Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,856.0,96.0,7.8,22.5,603.0,730.32,583.46
2017,1,11,12,0,871.0,93.0,7.8,23.0,620.0,775.91,616.17
2017,1,11,12,15,873.0,93.5,7.7,23.0,626.5,806.2,638.09
2017,1,11,12,30,875.0,94.0,7.6,23.0,633.0,840.26,662.82
2017,1,11,12,45,875.0,93.5,7.55,23.0,631.5,868.63,683.47
2017,1,11,13,0,875.0,93.0,7.5,23.0,630.0,893.89,701.89
2017,1,11,13,15,871.0,92.5,7.4,23.0,620.0,912.31,715.21
2017,1,11,13,30,867.0,92.0,7.3,23.0,610.0,937.45,733.54
2017,1,11,13,45,860.0,91.0,7.2,23.5,592.0,945.84,738.33
2017,1,11,14,0,853.0,90.0,7.1,24.0,574.0,950.56,740.67
2017,1,11,14,15,842.0,88.5,6.95,24.0,548.5,947.16,738.58
2017,1,11,14,30,831.0,87.0,6.8,24.0,523.0,940.14,734.05
2017,1,11,14,45,815.0,85.0,6.65,24.0,491.0,924.1,723.16
2017,1,11,15,0,799.0,83.0,6.5,24.0,459.0,904.7,709.94
2017,1,11,15,15,777.0,80.0,6.25,23.5,421.0,875.11,690.2
2017,1,11,15,30,755.0,77.0,6.0,23.0,383.0,842.66,668.19
2017,1,11,15,45,724.5,73.0,5.75,23.0,340.0,798.47,635.82
2017,1,11,16,0,694.0,69.0,5.5,23.0,297.0,759.2,606.56
2017,1,11,16,15,646.5,63.5,5.2,22.0,251.0,695.19,559.75
2017,1,11,16,30,599.0,58.0,4.9,21.0,205.0,631.15,511.02
2017,1,11,16,45,525.5,50.5,4.6,20.5,158.5,543.42,440.51
2017,1,11,17,0,452.0,43.0,4.3,20.0,112.0,458.59,369.13
2017,1,11,17,15,323.5,32.0,4.2,19.5,72.0,332.29,258.36
2017,1,11,17,30,195.0,21.0,4.1,19.0,32.0,197.82,45.19
2017,1,11,17,45,97.5,10.5,4.05,19.0,16.0,74.69,0.0
2017,1,11,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,137.5,16.0,3.35,17.5,28.0,13.15,0.0
2017,1,12,8,0,275.0,32.0,3.4,18.0,56.0,26.56,15.44
2017,1,12,8,15,380.5,42.5,3.45,18.0,99.5,34.67,24.14
2017,1,12,8,30,486.0,53.0,3.5,18.0,143.0,42.71,31.69
2017,1,12,8,45,552.0,59.5,3.6,18.5,190.0,77.65,43.48
2017,1,12,9,0,618.0,66.0,3.7,19.0,237.0,128.27,75.2
2017,1,12,9,15,660.0,71.0,3.95,19.5,282.5,181.32,116.89
2017,1,12,9,30,702.0,76.0,4.2,20.0,328.0,239.13,166.12
2017,1,12,9,45,737.0,78.0,4.5,20.5,370.5,298.34,218.15
2017,1,12,10,0,772.0,80.0,4.8,21.0,413.0,358.68,271.09
2017,1,12,10,15,438.5,150.5,4.85,21.5,343.0,327.48,254.99
2017,1,12,10,30,105.0,221.0,4.9,22.0,273.0,243.03,191.12
2017,1,12,10,45,93.5,232.5,4.95,22.5,281.0,255.44,200.96
2017,1,12,11,0,82.0,244.0,5.0,23.0,289.0,266.69,209.44
2017,1,12,11,15,121.0,259.5,4.95,23.0,328.5,322.3,253.45
2017,1,12,11,30,160.0,275.0,4.9,23.0,368.0,373.11,293.38
2017,1,12,11,45,101.0,266.0,4.9,23.5,325.0,320.19,250.93
2017,1,12,12,0,42.0,257.0,4.9,24.0,282.0,272.88,212.43
2017,1,12,12,15,78.0,275.0,4.85,24.0,323.0,324.27,253.27
2017,1,12,12,30,114.0,293.0,4.8,24.0,364.0,379.06,296.19
2017,1,12,12,45,66.0,261.0,4.75,24.5,302.0,309.34,240.88
2017,1,12,13,0,18.0,229.0,4.7,25.0,240.0,220.5,170.27
2017,1,12,13,15,81.0,257.0,4.65,25.0,306.0,327.61,255.65
2017,1,12,13,30,144.0,285.0,4.6,25.0,372.0,443.11,345.15
2017,1,12,13,45,142.5,276.5,4.6,25.0,360.0,438.74,341.94
2017,1,12,14,0,141.0,268.0,4.6,25.0,348.0,433.75,338.7
2017,1,12,14,15,70.5,215.5,4.5,25.0,256.0,286.88,224.77
2017,1,12,14,30,0.0,163.0,4.4,25.0,164.0,145.82,111.78
2017,1,12,14,45,394.5,125.0,4.35,25.0,312.5,561.21,446.96
2017,1,12,15,0,789.0,87.0,4.3,25.0,461.0,900.78,693.9
2017,1,12,15,15,394.5,79.5,4.05,24.5,266.5,513.96,409.91
2017,1,12,15,30,0.0,72.0,3.8,24.0,72.0,59.71,43.3
2017,1,12,15,45,0.0,64.0,3.55,23.5,64.0,53.03,38.25
2017,1,12,16,0,0.0,56.0,3.3,23.0,56.0,46.35,32.89
2017,1,12,16,15,287.0,60.0,3.0,22.5,130.5,359.9,296.2
2017,1,12,16,30,574.0,64.0,2.7,22.0,205.0,618.35,494.56
2017,1,12,16,45,494.5,56.0,2.4,21.5,159.0,525.36,419.74
2017,1,12,17,0,415.0,48.0,2.1,21.0,113.0,435.31,346.23
2017,1,12,17,15,288.5,35.5,2.2,20.5,72.5,309.58,239.31
2017,1,12,17,30,162.0,23.0,2.3,20.0,32.0,178.38,58.42
2017,1,12,17,45,81.0,11.5,2.45,20.0,16.0,64.53,0.0
2017,1,12,18,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,1,13,8,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,8,15,0.0,1.0,3.4,18.5,1.0,0.82,0.0
2017,1,13,8,30,0.0,2.0,3.5,19.0,2.0,1.64,0.0
2017,1,13,8,45,0.0,2.5,3.6,19.5,2.5,2.05,0.0
2017,1,13,9,0,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2017,1,13,9,15,0.0,4.0,3.85,20.0,4.0,3.29,0.0
2017,1,13,9,30,0.0,5.0,4.0,20.0,5.0,4.11,0.0
2017,1,13,9,45,0.0,5.5,4.2,20.5,5.5,4.53,0.0
2017,1,13,10,0,0.0,6.0,4.4,21.0,6.0,4.94,0.0
2017,1,13,10,15,119.0,112.0,4.55,21.0,171.0,149.36,116.46
2017,1,13,10,30,238.0,218.0,4.7,21.0,336.0,308.67,243.93
2017,1,13,10,45,241.0,231.0,4.9,21.5,356.5,338.31,267.56
2017,1,13,11,0,244.0,244.0,5.1,22.0,377.0,368.1,291.19
2017,1,13,11,15,141.0,242.0,5.15,22.0,319.5,317.41,250.93
2017,1,13,11,30,38.0,240.0,5.2,22.0,262.0,245.05,192.4
2017,1,13,11,45,37.0,246.0,5.3,22.5,268.0,253.98,199.11
2017,1,13,12,0,36.0,252.0,5.4,23.0,274.0,262.93,205.67
2017,1,13,12,15,36.5,254.5,5.35,23.0,277.0,269.5,210.77
2017,1,13,12,30,37.0,257.0,5.3,23.0,280.0,276.15,215.96
2017,1,13,12,45,18.5,165.5,5.25,23.5,177.0,158.49,122.59
2017,1,13,13,0,0.0,74.0,5.2,24.0,74.0,61.5,44.22
2017,1,13,13,15,3.5,135.5,5.05,24.0,137.5,118.75,90.42
2017,1,13,13,30,7.0,197.0,4.9,24.0,201.0,181.42,140.34
2017,1,13,13,45,40.5,227.5,4.8,24.0,250.5,264.32,206.83
2017,1,13,14,0,74.0,258.0,4.7,24.0,300.0,336.67,264.17
2017,1,13,14,15,74.0,246.5,4.5,24.0,287.0,327.78,257.43
2017,1,13,14,30,74.0,235.0,4.3,24.0,274.0,318.69,250.77
2017,1,13,14,45,37.5,196.0,4.15,24.0,216.0,238.93,187.68
2017,1,13,15,0,1.0,157.0,4.0,24.0,158.0,144.15,111.4
2017,1,13,15,15,98.0,166.5,3.6,23.5,207.0,288.0,230.35
2017,1,13,15,30,195.0,176.0,3.2,23.0,256.0,397.73,319.39
2017,1,13,15,45,186.5,157.5,2.8,22.5,227.5,367.86,296.43
2017,1,13,16,0,178.0,139.0,2.4,22.0,199.0,337.48,273.19
2017,1,13,16,15,166.0,119.5,2.2,21.5,168.5,302.03,245.55
2017,1,13,16,30,154.0,100.0,2.0,21.0,138.0,266.39,216.94
2017,1,13,16,45,134.5,79.5,1.85,20.5,107.5,222.59,180.64
2017,1,13,17,0,115.0,59.0,1.7,20.0,77.0,178.76,143.18
2017,1,13,17,15,68.5,40.5,1.8,19.5,50.0,118.25,89.91
2017,1,13,17,30,22.0,22.0,1.9,19.0,23.0,42.18,13.23
2017,1,13,17,45,11.0,11.0,2.0,19.0,11.5,16.83,0.0
2017,1,13,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,10.5,2.75,14.0,10.5,8.65,0.0
2017,1,14,8,0,0.0,21.0,2.9,14.0,21.0,17.33,8.4
2017,1,14,8,15,0.0,37.0,2.9,14.0,37.0,30.3,20.81
2017,1,14,8,30,0.0,53.0,2.9,14.0,53.0,42.89,32.43
2017,1,14,8,45,0.0,70.0,2.95,14.5,70.0,56.53,42.66
2017,1,14,9,0,0.0,87.0,3.0,15.0,87.0,70.55,54.61
2017,1,14,9,15,0.0,103.5,3.0,15.5,103.5,84.42,66.22
2017,1,14,9,30,0.0,120.0,3.0,16.0,120.0,98.48,77.78
2017,1,14,9,45,0.0,117.0,3.0,16.5,117.0,96.77,76.03
2017,1,14,10,0,0.0,114.0,3.0,17.0,114.0,94.7,73.97
2017,1,14,10,15,1.5,139.0,3.0,17.5,140.0,116.67,91.79
2017,1,14,10,30,3.0,164.0,3.0,18.0,166.0,139.28,109.89
2017,1,14,10,45,2.5,167.5,3.05,18.5,169.0,142.71,112.23
2017,1,14,11,0,2.0,171.0,3.1,19.0,172.0,146.07,114.53
2017,1,14,11,15,4.0,181.5,3.1,19.0,184.0,157.17,123.35
2017,1,14,11,30,6.0,192.0,3.1,19.0,196.0,168.64,132.45
2017,1,14,11,45,10.0,205.0,3.15,19.5,211.0,184.21,144.62
2017,1,14,12,0,14.0,218.0,3.2,20.0,226.0,200.41,157.23
2017,1,14,12,15,20.0,232.0,3.2,20.0,244.0,219.81,172.69
2017,1,14,12,30,26.0,246.0,3.2,20.0,262.0,240.08,188.81
2017,1,14,12,45,30.5,251.0,3.2,20.5,270.0,267.45,210.01
2017,1,14,13,0,35.0,256.0,3.2,21.0,278.0,280.28,219.77
2017,1,14,13,15,57.0,266.5,3.2,21.0,301.5,315.84,248.26
2017,1,14,13,30,79.0,277.0,3.2,21.0,325.0,353.15,277.9
2017,1,14,13,45,62.5,261.0,3.2,21.0,298.5,323.86,254.98
2017,1,14,14,0,46.0,245.0,3.2,21.0,272.0,293.67,231.41
2017,1,14,14,15,38.0,229.0,3.15,20.5,250.5,271.03,214.3
2017,1,14,14,30,30.0,213.0,3.1,20.0,229.0,248.01,196.67
2017,1,14,14,45,15.0,157.5,3.1,20.0,165.5,156.0,123.01
2017,1,14,15,0,0.0,102.0,3.1,20.0,102.0,86.75,66.26
2017,1,14,15,15,12.5,131.0,3.0,19.5,136.5,129.25,102.15
2017,1,14,15,30,25.0,160.0,2.9,19.0,171.0,177.02,142.09
2017,1,14,15,45,21.0,143.5,2.8,19.0,152.0,157.97,126.58
2017,1,14,16,0,17.0,127.0,2.7,19.0,133.0,139.05,111.13
2017,1,14,16,15,11.5,109.0,2.65,18.5,113.0,117.02,92.99
2017,1,14,16,30,6.0,91.0,2.6,18.0,93.0,95.15,74.64
2017,1,14,16,45,3.0,71.5,2.55,17.5,72.5,73.29,56.07
2017,1,14,17,0,0.0,52.0,2.5,17.0,52.0,50.94,36.82
2017,1,14,17,15,0.0,34.0,2.6,16.5,34.0,32.18,20.41
2017,1,14,17,30,0.0,16.0,2.7,16.0,16.0,13.2,1.13
2017,1,14,17,45,0.0,8.0,2.8,16.0,8.0,6.83,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,137.5,15.5,3.3,13.5,28.5,12.67,0.0
2017,1,15,8,0,275.0,31.0,3.5,14.0,57.0,25.59,15.13
2017,1,15,8,15,374.5,42.0,3.6,14.5,100.0,34.14,24.1
2017,1,15,8,30,474.0,53.0,3.7,15.0,143.0,42.57,32.0
2017,1,15,8,45,535.0,60.5,3.85,15.5,189.0,74.36,42.89
2017,1,15,9,0,596.0,68.0,4.0,16.0,235.0,124.06,73.8
2017,1,15,9,15,298.0,56.0,4.25,16.5,139.5,100.44,66.4
2017,1,15,9,30,0.0,44.0,4.5,17.0,44.0,36.37,25.24
2017,1,15,9,45,0.0,58.5,4.75,18.0,58.5,48.44,35.25
2017,1,15,10,0,0.0,73.0,5.0,19.0,73.0,60.55,45.1
2017,1,15,10,15,0.0,72.5,5.15,19.5,72.5,60.14,44.55
2017,1,15,10,30,0.0,72.0,5.3,20.0,72.0,59.74,44.01
2017,1,15,10,45,0.0,79.0,5.45,20.5,79.0,65.6,48.65
2017,1,15,11,0,0.0,86.0,5.6,21.0,86.0,71.48,53.26
2017,1,15,11,15,0.0,79.0,5.75,21.0,79.0,65.64,48.39
2017,1,15,11,30,0.0,72.0,5.9,21.0,72.0,59.8,43.55
2017,1,15,11,45,34.0,174.5,6.05,21.5,195.5,181.48,142.72
2017,1,15,12,0,68.0,277.0,6.2,22.0,319.0,312.2,246.37
2017,1,15,12,15,34.0,213.5,6.3,22.0,234.5,225.03,176.78
2017,1,15,12,30,0.0,150.0,6.4,22.0,150.0,127.94,98.25
2017,1,15,12,45,10.0,193.0,6.55,22.0,199.5,176.84,137.88
2017,1,15,13,0,20.0,236.0,6.7,22.0,249.0,228.71,179.51
2017,1,15,13,15,14.0,218.0,6.7,22.0,227.0,207.06,162.16
2017,1,15,13,30,8.0,200.0,6.7,22.0,205.0,185.04,144.52
2017,1,15,13,45,4.0,183.5,6.75,22.0,186.0,166.1,129.37
2017,1,15,14,0,0.0,167.0,6.8,22.0,167.0,147.0,114.02
2017,1,15,14,15,16.5,192.0,6.65,22.0,201.0,189.66,149.24
2017,1,15,14,30,33.0,217.0,6.5,22.0,235.0,255.44,202.64
2017,1,15,14,45,32.5,205.0,6.4,22.0,222.0,244.52,194.25
2017,1,15,15,0,32.0,193.0,6.3,22.0,209.0,233.59,185.93
2017,1,15,15,15,195.5,176.0,6.15,21.5,259.0,393.65,320.72
2017,1,15,15,30,359.0,159.0,6.0,21.0,309.0,549.85,448.91
2017,1,15,15,45,326.5,148.0,5.85,21.0,273.0,504.19,412.72
2017,1,15,16,0,294.0,137.0,5.7,21.0,237.0,458.75,376.72
2017,1,15,16,15,265.5,120.0,5.7,20.5,200.5,408.66,337.37
2017,1,15,16,30,237.0,103.0,5.7,20.0,164.0,359.08,297.18
2017,1,15,16,45,195.0,84.0,5.7,20.0,127.0,295.84,243.73
2017,1,15,17,0,153.0,65.0,5.7,20.0,90.0,234.51,190.46
2017,1,15,17,15,93.0,45.0,5.75,19.5,58.5,144.85,112.81
2017,1,15,17,30,33.0,25.0,5.8,19.0,27.0,65.97,32.13
2017,1,15,17,45,16.5,12.5,5.9,19.0,13.5,21.88,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,155.5,15.5,0.8,13.5,30.0,12.68,0.0
2017,1,16,8,0,311.0,31.0,0.9,14.0,60.0,25.66,15.31
2017,1,16,8,15,414.0,41.0,0.95,14.0,104.5,33.41,23.59
2017,1,16,8,30,517.0,51.0,1.0,14.0,149.0,41.09,30.9
2017,1,16,8,45,575.0,58.5,1.1,14.5,196.0,73.57,41.71
2017,1,16,9,0,633.0,66.0,1.2,15.0,243.0,125.34,73.49
2017,1,16,9,15,316.5,73.5,1.2,15.5,162.0,117.76,80.12
2017,1,16,9,30,0.0,81.0,1.2,16.0,81.0,67.01,51.25
2017,1,16,9,45,0.0,91.5,1.2,16.5,91.5,75.81,58.47
2017,1,16,10,0,0.0,102.0,1.2,17.0,102.0,84.69,65.58
2017,1,16,10,15,0.0,110.5,1.2,17.5,110.5,91.97,71.29
2017,1,16,10,30,0.0,119.0,1.2,18.0,119.0,99.33,77.0
2017,1,16,10,45,0.0,118.0,1.2,18.5,118.0,98.62,76.1
2017,1,16,11,0,0.0,117.0,1.2,19.0,117.0,97.88,75.19
2017,1,16,11,15,0.0,122.0,1.2,19.0,122.0,102.29,78.65
2017,1,16,11,30,0.0,127.0,1.2,19.0,127.0,106.75,82.15
2017,1,16,11,45,11.5,182.5,1.3,19.5,189.5,164.53,128.55
2017,1,16,12,0,23.0,238.0,1.4,20.0,252.0,225.77,176.58
2017,1,16,12,15,15.5,221.0,1.4,20.0,230.5,205.48,160.24
2017,1,16,12,30,8.0,204.0,1.4,20.0,209.0,184.5,143.55
2017,1,16,12,45,24.5,235.0,1.45,20.0,250.5,229.64,179.64
2017,1,16,13,0,41.0,266.0,1.5,20.0,292.0,295.95,231.41
2017,1,16,13,15,196.5,266.0,1.5,20.0,386.5,460.25,360.44
2017,1,16,13,30,352.0,266.0,1.5,20.0,481.0,632.97,489.0
2017,1,16,13,45,336.0,261.0,1.55,20.0,461.5,622.6,480.69
2017,1,16,14,0,320.0,256.0,1.6,20.0,442.0,610.36,472.71
2017,1,16,14,15,194.5,247.0,1.6,20.0,359.0,464.39,363.81
2017,1,16,14,30,69.0,238.0,1.6,20.0,276.0,316.21,249.03
2017,1,16,14,45,61.0,221.5,1.6,20.0,253.5,292.76,231.89
2017,1,16,15,0,53.0,205.0,1.6,20.0,231.0,269.05,213.75
2017,1,16,15,15,69.5,192.5,1.5,19.5,224.0,274.17,219.41
2017,1,16,15,30,86.0,180.0,1.4,19.0,217.0,279.08,224.77
2017,1,16,15,45,75.5,162.5,1.35,19.0,192.5,251.23,202.8
2017,1,16,16,0,65.0,145.0,1.3,19.0,168.0,223.61,180.81
2017,1,16,16,15,55.5,124.5,1.2,18.5,142.0,192.54,155.96
2017,1,16,16,30,46.0,104.0,1.1,18.0,116.0,161.53,130.56
2017,1,16,16,45,31.5,82.5,1.0,17.5,90.0,124.58,99.47
2017,1,16,17,0,17.0,61.0,0.9,17.0,64.0,87.45,67.65
2017,1,16,17,15,8.5,40.0,0.9,16.5,41.5,47.45,33.3
2017,1,16,17,30,0.0,19.0,0.9,16.0,19.0,15.69,4.03
2017,1,16,17,45,0.0,9.5,0.95,16.0,9.5,8.11,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.0,4.3,10.0,2.0,1.64,0.0
2017,1,17,8,0,0.0,4.0,4.3,10.0,4.0,3.28,0.0
2017,1,17,8,15,0.0,8.0,4.3,10.0,8.0,6.56,0.17
2017,1,17,8,30,0.0,12.0,4.3,10.0,12.0,9.86,3.25
2017,1,17,8,45,0.0,16.5,4.35,10.0,16.5,13.57,6.18
2017,1,17,9,0,0.0,21.0,4.4,10.0,21.0,17.29,9.46
2017,1,17,9,15,0.0,25.0,4.4,10.0,25.0,20.61,12.36
2017,1,17,9,30,0.0,29.0,4.4,10.0,29.0,23.92,15.23
2017,1,17,9,45,0.0,77.0,4.4,10.0,77.0,63.87,49.77
2017,1,17,10,0,0.0,125.0,4.4,10.0,125.0,103.78,83.81
2017,1,17,10,15,0.0,126.5,4.35,10.0,126.5,105.41,84.95
2017,1,17,10,30,0.0,128.0,4.3,10.0,128.0,106.95,86.05
2017,1,17,10,45,0.0,148.0,4.3,10.5,148.0,124.35,100.38
2017,1,17,11,0,0.0,168.0,4.3,11.0,168.0,142.1,114.85
2017,1,17,11,15,0.0,149.0,4.25,11.0,149.0,125.77,100.99
2017,1,17,11,30,0.0,130.0,4.2,11.0,130.0,109.34,87.1
2017,1,17,11,45,0.0,116.0,4.2,11.0,116.0,97.25,76.88
2017,1,17,12,0,0.0,102.0,4.2,11.0,102.0,85.16,66.65
2017,1,17,12,15,0.0,131.0,4.2,11.0,131.0,110.63,88.0
2017,1,17,12,30,0.0,160.0,4.2,11.0,160.0,136.94,109.9
2017,1,17,12,45,0.0,137.5,4.25,11.0,137.5,116.79,93.06
2017,1,17,13,0,0.0,115.0,4.3,11.0,115.0,96.77,76.34
2017,1,17,13,15,8.5,171.0,4.3,11.0,176.5,156.2,126.4
2017,1,17,13,30,17.0,227.0,4.3,11.0,238.0,220.17,179.55
2017,1,17,13,45,8.5,171.5,4.35,11.0,177.0,158.36,128.26
2017,1,17,14,0,0.0,116.0,4.4,11.0,116.0,98.26,77.83
2017,1,17,14,15,0.0,105.5,4.4,11.0,105.5,88.84,70.05
2017,1,17,14,30,0.0,95.0,4.4,11.0,95.0,79.43,62.2
2017,1,17,14,45,0.0,96.5,4.45,11.0,96.5,81.01,63.69
2017,1,17,15,0,0.0,98.0,4.5,11.0,98.0,82.77,65.33
2017,1,17,15,15,0.0,95.5,4.45,10.5,95.5,80.92,64.04
2017,1,17,15,30,0.0,93.0,4.4,10.0,93.0,79.24,62.88
2017,1,17,15,45,0.0,82.5,4.35,10.0,82.5,69.77,54.88
2017,1,17,16,0,0.0,72.0,4.3,10.0,72.0,60.29,46.81
2017,1,17,16,15,0.0,61.0,4.2,9.5,61.0,50.53,38.48
2017,1,17,16,30,0.0,50.0,4.1,9.0,50.0,41.37,30.54
2017,1,17,16,45,0.0,39.0,4.1,9.0,39.0,32.22,22.43
2017,1,17,17,0,0.0,28.0,4.1,9.0,28.0,23.09,14.28
2017,1,17,17,15,0.0,18.5,4.0,8.5,18.5,15.23,7.19
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,7.39,0.0
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,3.84,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,8.0,1.0,0.82,0.0
2017,1,18,8,30,0.0,2.0,2.6,8.0,2.0,1.64,0.0
2017,1,18,8,45,0.0,2.5,2.6,8.0,2.5,2.05,0.0
2017,1,18,9,0,0.0,3.0,2.6,8.0,3.0,2.46,0.0
2017,1,18,9,15,0.0,4.0,2.5,8.0,4.0,3.29,0.0
2017,1,18,9,30,0.0,5.0,2.4,8.0,5.0,4.11,0.0
2017,1,18,9,45,0.0,51.0,2.3,8.5,51.0,42.2,31.28
2017,1,18,10,0,0.0,97.0,2.2,9.0,97.0,80.51,64.16
2017,1,18,10,15,0.0,120.5,2.15,9.0,120.5,100.34,80.87
2017,1,18,10,30,0.0,144.0,2.1,9.0,144.0,120.53,97.76
2017,1,18,10,45,28.5,192.5,2.05,9.5,208.5,183.4,150.06
2017,1,18,11,0,57.0,241.0,2.0,10.0,273.0,247.72,202.5
2017,1,18,11,15,57.0,251.5,2.05,10.0,285.0,262.76,214.46
2017,1,18,11,30,57.0,262.0,2.1,10.0,297.0,277.96,226.66
2017,1,18,11,45,52.5,265.5,2.15,10.5,298.0,283.13,230.23
2017,1,18,12,0,48.0,269.0,2.2,11.0,299.0,287.87,233.47
2017,1,18,12,15,39.5,263.0,2.25,11.0,288.0,279.22,226.33
2017,1,18,12,30,31.0,257.0,2.3,11.0,277.0,269.69,218.51
2017,1,18,12,45,17.0,220.5,2.35,11.0,232.0,208.78,168.94
2017,1,18,13,0,3.0,184.0,2.4,11.0,187.0,162.73,130.93
2017,1,18,13,15,26.0,225.5,2.45,11.5,242.0,241.0,195.66
2017,1,18,13,30,49.0,267.0,2.5,12.0,297.0,311.95,252.94
2017,1,18,13,45,48.5,259.5,2.55,12.5,289.0,307.18,248.75
2017,1,18,14,0,48.0,252.0,2.6,13.0,281.0,302.3,244.81
2017,1,18,14,15,33.0,228.5,2.6,13.0,248.0,264.0,213.98
2017,1,18,14,30,18.0,205.0,2.6,13.0,215.0,206.45,167.25
2017,1,18,14,45,87.5,214.0,2.6,13.0,257.5,308.16,253.12
2017,1,18,15,0,157.0,223.0,2.6,13.0,300.0,413.35,339.34
2017,1,18,15,15,78.5,118.5,2.45,13.0,157.0,207.42,171.74
2017,1,18,15,30,0.0,14.0,2.3,13.0,14.0,11.54,4.26
2017,1,18,15,45,0.0,12.5,2.2,13.0,12.5,10.3,3.24
2017,1,18,16,0,0.0,11.0,2.1,13.0,11.0,9.05,2.18
2017,1,18,16,15,0.0,9.5,1.8,12.5,9.5,7.81,1.13
2017,1,18,16,30,0.0,8.0,1.5,12.0,8.0,6.57,0.06
2017,1,18,16,45,0.0,6.0,1.2,12.0,6.0,4.92,0.0
2017,1,18,17,0,0.0,4.0,0.9,12.0,4.0,3.28,0.0
2017,1,18,17,15,0.0,2.5,0.85,11.5,2.5,2.05,0.0
2017,1,18,17,30,0.0,1.0,0.8,11.0,1.0,0.82,0.0
2017,1,18,17,45,0.0,0.5,0.8,11.0,0.5,0.43,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,136.5,17.0,2.75,9.5,30.5,13.28,0.0
2017,1,19,8,0,273.0,34.0,3.1,10.0,61.0,28.18,17.88
2017,1,19,8,15,373.0,46.5,3.2,10.5,105.5,37.95,27.96
2017,1,19,8,30,473.0,59.0,3.3,11.0,150.0,47.54,37.03
2017,1,19,8,45,548.0,65.0,3.4,11.5,199.0,74.66,45.12
2017,1,19,9,0,623.0,71.0,3.5,12.0,248.0,125.24,75.21
2017,1,19,9,15,316.0,102.0,3.55,12.5,192.5,139.14,99.31
2017,1,19,9,30,9.0,133.0,3.6,13.0,137.0,110.69,88.61
2017,1,19,9,45,12.0,149.0,3.7,14.0,154.5,126.15,101.07
2017,1,19,10,0,15.0,165.0,3.8,15.0,172.0,142.11,113.76
2017,1,19,10,15,417.0,129.0,3.85,15.5,339.5,294.62,233.92
2017,1,19,10,30,819.0,93.0,3.9,16.0,507.0,479.52,380.28
2017,1,19,10,45,836.0,94.5,4.0,16.5,539.0,537.25,427.92
2017,1,19,11,0,853.0,96.0,4.1,17.0,571.0,595.04,474.73
2017,1,19,11,15,862.5,97.5,4.2,17.0,595.0,647.93,517.49
2017,1,19,11,30,872.0,99.0,4.3,17.0,619.0,699.56,558.46
2017,1,19,11,45,881.5,98.5,4.45,17.5,636.0,747.57,595.2
2017,1,19,12,0,891.0,98.0,4.6,18.0,653.0,793.73,628.28
2017,1,19,12,15,894.0,98.5,4.6,18.0,661.0,826.48,651.56
2017,1,19,12,30,897.0,99.0,4.6,18.0,669.0,863.03,677.62
2017,1,19,12,45,898.5,98.5,4.65,18.5,669.0,894.32,698.82
2017,1,19,13,0,900.0,98.0,4.7,19.0,669.0,922.5,717.8
2017,1,19,13,15,897.0,97.5,4.7,19.0,660.0,943.33,732.67
2017,1,19,13,30,894.0,97.0,4.7,19.0,651.0,960.62,745.21
2017,1,19,13,45,890.5,95.0,4.7,19.5,634.0,982.79,759.87
2017,1,19,14,0,887.0,93.0,4.7,20.0,617.0,990.81,764.7
2017,1,19,14,15,877.5,91.5,4.65,20.0,592.0,989.87,764.63
2017,1,19,14,30,868.0,90.0,4.6,20.0,567.0,985.13,762.13
2017,1,19,14,45,859.0,86.5,4.55,20.0,535.5,974.61,755.79
2017,1,19,15,0,850.0,83.0,4.5,20.0,504.0,960.45,747.06
2017,1,19,15,15,830.5,80.0,4.2,19.5,465.0,933.28,729.09
2017,1,19,15,30,811.0,77.0,3.9,19.0,426.0,902.95,709.1
2017,1,19,15,45,786.5,73.0,3.65,19.0,382.0,863.76,681.41
2017,1,19,16,0,762.0,69.0,3.4,19.0,338.0,822.11,651.5
2017,1,19,16,15,721.5,64.0,3.15,18.0,290.5,762.72,610.09
2017,1,19,16,30,681.0,59.0,2.9,17.0,243.0,702.3,566.22
2017,1,19,16,45,623.0,52.0,2.65,16.5,194.0,632.44,511.8
2017,1,19,17,0,565.0,45.0,2.4,16.0,145.0,556.88,449.95
2017,1,19,17,15,455.5,35.5,2.5,15.5,99.0,440.94,353.35
2017,1,19,17,30,346.0,26.0,2.6,15.0,53.0,329.33,228.9
2017,1,19,17,45,173.0,13.0,2.75,14.5,26.5,129.61,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,79.0,16.5,2.9,11.0,24.5,12.81,0.0
2017,1,20,8,0,158.0,33.0,3.1,12.0,49.0,25.36,15.45
2017,1,20,8,15,191.0,52.0,3.15,12.5,82.0,39.99,29.53
2017,1,20,8,30,224.0,71.0,3.2,13.0,115.0,53.69,42.19
2017,1,20,8,45,241.0,90.5,3.3,13.5,149.0,78.58,55.83
2017,1,20,9,0,258.0,110.0,3.4,14.0,183.0,114.0,80.69
2017,1,20,9,15,267.5,128.5,3.2,14.5,216.0,149.95,109.68
2017,1,20,9,30,277.0,147.0,3.0,15.0,249.0,187.36,141.4
2017,1,20,9,45,302.5,162.5,2.8,15.5,286.5,228.3,175.89
2017,1,20,10,0,328.0,178.0,2.6,16.0,324.0,272.31,212.78
2017,1,20,10,15,362.5,188.5,2.55,16.5,362.0,318.55,251.0
2017,1,20,10,30,397.0,199.0,2.5,17.0,400.0,368.36,291.49
2017,1,20,10,45,494.5,183.5,2.45,17.5,450.0,438.58,347.16
2017,1,20,11,0,592.0,168.0,2.4,18.0,500.0,510.41,403.28
2017,1,20,11,15,763.5,122.5,2.45,18.5,569.0,612.43,481.94
2017,1,20,11,30,935.0,77.0,2.5,19.0,638.0,713.59,558.43
2017,1,20,11,45,932.0,81.0,2.65,20.0,652.0,759.16,589.81
2017,1,20,12,0,929.0,85.0,2.8,21.0,666.0,801.84,617.82
2017,1,20,12,15,930.5,85.5,2.6,21.0,673.5,841.23,643.34
2017,1,20,12,30,932.0,86.0,2.4,21.0,681.0,877.69,666.38
2017,1,20,12,45,923.5,89.0,2.25,21.5,678.0,905.32,682.15
2017,1,20,13,0,915.0,92.0,2.1,22.0,675.0,929.25,695.24
2017,1,20,13,15,680.0,170.5,2.1,22.0,600.5,842.91,636.94
2017,1,20,13,30,445.0,249.0,2.1,22.0,526.0,718.34,547.59
2017,1,20,13,45,653.5,175.0,2.1,22.0,569.5,855.41,648.55
2017,1,20,14,0,862.0,101.0,2.1,22.0,613.0,977.07,729.79
2017,1,20,14,15,737.5,130.0,2.0,22.0,555.0,907.36,681.85
2017,1,20,14,30,613.0,159.0,1.9,22.0,497.0,824.72,626.47
2017,1,20,14,45,635.0,142.0,1.85,22.0,474.5,830.24,631.82
2017,1,20,15,0,657.0,125.0,1.8,22.0,452.0,832.02,633.83
2017,1,20,15,15,699.0,109.0,1.65,21.5,433.0,850.37,647.51
2017,1,20,15,30,741.0,93.0,1.5,21.0,414.0,864.05,657.69
2017,1,20,15,45,705.0,89.5,1.4,21.0,369.5,816.14,624.98
2017,1,20,16,0,669.0,86.0,1.3,21.0,325.0,766.45,591.1
2017,1,20,16,15,624.0,79.5,1.3,20.0,278.0,703.48,549.99
2017,1,20,16,30,579.0,73.0,1.3,19.0,231.0,640.09,506.56
2017,1,20,16,45,511.5,64.5,1.3,18.0,183.5,555.44,444.56
2017,1,20,17,0,444.0,56.0,1.3,17.0,136.0,472.74,380.36
2017,1,20,17,15,337.5,43.0,1.4,16.5,92.5,358.66,286.91
2017,1,20,17,30,231.0,30.0,1.5,16.0,49.0,252.37,178.66
2017,1,20,17,45,115.5,15.0,1.6,15.5,24.5,92.08,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,16.0,2.95,10.5,16.0,13.17,0.0
2017,1,21,8,0,0.0,32.0,3.2,11.0,32.0,25.79,15.97
2017,1,21,8,15,13.0,52.5,3.1,11.5,55.0,41.51,31.02
2017,1,21,8,30,26.0,73.0,3.0,12.0,78.0,56.07,44.5
2017,1,21,8,45,36.5,93.5,2.9,13.0,103.0,73.54,56.6
2017,1,21,9,0,47.0,114.0,2.8,14.0,128.0,94.62,73.25
2017,1,21,9,15,53.0,133.5,3.0,14.5,151.5,115.98,90.68
2017,1,21,9,30,59.0,153.0,3.2,15.0,175.0,138.42,109.17
2017,1,21,9,45,118.0,175.0,3.4,16.0,225.5,181.93,143.22
2017,1,21,10,0,177.0,197.0,3.6,17.0,276.0,231.27,182.38
2017,1,21,10,15,176.0,215.5,3.65,17.5,300.0,260.62,206.68
2017,1,21,10,30,175.0,234.0,3.7,18.0,324.0,290.06,230.61
2017,1,21,10,45,161.0,249.0,3.8,19.0,335.5,309.72,245.85
2017,1,21,11,0,147.0,264.0,3.9,20.0,347.0,327.95,259.47
2017,1,21,11,15,535.0,171.0,3.95,20.5,490.5,511.6,405.68
2017,1,21,11,30,923.0,78.0,4.0,21.0,634.0,706.32,555.51
2017,1,21,11,45,926.5,79.5,4.05,21.5,649.5,753.41,588.64
2017,1,21,12,0,930.0,81.0,4.1,22.0,665.0,798.12,619.11
2017,1,21,12,15,931.0,81.0,4.25,22.0,672.0,836.63,646.55
2017,1,21,12,30,932.0,81.0,4.4,22.0,679.0,872.15,671.9
2017,1,21,12,45,930.5,81.0,4.55,22.5,678.0,902.4,692.53
2017,1,21,13,0,929.0,81.0,4.7,23.0,677.0,929.25,710.92
2017,1,21,13,15,926.0,80.5,4.75,23.0,667.5,950.65,726.3
2017,1,21,13,30,923.0,80.0,4.8,23.0,658.0,968.4,739.33
2017,1,21,13,45,918.0,79.0,4.9,23.0,640.5,979.93,748.66
2017,1,21,14,0,913.0,78.0,5.0,23.0,623.0,987.67,755.59
2017,1,21,14,15,904.0,77.0,5.05,23.0,598.0,987.74,757.02
2017,1,21,14,30,895.0,76.0,5.1,23.0,573.0,984.03,756.06
2017,1,21,14,45,735.5,113.0,5.15,23.0,506.5,894.66,694.7
2017,1,21,15,0,576.0,150.0,5.2,23.0,440.0,773.51,609.13
2017,1,21,15,15,469.5,159.5,5.05,22.5,384.0,680.8,542.1
2017,1,21,15,30,363.0,169.0,4.9,22.0,328.0,567.23,456.32
2017,1,21,15,45,351.0,153.0,4.75,21.5,294.0,533.92,432.76
2017,1,21,16,0,339.0,137.0,4.6,21.0,260.0,499.49,407.49
2017,1,21,16,15,326.5,118.5,4.1,20.0,223.5,460.04,377.79
2017,1,21,16,30,314.0,100.0,3.6,19.0,187.0,438.97,361.43
2017,1,21,16,45,281.5,83.0,3.1,18.5,149.0,382.74,315.18
2017,1,21,17,0,249.0,66.0,2.6,18.0,111.0,327.54,268.17
2017,1,21,17,15,197.0,48.0,2.6,17.0,76.5,257.34,207.53
2017,1,21,17,30,145.0,30.0,2.6,16.0,42.0,190.8,138.01
2017,1,21,17,45,72.5,15.0,2.65,15.5,21.0,62.66,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
