Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.5,15.5,9.7,11.5,34.5,12.61,0.0
2017,1,22,8,0,377.0,31.0,9.8,12.0,69.0,25.66,15.81
2017,1,22,8,15,482.0,40.0,9.9,12.5,117.0,32.65,23.08
2017,1,22,8,30,587.0,49.0,10.0,13.0,165.0,39.63,29.69
2017,1,22,8,45,654.0,54.0,10.15,13.5,216.0,70.28,39.86
2017,1,22,9,0,721.0,59.0,10.3,14.0,267.0,125.11,70.96
2017,1,22,9,15,760.0,63.0,10.3,14.0,316.0,182.65,116.13
2017,1,22,9,30,799.0,67.0,10.3,14.0,365.0,244.62,170.73
2017,1,22,9,45,827.5,69.5,10.3,14.5,410.0,306.29,227.49
2017,1,22,10,0,856.0,72.0,10.3,15.0,455.0,370.47,286.56
2017,1,22,10,15,874.0,74.0,10.25,15.0,494.0,432.05,343.52
2017,1,22,10,30,892.0,76.0,10.2,15.0,533.0,493.57,399.29
2017,1,22,10,45,902.5,78.5,10.15,15.5,565.0,552.01,450.48
2017,1,22,11,0,913.0,81.0,10.1,16.0,597.0,609.7,499.6
2017,1,22,11,15,921.5,82.5,10.05,16.0,621.5,664.1,545.82
2017,1,22,11,30,930.0,84.0,10.0,16.0,646.0,717.01,589.88
2017,1,22,11,45,939.0,83.0,9.95,16.5,663.5,765.88,628.06
2017,1,22,12,0,948.0,82.0,9.9,17.0,681.0,812.71,662.58
2017,1,22,12,15,951.0,82.5,9.8,17.0,689.0,854.18,693.87
2017,1,22,12,30,954.0,83.0,9.7,17.0,697.0,892.77,722.87
2017,1,22,12,45,609.0,193.0,9.6,17.0,585.5,760.08,618.9
2017,1,22,13,0,264.0,303.0,9.5,17.0,474.0,568.71,461.05
2017,1,22,13,15,609.5,191.5,9.4,17.0,577.0,800.34,651.74
2017,1,22,13,30,955.0,80.0,9.3,17.0,680.0,998.84,803.01
2017,1,22,13,45,954.5,77.5,9.2,17.5,664.0,1013.44,812.1
2017,1,22,14,0,954.0,75.0,9.1,18.0,648.0,1024.17,819.03
2017,1,22,14,15,946.5,74.0,8.95,18.0,623.0,1026.07,820.97
2017,1,22,14,30,939.0,73.0,8.8,18.0,598.0,1024.04,820.21
2017,1,22,14,45,930.0,70.5,8.65,18.0,565.5,1014.68,814.19
2017,1,22,15,0,921.0,68.0,8.5,18.0,533.0,1001.52,805.51
2017,1,22,15,15,904.0,66.0,8.2,17.5,493.5,977.62,789.81
2017,1,22,15,30,887.0,64.0,7.9,17.0,454.0,950.43,771.58
2017,1,22,15,45,864.5,60.5,7.6,17.0,409.0,912.89,743.85
2017,1,22,16,0,842.0,57.0,7.3,17.0,364.0,872.8,713.79
2017,1,22,16,15,805.0,53.5,6.8,16.5,314.5,826.79,679.05
2017,1,22,16,30,768.0,50.0,6.3,16.0,265.0,769.64,634.39
2017,1,22,16,45,710.0,45.5,5.85,15.5,213.5,692.56,572.35
2017,1,22,17,0,652.0,41.0,5.4,15.0,162.0,616.38,508.06
2017,1,22,17,15,548.5,33.0,5.15,14.5,113.5,502.5,410.33
2017,1,22,17,30,445.0,25.0,4.9,14.0,65.0,395.03,297.29
2017,1,22,17,45,222.5,12.5,4.65,13.5,32.5,163.96,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.0,13.5,1.3,8.0,37.5,11.91,0.0
2017,1,23,8,0,480.0,27.0,1.4,9.0,75.0,24.42,15.16
2017,1,23,8,15,573.5,33.5,1.3,9.5,124.0,29.98,21.13
2017,1,23,8,30,667.0,40.0,1.2,10.0,173.0,35.6,26.56
2017,1,23,8,45,712.5,46.5,1.15,11.0,223.0,64.94,34.87
2017,1,23,9,0,758.0,53.0,1.1,12.0,273.0,122.52,67.53
2017,1,23,9,15,794.0,56.5,1.35,13.0,322.0,181.37,112.76
2017,1,23,9,30,830.0,60.0,1.6,14.0,371.0,244.21,166.59
2017,1,23,9,45,855.0,62.0,1.9,15.0,416.0,307.71,223.14
2017,1,23,10,0,880.0,64.0,2.2,16.0,461.0,371.11,279.37
2017,1,23,10,15,897.0,66.0,2.45,16.5,500.0,432.93,333.84
2017,1,23,10,30,914.0,68.0,2.7,17.0,539.0,495.21,387.17
2017,1,23,10,45,927.0,69.0,2.95,17.5,571.5,554.58,436.75
2017,1,23,11,0,940.0,70.0,3.2,18.0,604.0,613.37,484.43
2017,1,23,11,15,947.5,71.0,3.3,18.0,628.5,667.89,528.07
2017,1,23,11,30,955.0,72.0,3.4,18.0,653.0,720.75,569.43
2017,1,23,11,45,961.5,72.0,3.55,18.5,669.5,769.89,605.1
2017,1,23,12,0,968.0,72.0,3.7,19.0,686.0,816.76,637.58
2017,1,23,12,15,969.5,72.5,3.75,19.0,694.0,857.74,666.37
2017,1,23,12,30,971.0,73.0,3.8,19.0,702.0,895.67,692.94
2017,1,23,12,45,970.5,73.0,3.9,19.5,701.5,928.08,714.55
2017,1,23,13,0,970.0,73.0,4.0,20.0,701.0,957.01,733.75
2017,1,23,13,15,967.0,72.5,3.95,20.0,691.5,979.45,749.03
2017,1,23,13,30,964.0,72.0,3.9,20.0,682.0,998.07,761.82
2017,1,23,13,45,958.5,71.5,3.9,20.5,664.5,1010.45,769.36
2017,1,23,14,0,953.0,71.0,3.9,21.0,647.0,1018.86,774.39
2017,1,23,14,15,944.5,70.0,3.75,21.0,621.0,1019.76,774.95
2017,1,23,14,30,936.0,69.0,3.6,21.0,595.0,1016.71,773.03
2017,1,23,14,45,921.5,68.0,3.45,21.0,562.0,1003.91,764.65
2017,1,23,15,0,907.0,67.0,3.3,21.0,529.0,987.4,753.93
2017,1,23,15,15,890.0,65.0,2.9,20.5,489.5,963.6,737.67
2017,1,23,15,30,873.0,63.0,2.5,20.0,450.0,936.55,718.92
2017,1,23,15,45,848.5,60.5,2.1,19.5,405.5,898.75,692.27
2017,1,23,16,0,824.0,58.0,1.7,19.0,361.0,868.47,670.17
2017,1,23,16,15,787.5,54.5,1.6,18.0,312.0,813.41,634.37
2017,1,23,16,30,751.0,51.0,1.5,17.0,263.0,757.11,596.26
2017,1,23,16,45,694.5,46.0,1.45,16.0,212.5,681.05,541.84
2017,1,23,17,0,638.0,41.0,1.4,15.0,162.0,605.94,484.6
2017,1,23,17,15,537.0,33.5,1.45,14.5,113.5,494.95,395.23
2017,1,23,17,30,436.0,26.0,1.5,14.0,65.0,389.86,292.6
2017,1,23,17,45,218.0,13.0,1.6,13.5,32.5,188.12,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,85.0,18.0,4.85,10.5,27.0,13.96,0.0
2017,1,24,8,0,170.0,36.0,5.1,11.0,54.0,27.62,17.74
2017,1,24,8,15,214.0,55.0,5.2,12.0,89.5,41.53,31.03
2017,1,24,8,30,258.0,74.0,5.3,13.0,125.0,54.99,43.4
2017,1,24,8,45,293.5,89.0,5.4,14.0,163.0,76.86,53.89
2017,1,24,9,0,329.0,104.0,5.5,15.0,201.0,114.88,78.46
2017,1,24,9,15,550.5,87.0,5.65,15.5,281.0,164.61,109.19
2017,1,24,9,30,772.0,70.0,5.8,16.0,361.0,239.39,165.16
2017,1,24,9,45,798.0,73.0,6.0,17.0,405.0,299.34,218.97
2017,1,24,10,0,824.0,76.0,6.2,18.0,449.0,361.56,274.59
2017,1,24,10,15,842.0,78.0,6.25,18.5,487.0,421.56,328.06
2017,1,24,10,30,860.0,80.0,6.3,19.0,525.0,482.28,380.72
2017,1,24,10,45,873.0,82.0,6.35,20.0,557.0,539.18,428.15
2017,1,24,11,0,886.0,84.0,6.4,21.0,589.0,596.47,474.26
2017,1,24,11,15,895.0,85.0,6.35,21.5,613.5,649.57,516.45
2017,1,24,11,30,904.0,86.0,6.3,22.0,638.0,701.27,556.39
2017,1,24,11,45,920.5,82.5,6.3,22.5,657.0,751.9,594.16
2017,1,24,12,0,937.0,79.0,6.3,23.0,676.0,801.09,628.61
2017,1,24,12,15,939.5,79.0,6.2,23.0,684.5,841.33,657.04
2017,1,24,12,30,942.0,79.0,6.1,23.0,693.0,878.66,683.23
2017,1,24,12,45,942.5,79.0,6.05,23.5,692.5,911.21,704.72
2017,1,24,13,0,943.0,79.0,6.0,24.0,692.0,940.44,723.75
2017,1,24,13,15,940.5,78.5,5.85,24.0,683.5,962.87,738.84
2017,1,24,13,30,938.0,78.0,5.7,24.0,675.0,981.61,751.39
2017,1,24,13,45,932.0,78.0,5.55,24.0,657.5,993.88,759.5
2017,1,24,14,0,926.0,78.0,5.4,24.0,640.0,1002.29,765.07
2017,1,24,14,15,917.5,76.5,5.15,24.0,615.0,1002.52,764.35
2017,1,24,14,30,909.0,75.0,4.9,24.0,590.0,998.87,761.08
2017,1,24,14,45,898.0,73.5,4.7,24.0,558.0,989.0,754.04
2017,1,24,15,0,887.0,72.0,4.5,24.0,526.0,975.48,744.64
2017,1,24,15,15,562.5,132.0,4.15,23.5,412.5,747.85,584.66
2017,1,24,15,30,238.0,192.0,3.8,23.0,299.0,477.68,379.63
2017,1,24,15,45,516.0,128.0,3.45,23.0,328.5,679.63,539.02
2017,1,24,16,0,794.0,64.0,3.1,23.0,358.0,850.0,660.68
2017,1,24,16,15,756.0,60.0,2.85,22.0,309.5,793.48,620.99
2017,1,24,16,30,718.0,56.0,2.6,21.0,261.0,735.79,580.7
2017,1,24,16,45,653.0,51.0,2.35,20.0,210.5,653.18,519.83
2017,1,24,17,0,588.0,46.0,2.1,19.0,160.0,580.12,462.94
2017,1,24,17,15,486.0,37.5,2.1,18.5,112.5,469.57,373.65
2017,1,24,17,30,384.0,29.0,2.1,18.0,65.0,366.23,276.09
2017,1,24,17,45,192.0,14.5,2.15,17.5,32.5,178.06,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,220.0,15.0,4.3,9.5,38.0,12.16,0.0
2017,1,25,8,0,440.0,30.0,4.5,10.0,76.0,24.86,15.55
2017,1,25,8,15,538.0,38.0,4.65,10.5,125.5,33.88,24.48
2017,1,25,8,30,636.0,46.0,4.8,11.0,175.0,40.66,30.94
2017,1,25,8,45,614.5,58.0,4.95,11.5,210.0,65.72,38.48
2017,1,25,9,0,593.0,70.0,5.1,12.0,245.0,115.64,69.05
2017,1,25,9,15,452.5,108.5,5.1,12.5,255.5,162.84,113.23
2017,1,25,9,30,312.0,147.0,5.1,13.0,266.0,192.68,145.7
2017,1,25,9,45,427.5,143.5,5.2,13.5,326.5,248.88,190.95
2017,1,25,10,0,543.0,140.0,5.3,14.0,387.0,315.89,246.63
2017,1,25,10,15,722.0,107.5,5.3,14.0,465.0,399.05,315.93
2017,1,25,10,30,901.0,75.0,5.3,14.0,543.0,494.94,396.26
2017,1,25,10,45,913.0,77.0,5.35,14.0,575.5,554.41,447.92
2017,1,25,11,0,925.0,79.0,5.4,14.0,608.0,613.25,497.8
2017,1,25,11,15,664.5,166.5,5.4,14.5,555.0,591.51,479.76
2017,1,25,11,30,404.0,254.0,5.4,15.0,502.0,521.29,422.1
2017,1,25,11,45,677.5,168.0,5.45,15.5,596.5,674.1,545.05
2017,1,25,12,0,951.0,82.0,5.5,16.0,691.0,814.95,653.18
2017,1,25,12,15,763.5,148.5,5.5,16.0,641.5,787.12,631.28
2017,1,25,12,30,576.0,215.0,5.5,16.0,592.0,724.49,581.35
2017,1,25,12,45,323.0,257.5,5.55,16.5,469.0,556.86,448.32
2017,1,25,13,0,70.0,300.0,5.6,17.0,346.0,355.71,284.25
2017,1,25,13,15,204.0,292.5,5.6,17.0,423.5,494.12,397.6
2017,1,25,13,30,338.0,285.0,5.6,17.0,501.0,639.86,512.99
2017,1,25,13,45,451.0,242.0,5.6,17.5,522.5,729.23,582.69
2017,1,25,14,0,564.0,199.0,5.6,18.0,544.0,801.35,639.08
2017,1,25,14,15,513.5,207.0,5.5,17.5,511.5,770.04,616.0
2017,1,25,14,30,463.0,215.0,5.4,17.0,479.0,735.67,590.92
2017,1,25,14,45,487.0,195.5,5.35,17.0,459.0,740.9,596.99
2017,1,25,15,0,511.0,176.0,5.3,17.0,439.0,743.19,600.79
2017,1,25,15,15,427.5,177.0,5.1,16.5,386.0,662.32,539.14
2017,1,25,15,30,344.0,178.0,4.9,16.0,333.0,560.91,461.02
2017,1,25,15,45,331.5,163.0,4.75,15.5,300.0,528.99,437.89
2017,1,25,16,0,319.0,148.0,4.6,15.0,267.0,496.13,413.29
2017,1,25,16,15,307.5,129.0,4.25,14.5,231.0,457.71,383.33
2017,1,25,16,30,296.0,110.0,3.9,14.0,195.0,418.42,352.01
2017,1,25,16,45,270.0,91.5,3.55,13.5,158.0,366.93,309.32
2017,1,25,17,0,244.0,73.0,3.2,13.0,121.0,315.98,265.5
2017,1,25,17,15,201.5,54.0,3.25,12.5,85.5,252.04,209.05
2017,1,25,17,30,159.0,35.0,3.3,12.0,50.0,207.54,161.99
2017,1,25,17,45,79.5,17.5,3.35,11.5,25.0,102.68,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,1.0,18.0,2.75,4.0,18.0,14.77,0.0
2017,1,26,8,0,2.0,36.0,3.1,5.0,36.0,28.82,19.47
2017,1,26,8,15,13.5,55.5,3.15,5.5,58.5,43.84,34.04
2017,1,26,8,30,25.0,75.0,3.2,6.0,81.0,57.69,47.14
2017,1,26,8,45,32.0,95.0,3.3,7.0,104.0,74.13,58.74
2017,1,26,9,0,39.0,115.0,3.4,8.0,127.0,94.08,74.89
2017,1,26,9,15,88.5,139.0,3.4,8.5,171.5,125.04,98.91
2017,1,26,9,30,138.0,163.0,3.4,9.0,216.0,164.31,130.42
2017,1,26,9,45,225.0,175.0,3.45,9.5,273.0,213.47,169.68
2017,1,26,10,0,312.0,187.0,3.5,10.0,330.0,271.28,217.11
2017,1,26,10,15,618.0,130.0,3.35,10.0,443.0,376.95,301.73
2017,1,26,10,30,924.0,73.0,3.2,10.0,556.0,503.04,404.3
2017,1,26,10,45,935.5,74.5,3.1,10.0,588.5,563.08,455.46
2017,1,26,11,0,947.0,76.0,3.0,10.0,621.0,622.38,504.63
2017,1,26,11,15,955.0,77.5,2.85,10.0,646.5,678.51,549.53
2017,1,26,11,30,963.0,79.0,2.7,10.0,672.0,733.01,591.7
2017,1,26,11,45,967.0,80.0,2.6,10.5,689.0,782.26,626.85
2017,1,26,12,0,971.0,81.0,2.5,11.0,706.0,829.04,658.05
2017,1,26,12,15,973.5,81.0,2.35,11.0,714.5,870.84,685.95
2017,1,26,12,30,976.0,81.0,2.2,11.0,723.0,909.64,711.26
2017,1,26,12,45,976.0,81.0,2.1,11.0,722.5,943.09,733.02
2017,1,26,13,0,976.0,81.0,2.0,11.0,722.0,973.06,752.21
2017,1,26,13,15,973.0,81.0,1.85,11.0,713.0,996.67,766.27
2017,1,26,13,30,970.0,81.0,1.7,11.0,704.0,1016.45,777.62
2017,1,26,13,45,964.0,80.0,1.6,11.5,686.0,1028.25,782.93
2017,1,26,14,0,958.0,79.0,1.5,12.0,668.0,1036.02,785.68
2017,1,26,14,15,949.0,78.0,1.5,12.0,642.0,1036.83,787.18
2017,1,26,14,30,940.0,77.0,1.5,12.0,616.0,1033.64,786.32
2017,1,26,14,45,926.5,75.5,1.5,12.0,582.0,1021.46,779.71
2017,1,26,15,0,913.0,74.0,1.5,12.0,548.0,1005.51,770.82
2017,1,26,15,15,895.0,72.0,1.4,12.0,508.0,980.91,754.55
2017,1,26,15,30,877.0,70.0,1.3,12.0,468.0,953.05,736.13
2017,1,26,15,45,851.0,67.0,1.25,12.0,422.0,923.52,717.29
2017,1,26,16,0,825.0,64.0,1.2,12.0,376.0,880.72,688.92
2017,1,26,16,15,788.0,60.5,1.1,11.0,326.0,825.01,652.44
2017,1,26,16,30,751.0,57.0,1.0,10.0,276.0,767.95,613.5
2017,1,26,16,45,692.0,51.5,0.9,9.5,224.5,688.66,555.0
2017,1,26,17,0,633.0,46.0,0.8,9.0,173.0,610.27,494.1
2017,1,26,17,15,535.0,38.0,0.9,8.0,123.5,500.28,407.32
2017,1,26,17,30,437.0,30.0,1.0,7.0,74.0,407.18,320.96
2017,1,26,17,45,218.5,15.0,1.1,6.5,37.0,200.11,0.6
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,7,45,188.0,17.5,2.8,2.5,38.0,14.23,0.0
2017,1,27,8,0,376.0,35.0,3.1,3.0,76.0,28.98,19.87
2017,1,27,8,15,473.5,45.0,3.15,4.0,124.5,36.66,27.77
2017,1,27,8,30,571.0,55.0,3.2,5.0,173.0,44.27,35.08
2017,1,27,8,45,297.5,84.0,3.25,6.0,147.0,71.76,51.72
2017,1,27,9,0,24.0,113.0,3.3,7.0,121.0,91.19,73.31
2017,1,27,9,15,69.0,138.5,3.55,7.5,164.5,121.42,97.06
2017,1,27,9,30,114.0,164.0,3.8,8.0,208.0,159.48,127.78
2017,1,27,9,45,208.0,177.0,4.1,9.0,268.5,207.23,165.41
2017,1,27,10,0,302.0,190.0,4.4,10.0,329.0,269.89,216.58
2017,1,27,10,15,259.5,213.5,4.3,10.0,340.0,295.1,239.86
2017,1,27,10,30,217.0,237.0,4.2,10.0,351.0,309.67,253.34
2017,1,27,10,45,305.0,236.5,4.1,10.5,407.5,377.47,308.86
2017,1,27,11,0,393.0,236.0,4.0,11.0,464.0,447.91,365.88
2017,1,27,11,15,302.5,264.5,3.85,11.0,444.5,443.36,361.82
2017,1,27,11,30,212.0,293.0,3.7,11.0,425.0,419.14,341.6
2017,1,27,11,45,186.5,303.0,3.6,11.5,421.0,424.72,345.09
2017,1,27,12,0,161.0,313.0,3.5,12.0,417.0,427.87,346.3
2017,1,27,12,15,200.5,314.0,3.4,12.0,445.5,471.17,381.07
2017,1,27,12,30,240.0,315.0,3.3,12.0,474.0,516.83,417.2
2017,1,27,12,45,188.5,317.5,3.2,12.0,442.5,487.46,393.0
2017,1,27,13,0,137.0,320.0,3.1,12.0,411.0,454.42,366.07
2017,1,27,13,15,262.0,298.0,3.0,12.0,468.5,571.85,460.3
2017,1,27,13,30,387.0,276.0,2.9,12.0,526.0,675.38,541.14
2017,1,27,13,45,329.0,280.5,2.85,12.0,489.0,636.7,510.43
2017,1,27,14,0,271.0,285.0,2.8,12.0,452.0,595.19,478.27
2017,1,27,14,15,270.0,273.0,2.75,12.0,434.0,587.77,473.67
2017,1,27,14,30,269.0,261.0,2.7,12.0,416.0,578.91,467.83
2017,1,27,14,45,512.5,193.5,2.7,12.0,469.0,764.38,614.82
2017,1,27,15,0,756.0,126.0,2.7,12.0,522.0,935.18,739.4
2017,1,27,15,15,480.0,163.0,2.65,11.5,408.0,697.36,565.76
2017,1,27,15,30,204.0,200.0,2.6,11.0,294.0,434.01,359.03
2017,1,27,15,45,185.5,185.5,2.55,11.0,264.5,400.63,334.1
2017,1,27,16,0,167.0,171.0,2.5,11.0,235.0,367.54,307.76
2017,1,27,16,15,157.0,149.0,2.15,10.5,203.0,331.4,278.95
2017,1,27,16,30,147.0,127.0,1.8,10.0,171.0,294.89,249.17
2017,1,27,16,45,129.0,105.0,1.5,9.5,138.0,251.27,212.43
2017,1,27,17,0,111.0,83.0,1.2,9.0,105.0,207.86,174.84
2017,1,27,17,15,82.0,61.0,1.15,8.5,74.5,155.88,128.84
2017,1,27,17,30,53.0,39.0,1.1,8.0,44.0,103.81,80.72
2017,1,27,17,45,26.5,19.5,1.1,7.5,22.0,48.95,4.13
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,208.0,17.5,3.85,4.5,40.0,14.23,0.52
2017,1,28,8,0,416.0,35.0,4.0,5.0,80.0,29.05,19.82
2017,1,28,8,15,514.0,44.0,4.25,5.5,130.5,35.94,26.95
2017,1,28,8,30,612.0,53.0,4.5,6.0,181.0,42.81,33.6
2017,1,28,8,45,683.5,57.0,4.8,7.0,235.0,68.25,41.38
2017,1,28,9,0,755.0,61.0,5.1,8.0,289.0,124.43,71.28
2017,1,28,9,15,792.5,65.0,5.1,8.5,339.5,184.09,117.6
2017,1,28,9,30,830.0,69.0,5.1,9.0,390.0,248.01,173.8
2017,1,28,9,45,865.0,69.5,5.15,9.5,438.0,311.98,232.59
2017,1,28,10,0,900.0,70.0,5.2,10.0,486.0,380.13,295.09
2017,1,28,10,15,918.0,72.0,5.05,10.5,527.0,444.09,353.23
2017,1,28,10,30,936.0,74.0,4.9,11.0,568.0,508.59,410.0
2017,1,28,10,45,954.0,73.0,4.8,11.5,603.0,570.36,462.81
2017,1,28,11,0,972.0,72.0,4.7,12.0,638.0,631.96,513.64
2017,1,28,11,15,980.5,73.5,4.6,12.0,664.0,689.8,560.79
2017,1,28,11,30,989.0,75.0,4.5,12.0,690.0,746.0,605.29
2017,1,28,11,45,994.5,75.5,4.45,12.5,708.0,797.09,642.59
2017,1,28,12,0,1000.0,76.0,4.4,13.0,726.0,845.75,676.18
2017,1,28,12,15,1002.0,76.5,4.4,13.0,735.0,888.97,707.05
2017,1,28,12,30,1004.0,77.0,4.4,13.0,744.0,929.05,735.52
2017,1,28,12,45,1005.0,76.5,4.4,13.5,744.0,963.82,758.65
2017,1,28,13,0,1006.0,76.0,4.4,14.0,744.0,995.03,779.17
2017,1,28,13,15,1003.5,75.5,4.35,14.0,734.5,1019.34,795.85
2017,1,28,13,30,1001.0,75.0,4.3,14.0,725.0,1039.68,809.88
2017,1,28,13,45,996.5,74.0,4.3,14.0,707.0,1053.48,820.03
2017,1,28,14,0,992.0,73.0,4.3,14.0,689.0,1063.14,827.55
2017,1,28,14,15,984.0,72.0,4.25,14.0,663.0,1065.23,829.67
2017,1,28,14,30,976.0,71.0,4.2,14.0,637.0,1063.18,829.2
2017,1,28,14,45,961.5,70.5,4.2,14.0,603.0,1051.31,822.44
2017,1,28,15,0,947.0,70.0,4.2,14.0,569.0,1035.54,813.17
2017,1,28,15,15,930.5,68.0,4.05,13.5,528.0,1012.09,799.06
2017,1,28,15,30,914.0,66.0,3.9,13.0,487.0,985.18,782.48
2017,1,28,15,45,890.5,63.5,3.75,13.0,440.5,947.71,756.7
2017,1,28,16,0,867.0,61.0,3.6,13.0,394.0,907.61,728.71
2017,1,28,16,15,832.0,57.5,3.1,12.0,343.5,862.76,696.9
2017,1,28,16,30,797.0,54.0,2.6,11.0,293.0,806.36,655.12
2017,1,28,16,45,743.0,49.0,2.15,10.0,239.5,730.63,597.12
2017,1,28,17,0,689.0,44.0,1.7,9.0,186.0,655.48,536.55
2017,1,28,17,15,596.0,37.0,1.65,8.0,134.5,548.56,450.12
2017,1,28,17,30,503.0,30.0,1.6,7.0,83.0,446.2,357.29
2017,1,28,17,45,251.5,15.0,1.6,6.5,41.5,221.11,67.9
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,257.5,14.5,4.55,3.5,43.5,12.75,0.64
2017,1,29,8,0,515.0,29.0,4.7,4.0,87.0,26.22,17.49
2017,1,29,8,15,604.5,35.5,4.55,5.0,138.0,31.76,23.24
2017,1,29,8,30,694.0,42.0,4.4,6.0,189.0,37.36,28.64
2017,1,29,8,45,748.0,46.0,4.25,7.0,241.5,59.92,33.37
2017,1,29,9,0,802.0,50.0,4.1,8.0,294.0,118.44,64.23
2017,1,29,9,15,835.0,53.0,4.1,9.0,344.0,182.2,113.66
2017,1,29,9,30,868.0,56.0,4.1,10.0,394.0,246.23,169.68
2017,1,29,9,45,890.5,58.0,4.2,11.5,439.5,309.6,227.39
2017,1,29,10,0,913.0,60.0,4.3,13.0,485.0,374.62,286.06
2017,1,29,10,15,928.5,62.0,4.45,13.5,525.0,438.2,343.53
2017,1,29,10,30,944.0,64.0,4.6,14.0,565.0,502.04,399.63
2017,1,29,10,45,953.5,66.0,4.8,15.0,598.0,562.77,450.93
2017,1,29,11,0,963.0,68.0,5.0,16.0,631.0,622.54,499.73
2017,1,29,11,15,970.5,69.0,4.95,16.0,656.5,678.8,545.48
2017,1,29,11,30,978.0,70.0,4.9,16.0,682.0,733.34,588.69
2017,1,29,11,45,980.0,72.0,4.9,16.5,699.0,783.07,624.92
2017,1,29,12,0,982.0,74.0,4.9,17.0,716.0,830.14,657.59
2017,1,29,12,15,984.5,74.5,4.85,17.0,725.0,873.1,687.91
2017,1,29,12,30,987.0,75.0,4.8,17.0,734.0,913.02,715.85
2017,1,29,12,45,985.5,75.5,4.75,17.5,733.5,946.27,737.45
2017,1,29,13,0,984.0,76.0,4.7,18.0,733.0,975.91,756.4
2017,1,29,13,15,981.5,76.0,4.6,18.0,724.0,1000.33,772.71
2017,1,29,13,30,979.0,76.0,4.5,18.0,715.0,1020.9,786.38
2017,1,29,13,45,973.0,75.5,4.4,18.0,697.5,1033.57,794.68
2017,1,29,14,0,967.0,75.0,4.3,18.0,680.0,1042.17,800.67
2017,1,29,14,15,959.0,74.0,4.2,18.0,654.0,1044.11,802.37
2017,1,29,14,30,951.0,73.0,4.1,18.0,628.0,1042.01,801.51
2017,1,29,14,45,933.5,73.5,4.0,18.0,594.0,1028.51,793.0
2017,1,29,15,0,916.0,74.0,3.9,18.0,560.0,1011.26,782.12
2017,1,29,15,15,899.0,72.0,3.45,17.5,520.0,987.65,765.87
2017,1,29,15,30,882.0,70.0,3.0,17.0,480.0,960.7,747.05
2017,1,29,15,45,858.5,67.0,2.65,16.5,434.5,933.53,728.57
2017,1,29,16,0,835.0,64.0,2.3,16.0,389.0,892.89,700.11
2017,1,29,16,15,800.0,60.5,2.05,15.0,338.5,838.69,663.53
2017,1,29,16,30,765.0,57.0,1.8,14.0,288.0,783.01,624.56
2017,1,29,16,45,710.5,51.5,1.6,13.0,236.0,707.0,569.08
2017,1,29,17,0,656.0,46.0,1.4,12.0,184.0,631.66,511.12
2017,1,29,17,15,563.5,38.5,1.4,11.5,133.5,525.48,426.2
2017,1,29,17,30,471.0,31.0,1.4,11.0,83.0,423.96,336.5
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.5,216.82,87.31
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,9.0,45.0,12.74,1.16
2017,1,30,8,0,530.0,29.0,4.4,10.0,90.0,26.24,17.08
2017,1,30,8,15,618.5,35.5,4.2,10.5,141.5,31.8,22.75
2017,1,30,8,30,707.0,42.0,4.0,11.0,193.0,37.41,28.11
2017,1,30,8,45,758.5,46.5,3.85,12.0,246.0,59.78,32.88
2017,1,30,9,0,810.0,51.0,3.7,13.0,299.0,119.21,63.44
2017,1,30,9,15,843.0,54.0,3.5,13.5,350.0,183.57,112.42
2017,1,30,9,30,876.0,57.0,3.3,14.0,401.0,248.19,168.09
2017,1,30,9,45,899.0,59.0,3.15,15.0,447.0,312.31,225.56
2017,1,30,10,0,922.0,61.0,3.0,16.0,493.0,378.11,283.98
2017,1,30,10,15,937.5,63.0,3.15,17.0,533.5,442.33,340.12
2017,1,30,10,30,953.0,65.0,3.3,18.0,574.0,506.8,394.56
2017,1,30,10,45,964.0,66.0,3.45,19.5,607.0,567.91,443.68
2017,1,30,11,0,975.0,67.0,3.6,21.0,640.0,628.16,490.12
2017,1,30,11,15,982.5,68.0,3.5,21.0,666.0,685.11,534.52
2017,1,30,11,30,990.0,69.0,3.4,21.0,692.0,740.32,576.28
2017,1,30,11,45,995.0,69.5,3.3,21.5,709.0,791.19,611.17
2017,1,30,12,0,1000.0,70.0,3.2,22.0,726.0,839.58,642.62
2017,1,30,12,15,1001.5,70.0,3.15,22.0,734.5,881.92,670.95
2017,1,30,12,30,1003.0,70.0,3.1,22.0,743.0,921.06,696.9
2017,1,30,12,45,1002.5,70.0,3.05,22.5,743.0,955.12,717.87
2017,1,30,13,0,1002.0,70.0,3.0,23.0,743.0,985.54,736.28
2017,1,30,13,15,999.5,70.0,2.95,23.0,734.0,1010.38,752.37
2017,1,30,13,30,997.0,70.0,2.9,23.0,725.0,1031.29,765.96
2017,1,30,13,45,991.0,69.5,2.9,23.0,707.0,1044.21,774.92
2017,1,30,14,0,985.0,69.0,2.9,23.0,689.0,1052.99,781.42
2017,1,30,14,15,977.5,68.0,2.8,22.5,663.0,1055.52,784.57
2017,1,30,14,30,970.0,67.0,2.7,22.0,637.0,1053.91,785.23
2017,1,30,14,45,953.0,68.0,2.65,22.0,603.0,1041.51,777.99
2017,1,30,15,0,936.0,69.0,2.6,22.0,569.0,1025.29,768.48
2017,1,30,15,15,919.5,67.0,2.35,21.5,528.5,1001.9,753.64
2017,1,30,15,30,903.0,65.0,2.1,21.0,488.0,975.07,736.42
2017,1,30,15,45,878.5,63.0,1.85,20.5,442.0,937.45,711.68
2017,1,30,16,0,854.0,61.0,1.6,20.0,396.0,897.28,684.82
2017,1,30,16,15,820.0,57.5,1.55,19.0,345.5,853.65,658.64
2017,1,30,16,30,786.0,54.0,1.5,18.0,295.0,798.4,623.01
2017,1,30,16,45,731.5,49.5,1.45,17.0,242.0,723.13,570.98
2017,1,30,17,0,677.0,45.0,1.4,16.0,189.0,648.47,516.18
2017,1,30,17,15,587.5,37.5,1.45,15.0,138.0,543.94,435.34
2017,1,30,17,30,498.0,30.0,1.5,14.0,87.0,444.21,349.84
2017,1,30,17,45,249.0,15.0,1.6,13.5,43.5,222.19,106.49
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,255.0,16.0,3.8,8.0,45.5,14.08,2.57
2017,1,31,8,0,510.0,32.0,4.1,9.0,91.0,28.97,19.61
2017,1,31,8,15,599.5,39.0,3.95,10.0,143.0,34.83,25.54
2017,1,31,8,30,689.0,46.0,3.8,11.0,195.0,40.75,31.12
2017,1,31,8,45,740.5,51.0,3.7,12.0,248.0,62.25,35.76
2017,1,31,9,0,792.0,56.0,3.6,13.0,301.0,121.05,65.86
2017,1,31,9,15,826.0,59.5,3.85,14.0,352.0,182.12,111.75
2017,1,31,9,30,860.0,63.0,4.1,15.0,403.0,246.99,167.24
2017,1,31,9,45,882.0,66.0,4.4,16.0,449.5,313.34,226.7
2017,1,31,10,0,904.0,69.0,4.7,17.0,496.0,378.96,285.52
2017,1,31,10,15,920.5,71.0,4.95,17.5,536.5,442.78,342.47
2017,1,31,10,30,937.0,73.0,5.2,18.0,577.0,506.98,398.27
2017,1,31,10,45,946.5,75.5,5.5,18.5,610.0,568.17,450.33
2017,1,31,11,0,956.0,78.0,5.8,19.0,643.0,628.42,500.21
2017,1,31,11,15,963.5,79.0,5.75,19.5,668.5,684.7,544.77
2017,1,31,11,30,971.0,80.0,5.7,20.0,694.0,739.28,586.68
2017,1,31,11,45,975.0,81.0,5.7,20.5,711.5,789.39,623.33
2017,1,31,12,0,979.0,82.0,5.7,21.0,729.0,837.01,656.21
2017,1,31,12,15,981.0,82.0,5.6,21.0,737.0,879.23,685.67
2017,1,31,12,30,983.0,82.0,5.5,21.0,745.0,918.37,712.69
2017,1,31,12,45,979.5,83.5,5.4,21.5,744.0,951.17,733.61
2017,1,31,13,0,976.0,85.0,5.3,22.0,743.0,980.29,751.8
2017,1,31,13,15,973.0,84.5,5.2,22.0,734.0,1003.78,767.51
2017,1,31,13,30,970.0,84.0,5.1,22.0,725.0,1023.39,780.61
2017,1,31,13,45,962.0,84.0,5.0,22.0,706.5,1034.85,788.2
2017,1,31,14,0,954.0,84.0,4.9,22.0,688.0,1042.24,793.18
2017,1,31,14,15,945.5,83.0,4.75,21.5,662.0,1043.84,795.51
2017,1,31,14,30,937.0,82.0,4.6,21.0,636.0,1041.43,795.27
2017,1,31,14,45,922.5,80.5,4.5,21.0,602.0,1028.5,786.9
2017,1,31,15,0,908.0,79.0,4.4,21.0,568.0,1011.76,776.31
2017,1,31,15,15,890.5,77.0,4.1,20.5,527.5,987.83,761.29
2017,1,31,15,30,873.0,75.0,3.8,20.0,487.0,971.4,751.47
2017,1,31,15,45,847.0,72.0,3.5,20.0,440.5,931.21,723.4
2017,1,31,16,0,821.0,69.0,3.2,20.0,394.0,888.37,693.3
2017,1,31,16,15,785.0,65.0,3.0,19.0,343.5,832.77,656.64
2017,1,31,16,30,749.0,61.0,2.8,18.0,293.0,775.72,617.6
2017,1,31,16,45,693.5,55.5,2.65,17.0,240.5,699.04,562.27
2017,1,31,17,0,638.0,50.0,2.5,16.0,188.0,622.96,504.38
2017,1,31,17,15,546.5,42.0,2.55,15.0,137.5,526.05,427.22
2017,1,31,17,30,455.0,34.0,2.6,14.0,87.0,427.06,341.33
2017,1,31,17,45,227.5,17.0,2.65,13.5,43.5,216.67,118.04
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
