Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,204.5,19.0,4.15,11.0,43.0,15.38,3.85
2017,2,1,8,0,409.0,38.0,4.3,12.0,86.0,31.44,21.53
2017,2,1,8,15,502.5,47.0,4.3,12.5,136.5,38.2,28.26
2017,2,1,8,30,596.0,56.0,4.3,13.0,187.0,44.94,34.6
2017,2,1,8,45,657.5,61.5,4.3,14.0,239.5,64.08,38.78
2017,2,1,9,0,719.0,67.0,4.3,15.0,292.0,123.11,70.15
2017,2,1,9,15,756.5,71.5,4.4,16.0,342.0,181.16,113.22
2017,2,1,9,30,794.0,76.0,4.5,17.0,392.0,243.58,165.81
2017,2,1,9,45,822.5,78.5,4.65,18.0,438.5,305.73,220.72
2017,2,1,10,0,851.0,81.0,4.8,19.0,485.0,370.47,277.73
2017,2,1,10,15,868.5,83.5,4.85,19.5,525.0,433.08,332.66
2017,2,1,10,30,886.0,86.0,4.9,20.0,565.0,496.36,386.61
2017,2,1,10,45,900.5,87.0,4.95,20.5,599.0,555.48,435.8
2017,2,1,11,0,915.0,88.0,5.0,21.0,633.0,614.92,483.68
2017,2,1,11,15,923.5,89.5,5.0,21.5,658.5,670.49,527.04
2017,2,1,11,30,932.0,91.0,5.0,22.0,684.0,724.57,568.0
2017,2,1,11,45,940.5,90.5,5.0,22.5,702.0,774.85,604.63
2017,2,1,12,0,949.0,90.0,5.0,23.0,720.0,823.06,637.41
2017,2,1,12,15,951.5,90.5,4.95,23.0,729.0,865.26,666.55
2017,2,1,12,30,954.0,91.0,4.9,23.0,738.0,904.52,693.45
2017,2,1,12,45,954.0,91.0,4.9,23.5,738.0,937.95,715.08
2017,2,1,13,0,954.0,91.0,4.9,24.0,738.0,967.95,734.27
2017,2,1,13,15,951.0,90.5,4.8,24.0,729.0,991.06,749.42
2017,2,1,13,30,948.0,90.0,4.7,24.0,720.0,1010.37,762.04
2017,2,1,13,45,942.0,89.5,4.6,24.0,702.5,1022.94,770.18
2017,2,1,14,0,936.0,89.0,4.5,24.0,685.0,1031.53,775.9
2017,2,1,14,15,927.5,87.5,4.3,24.0,659.0,1032.49,776.31
2017,2,1,14,30,919.0,86.0,4.1,24.0,633.0,1029.47,774.22
2017,2,1,14,45,907.5,84.0,3.9,24.0,600.0,1018.95,767.24
2017,2,1,15,0,896.0,82.0,3.7,24.0,567.0,1004.67,757.89
2017,2,1,15,15,878.5,79.5,3.3,23.5,526.5,991.35,749.28
2017,2,1,15,30,861.0,77.0,2.9,23.0,486.0,963.31,730.46
2017,2,1,15,45,835.5,74.0,2.5,23.0,440.0,923.76,702.2
2017,2,1,16,0,810.0,71.0,2.1,23.0,394.0,881.57,671.75
2017,2,1,16,15,774.5,67.0,1.95,21.5,344.0,826.6,637.94
2017,2,1,16,30,739.0,63.0,1.8,20.0,294.0,770.17,601.66
2017,2,1,16,45,685.0,57.0,1.7,19.0,242.0,694.33,548.61
2017,2,1,17,0,631.0,51.0,1.6,18.0,190.0,626.95,498.85
2017,2,1,17,15,540.5,43.0,1.6,17.5,139.5,523.11,417.66
2017,2,1,17,30,450.0,35.0,1.6,17.0,89.0,424.85,334.44
2017,2,1,17,45,225.0,17.5,1.65,16.5,44.5,217.17,127.27
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,187.5,19.5,5.2,6.5,42.5,15.74,4.82
2017,2,2,8,0,375.0,39.0,5.5,7.0,85.0,32.13,22.68
2017,2,2,8,15,468.0,49.0,5.5,7.5,134.0,39.66,30.19
2017,2,2,8,30,561.0,59.0,5.5,8.0,183.0,47.11,37.3
2017,2,2,8,45,280.5,66.0,5.5,8.5,128.0,55.62,38.59
2017,2,2,9,0,0.0,73.0,5.5,9.0,73.0,60.03,46.8
2017,2,2,9,15,0.0,93.5,5.4,9.5,93.5,76.57,60.96
2017,2,2,9,30,0.0,114.0,5.3,10.0,114.0,93.38,75.13
2017,2,2,9,45,0.0,134.5,5.25,10.5,134.5,110.49,89.36
2017,2,2,10,0,0.0,155.0,5.2,11.0,155.0,127.9,103.65
2017,2,2,10,15,0.0,154.5,5.15,11.5,154.5,128.25,103.45
2017,2,2,10,30,0.0,154.0,5.1,12.0,154.0,128.38,103.11
2017,2,2,10,45,3.5,175.5,5.05,12.5,178.0,148.89,119.77
2017,2,2,11,0,7.0,197.0,5.0,13.0,202.0,170.15,136.92
2017,2,2,11,15,13.0,218.0,4.9,13.0,227.0,193.31,155.81
2017,2,2,11,30,19.0,239.0,4.8,13.0,252.0,217.49,175.46
2017,2,2,11,45,14.0,227.0,4.75,13.5,236.5,204.87,164.58
2017,2,2,12,0,9.0,215.0,4.7,14.0,221.0,191.56,153.22
2017,2,2,12,15,12.5,231.0,4.6,14.0,239.5,210.09,168.3
2017,2,2,12,30,16.0,247.0,4.5,14.0,258.0,229.3,183.83
2017,2,2,12,45,19.0,254.0,4.4,14.5,267.5,240.16,192.27
2017,2,2,13,0,22.0,261.0,4.3,15.0,277.0,251.43,201.02
2017,2,2,13,15,27.0,267.5,4.2,15.0,286.5,264.47,211.66
2017,2,2,13,30,32.0,274.0,4.1,15.0,296.0,297.84,238.43
2017,2,2,13,45,45.0,279.5,4.05,15.5,309.0,320.37,256.44
2017,2,2,14,0,58.0,285.0,4.0,16.0,322.0,343.87,275.16
2017,2,2,14,15,42.0,260.0,3.95,15.5,286.5,303.52,243.56
2017,2,2,14,30,26.0,235.0,3.9,15.0,251.0,242.02,194.71
2017,2,2,14,45,16.5,210.0,3.85,15.0,220.0,208.58,167.77
2017,2,2,15,0,7.0,185.0,3.8,15.0,189.0,175.0,140.37
2017,2,2,15,15,3.5,168.0,3.7,15.0,170.0,155.8,124.82
2017,2,2,15,30,0.0,151.0,3.6,15.0,151.0,136.61,109.13
2017,2,2,15,45,0.0,139.0,3.55,15.0,139.0,126.24,100.84
2017,2,2,16,0,0.0,127.0,3.5,15.0,127.0,116.0,92.58
2017,2,2,16,15,316.0,105.5,3.15,14.0,206.0,454.32,381.61
2017,2,2,16,30,632.0,84.0,2.8,13.0,285.0,709.66,582.57
2017,2,2,16,45,574.5,75.5,2.5,12.5,234.0,630.86,519.57
2017,2,2,17,0,517.0,67.0,2.2,12.0,183.0,553.14,457.46
2017,2,2,17,15,426.5,55.5,2.15,11.0,134.0,448.07,372.06
2017,2,2,17,30,336.0,44.0,2.1,10.0,85.0,348.02,285.0
2017,2,2,17,45,197.5,27.0,2.05,9.5,48.0,211.97,136.43
2017,2,2,18,0,59.0,10.0,2.0,9.0,11.0,47.35,0.0
2017,2,2,18,15,29.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,5.97,0.0
2017,2,3,7,45,75.0,31.0,3.85,4.5,39.5,23.91,11.16
2017,2,3,8,0,142.0,55.0,4.0,5.0,72.0,41.41,31.2
2017,2,3,8,15,217.0,76.5,4.1,5.5,117.5,56.93,46.15
2017,2,3,8,30,292.0,98.0,4.2,6.0,163.0,72.13,60.45
2017,2,3,8,45,351.0,113.5,4.35,6.5,211.5,91.72,69.52
2017,2,3,9,0,410.0,129.0,4.5,7.0,260.0,135.78,96.14
2017,2,3,9,15,453.5,141.0,4.5,7.5,306.5,182.93,132.14
2017,2,3,9,30,497.0,153.0,4.5,8.0,353.0,235.49,176.42
2017,2,3,9,45,534.0,160.0,4.55,8.5,397.5,287.47,222.17
2017,2,3,10,0,571.0,167.0,4.6,9.0,442.0,343.47,271.64
2017,2,3,10,15,594.5,173.5,4.55,9.0,480.0,397.43,319.7
2017,2,3,10,30,618.0,180.0,4.5,9.0,518.0,453.29,368.43
2017,2,3,10,45,325.5,216.0,4.5,9.5,395.0,367.04,301.31
2017,2,3,11,0,33.0,252.0,4.5,10.0,272.0,239.79,195.8
2017,2,3,11,15,34.0,262.5,4.45,10.0,283.5,254.19,207.69
2017,2,3,11,30,35.0,273.0,4.4,10.0,295.0,268.87,219.48
2017,2,3,11,45,34.5,279.0,4.4,10.5,301.5,278.43,226.68
2017,2,3,12,0,34.0,285.0,4.4,11.0,308.0,288.01,233.87
2017,2,3,12,15,36.0,287.5,4.35,11.0,312.0,296.13,240.37
2017,2,3,12,30,38.0,290.0,4.3,11.0,316.0,304.4,247.03
2017,2,3,12,45,19.0,219.5,4.25,11.0,232.5,207.41,167.91
2017,2,3,13,0,0.0,149.0,4.2,11.0,149.0,126.76,100.9
2017,2,3,13,15,22.0,219.0,4.15,11.0,234.0,212.46,172.62
2017,2,3,13,30,44.0,289.0,4.1,11.0,319.0,325.34,264.63
2017,2,3,13,45,23.5,237.5,4.1,11.5,254.0,235.2,190.75
2017,2,3,14,0,3.0,186.0,4.1,12.0,189.0,166.06,133.37
2017,2,3,14,15,1.5,176.5,4.05,11.5,178.0,156.31,125.77
2017,2,3,14,30,0.0,167.0,4.0,11.0,167.0,146.52,118.02
2017,2,3,14,45,1.5,170.5,3.95,11.0,171.5,152.63,123.42
2017,2,3,15,0,3.0,174.0,3.9,11.0,176.0,159.28,129.3
2017,2,3,15,15,1.5,151.0,3.8,11.0,152.0,135.83,109.91
2017,2,3,15,30,0.0,128.0,3.7,11.0,128.0,112.4,90.41
2017,2,3,15,45,1.0,134.0,3.65,11.0,134.5,121.53,98.47
2017,2,3,16,0,2.0,140.0,3.6,11.0,141.0,132.33,107.92
2017,2,3,16,15,208.0,134.0,3.4,10.5,201.0,371.92,316.18
2017,2,3,16,30,414.0,128.0,3.2,10.0,261.0,565.24,476.59
2017,2,3,16,45,364.0,111.5,3.0,10.0,213.5,491.54,415.06
2017,2,3,17,0,314.0,95.0,2.8,10.0,166.0,405.78,343.64
2017,2,3,17,15,238.5,75.0,2.65,9.5,120.5,313.08,263.93
2017,2,3,17,30,163.0,55.0,2.5,9.0,75.0,225.9,185.93
2017,2,3,17,45,88.5,31.5,2.35,9.0,41.5,131.28,87.15
2017,2,3,18,0,14.0,8.0,2.2,9.0,8.0,16.05,0.0
2017,2,3,18,15,7.0,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,1.15,6.5,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,1.2,7.0,1.0,0.85,0.0
2017,2,4,7,45,0.0,5.0,1.3,7.5,5.0,4.1,0.0
2017,2,4,8,0,0.0,9.0,1.4,8.0,9.0,7.39,0.9
2017,2,4,8,15,0.0,14.5,1.3,8.0,14.5,11.92,5.18
2017,2,4,8,30,0.0,20.0,1.2,8.0,20.0,16.46,9.46
2017,2,4,8,45,0.0,25.5,1.2,8.5,25.5,21.01,12.86
2017,2,4,9,0,0.0,31.0,1.2,9.0,31.0,25.57,16.83
2017,2,4,9,15,0.0,36.5,1.15,9.0,36.5,30.14,20.79
2017,2,4,9,30,0.0,42.0,1.1,9.0,42.0,34.72,24.72
2017,2,4,9,45,0.0,25.0,1.1,9.5,25.0,20.64,12.35
2017,2,4,10,0,0.0,8.0,1.1,10.0,8.0,6.6,0.08
2017,2,4,10,15,0.0,24.0,1.15,10.0,24.0,19.83,11.54
2017,2,4,10,30,0.0,40.0,1.2,10.0,40.0,33.12,22.93
2017,2,4,10,45,0.0,68.0,1.25,10.5,68.0,56.46,42.71
2017,2,4,11,0,0.0,96.0,1.3,11.0,96.0,79.91,62.29
2017,2,4,11,15,0.0,102.5,1.4,11.0,102.5,85.44,66.79
2017,2,4,11,30,0.0,109.0,1.5,11.0,109.0,91.02,71.35
2017,2,4,11,45,0.0,80.5,1.6,11.5,80.5,66.98,51.02
2017,2,4,12,0,0.0,52.0,1.7,12.0,52.0,43.19,30.93
2017,2,4,12,15,0.0,55.0,1.85,12.0,55.0,45.7,33.04
2017,2,4,12,30,0.0,58.0,2.0,12.0,58.0,48.21,35.13
2017,2,4,12,45,0.0,83.5,2.2,12.0,83.5,69.52,52.99
2017,2,4,13,0,0.0,109.0,2.4,12.0,109.0,91.33,71.17
2017,2,4,13,15,0.0,72.0,2.55,12.0,72.0,59.9,44.91
2017,2,4,13,30,0.0,35.0,2.7,12.0,35.0,29.04,18.97
2017,2,4,13,45,0.0,77.0,2.85,12.5,77.0,64.05,48.43
2017,2,4,14,0,0.0,119.0,3.0,13.0,119.0,100.51,78.76
2017,2,4,14,15,0.0,127.5,3.1,13.0,127.5,108.44,85.42
2017,2,4,14,30,0.0,136.0,3.2,13.0,136.0,116.7,92.42
2017,2,4,14,45,0.0,97.0,3.3,13.0,97.0,81.06,62.85
2017,2,4,15,0,0.0,58.0,3.4,13.0,58.0,48.1,35.24
2017,2,4,15,15,0.0,63.5,3.4,13.0,63.5,52.66,39.23
2017,2,4,15,30,0.0,69.0,3.4,13.0,69.0,57.23,43.22
2017,2,4,15,45,23.0,117.5,3.45,13.0,127.0,136.29,111.27
2017,2,4,16,0,46.0,166.0,3.5,13.0,185.0,222.84,184.45
2017,2,4,16,15,38.5,146.5,3.35,12.5,161.5,195.67,162.11
2017,2,4,16,30,31.0,127.0,3.2,12.0,138.0,168.68,139.75
2017,2,4,16,45,23.0,106.0,3.05,12.0,113.5,139.18,114.57
2017,2,4,17,0,15.0,85.0,2.9,12.0,89.0,97.89,78.92
2017,2,4,17,15,7.5,63.5,2.7,11.5,65.5,69.98,54.41
2017,2,4,17,30,0.0,42.0,2.5,11.0,42.0,41.38,29.09
2017,2,4,17,45,0.0,24.0,2.3,10.5,24.0,22.01,10.23
2017,2,4,18,0,0.0,6.0,2.1,10.0,6.0,5.12,0.0
2017,2,4,18,15,0.0,3.0,2.0,10.0,3.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,30.5,5.5,2.2,11.5,6.5,0.0,0.0
2017,2,5,7,30,61.0,11.0,2.4,12.0,13.0,9.39,0.0
2017,2,5,7,45,188.5,27.5,2.65,12.5,49.0,21.35,10.05
2017,2,5,8,0,316.0,44.0,2.9,13.0,85.0,33.98,23.9
2017,2,5,8,15,402.5,55.5,2.9,13.5,132.5,44.64,33.96
2017,2,5,8,30,489.0,67.0,2.9,14.0,180.0,53.01,41.71
2017,2,5,8,45,543.0,76.0,2.95,14.5,229.0,70.12,46.8
2017,2,5,9,0,597.0,85.0,3.0,15.0,278.0,120.68,73.24
2017,2,5,9,15,298.5,79.0,3.05,15.5,175.5,110.16,74.34
2017,2,5,9,30,0.0,73.0,3.1,16.0,73.0,60.55,45.71
2017,2,5,9,45,0.0,82.0,3.2,17.0,82.0,68.06,51.71
2017,2,5,10,0,0.0,91.0,3.3,18.0,91.0,75.53,57.55
2017,2,5,10,15,8.5,148.5,3.5,18.5,153.5,126.58,99.11
2017,2,5,10,30,17.0,206.0,3.7,19.0,216.0,179.63,141.59
2017,2,5,10,45,18.5,218.0,3.95,19.5,229.5,192.61,151.48
2017,2,5,11,0,20.0,230.0,4.2,20.0,243.0,205.84,161.59
2017,2,5,11,15,21.0,239.0,4.35,20.5,253.0,216.4,169.53
2017,2,5,11,30,22.0,248.0,4.5,21.0,263.0,227.13,177.58
2017,2,5,11,45,20.5,250.0,4.7,21.5,264.0,229.9,179.32
2017,2,5,12,0,19.0,252.0,4.9,22.0,265.0,232.49,180.94
2017,2,5,12,15,10.0,209.5,4.95,22.0,217.0,188.08,145.72
2017,2,5,12,30,1.0,167.0,5.0,22.0,169.0,143.09,109.78
2017,2,5,12,45,107.5,253.0,5.1,22.5,328.5,346.37,272.31
2017,2,5,13,0,214.0,339.0,5.2,23.0,488.0,540.51,420.93
2017,2,5,13,15,107.5,254.5,5.15,23.0,329.5,360.47,282.11
2017,2,5,13,30,1.0,170.0,5.1,23.0,171.0,147.45,112.76
2017,2,5,13,45,18.0,220.0,5.1,23.0,232.0,212.24,164.98
2017,2,5,14,0,35.0,270.0,5.1,23.0,293.0,302.7,236.26
2017,2,5,14,15,20.5,231.0,5.0,23.0,244.5,229.17,178.54
2017,2,5,14,30,6.0,192.0,4.9,23.0,196.0,176.95,137.11
2017,2,5,14,45,13.0,201.0,4.85,23.0,208.5,194.84,151.94
2017,2,5,15,0,20.0,210.0,4.8,23.0,221.0,213.8,167.57
2017,2,5,15,15,10.0,172.0,4.6,22.5,177.5,165.7,129.47
2017,2,5,15,30,0.0,134.0,4.4,22.0,134.0,118.2,91.28
2017,2,5,15,45,0.0,132.0,4.2,22.0,132.0,117.98,91.4
2017,2,5,16,0,0.0,130.0,4.0,22.0,130.0,118.45,92.04
2017,2,5,16,15,0.0,113.5,3.55,21.5,113.5,103.27,80.0
2017,2,5,16,30,0.0,97.0,3.1,21.0,97.0,88.04,67.74
2017,2,5,16,45,259.0,81.0,2.65,20.5,141.5,359.97,296.66
2017,2,5,17,0,518.0,65.0,2.2,20.0,186.0,553.46,446.72
2017,2,5,17,15,432.5,54.5,2.15,19.5,138.0,453.44,365.67
2017,2,5,17,30,347.0,44.0,2.1,19.0,90.0,358.27,285.75
2017,2,5,17,45,209.5,28.5,2.05,18.5,52.5,226.72,158.73
2017,2,5,18,0,72.0,13.0,2.0,18.0,15.0,58.6,0.0
2017,2,5,18,15,36.0,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,17.0,14.0,10.24,0.0
2017,2,6,7,45,183.0,29.0,3.6,17.5,50.5,22.47,11.02
2017,2,6,8,0,313.0,46.0,3.9,18.0,87.0,35.44,24.66
2017,2,6,8,15,400.0,57.5,4.15,18.5,134.5,46.25,34.66
2017,2,6,8,30,487.0,69.0,4.4,19.0,182.0,54.56,42.21
2017,2,6,8,45,543.0,77.5,4.65,19.5,231.5,70.79,46.68
2017,2,6,9,0,599.0,86.0,4.9,20.0,281.0,121.14,72.25
2017,2,6,9,15,637.5,91.5,5.1,20.5,329.0,173.53,110.15
2017,2,6,9,30,676.0,97.0,5.3,21.0,377.0,230.56,157.21
2017,2,6,9,45,703.0,102.0,5.5,21.5,421.0,288.34,207.52
2017,2,6,10,0,730.0,107.0,5.7,22.0,465.0,348.8,260.29
2017,2,6,10,15,365.0,99.0,5.75,22.0,278.0,239.36,184.35
2017,2,6,10,30,0.0,91.0,5.8,22.0,91.0,75.66,56.34
2017,2,6,10,45,0.0,105.0,5.9,22.5,105.0,87.42,65.71
2017,2,6,11,0,0.0,119.0,6.0,23.0,119.0,99.32,75.03
2017,2,6,11,15,64.5,217.5,5.95,23.0,260.0,231.23,180.98
2017,2,6,11,30,129.0,316.0,5.9,23.0,401.0,381.76,298.72
2017,2,6,11,45,83.5,302.0,5.9,23.5,357.5,334.78,260.93
2017,2,6,12,0,38.0,288.0,5.9,24.0,314.0,293.01,227.13
2017,2,6,12,15,38.5,291.0,5.8,24.0,318.0,300.62,233.0
2017,2,6,12,30,39.0,294.0,5.7,24.0,322.0,308.27,238.84
2017,2,6,12,45,144.0,315.5,5.65,24.0,416.5,443.02,344.92
2017,2,6,13,0,249.0,337.0,5.6,24.0,511.0,569.52,442.21
2017,2,6,13,15,165.5,329.5,5.5,23.5,444.5,495.39,385.14
2017,2,6,13,30,82.0,322.0,5.4,23.0,378.0,396.84,309.06
2017,2,6,13,45,54.0,290.0,5.35,23.0,327.0,339.14,264.5
2017,2,6,14,0,26.0,258.0,5.3,23.0,276.0,259.78,202.4
2017,2,6,14,15,126.5,273.5,5.3,23.0,352.5,422.33,332.21
2017,2,6,14,30,227.0,289.0,5.3,23.0,429.0,546.79,429.76
2017,2,6,14,45,162.5,272.5,5.35,23.5,370.5,468.06,368.08
2017,2,6,15,0,98.0,256.0,5.4,24.0,312.0,367.15,289.18
2017,2,6,15,15,61.5,224.0,5.25,23.5,258.0,295.69,233.66
2017,2,6,15,30,25.0,192.0,5.1,23.0,204.0,205.01,161.58
2017,2,6,15,45,342.5,147.0,4.95,23.0,291.0,541.3,435.93
2017,2,6,16,0,660.0,102.0,4.8,23.0,378.0,790.3,625.09
2017,2,6,16,15,620.5,96.0,4.45,22.5,330.0,732.38,581.82
2017,2,6,16,30,581.0,90.0,4.1,22.0,282.0,673.59,539.16
2017,2,6,16,45,521.5,82.0,3.75,22.0,232.5,594.73,478.96
2017,2,6,17,0,462.0,74.0,3.4,22.0,183.0,517.04,417.66
2017,2,6,17,15,376.5,61.5,3.3,21.5,136.0,415.1,336.0
2017,2,6,17,30,291.0,49.0,3.2,21.0,89.0,323.18,257.67
2017,2,6,17,45,145.5,32.0,3.1,20.5,52.0,189.62,134.32
2017,2,6,18,0,0.0,15.0,3.0,20.0,15.0,12.8,0.0
2017,2,6,18,15,0.0,7.5,3.1,20.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,14.51,0.0
2017,2,7,7,45,233.0,27.0,3.85,16.5,58.5,22.16,11.25
2017,2,7,8,0,466.0,37.0,4.0,17.0,100.0,30.35,20.46
2017,2,7,8,15,552.0,45.0,3.95,17.5,151.5,36.39,26.24
2017,2,7,8,30,638.0,53.0,3.9,18.0,203.0,42.41,31.75
2017,2,7,8,45,695.0,57.5,3.9,19.0,257.0,61.9,37.67
2017,2,7,9,0,752.0,62.0,3.9,20.0,311.0,118.16,63.9
2017,2,7,9,15,786.5,66.0,3.9,20.5,362.0,177.68,106.86
2017,2,7,9,30,821.0,70.0,3.9,21.0,413.0,241.15,159.6
2017,2,7,9,45,851.0,71.5,3.9,22.0,460.5,304.79,214.7
2017,2,7,10,0,881.0,73.0,3.9,23.0,508.0,372.56,272.97
2017,2,7,10,15,897.5,75.0,3.95,23.5,549.0,435.65,327.3
2017,2,7,10,30,914.0,77.0,4.0,24.0,590.0,499.18,380.35
2017,2,7,10,45,692.0,156.0,4.05,24.5,557.5,513.22,394.29
2017,2,7,11,0,470.0,235.0,4.1,25.0,525.0,495.55,381.59
2017,2,7,11,15,524.0,225.0,4.05,25.5,560.5,550.55,423.51
2017,2,7,11,30,578.0,215.0,4.0,26.0,596.0,608.99,466.92
2017,2,7,11,45,587.0,219.0,4.0,26.5,614.5,651.57,497.5
2017,2,7,12,0,596.0,223.0,4.0,27.0,633.0,693.27,526.89
2017,2,7,12,15,546.5,244.5,3.9,27.0,623.5,704.24,533.65
2017,2,7,12,30,497.0,266.0,3.8,27.0,614.0,709.83,536.51
2017,2,7,12,45,577.5,237.5,3.75,27.0,642.5,773.78,583.45
2017,2,7,13,0,658.0,209.0,3.7,27.0,671.0,845.77,634.79
2017,2,7,13,15,510.5,258.0,3.6,27.0,613.5,775.47,582.56
2017,2,7,13,30,363.0,307.0,3.5,27.0,556.0,686.07,517.08
2017,2,7,13,45,399.5,289.0,3.4,27.0,557.5,713.05,537.98
2017,2,7,14,0,436.0,271.0,3.3,27.0,559.0,758.13,570.32
2017,2,7,14,15,677.5,178.5,3.15,27.0,606.5,913.28,680.99
2017,2,7,14,30,919.0,86.0,3.0,27.0,654.0,1034.45,759.95
2017,2,7,14,45,670.0,154.0,2.85,27.0,556.5,889.4,662.79
2017,2,7,15,0,421.0,222.0,2.7,27.0,459.0,711.04,538.18
2017,2,7,15,15,334.5,220.0,2.4,26.5,400.5,603.45,462.56
2017,2,7,15,30,248.0,218.0,2.1,26.0,342.0,517.65,399.74
2017,2,7,15,45,252.5,196.5,1.85,26.0,312.5,495.76,384.9
2017,2,7,16,0,257.0,175.0,1.6,26.0,283.0,472.25,368.28
2017,2,7,16,15,247.5,155.0,1.45,25.0,249.0,436.29,343.45
2017,2,7,16,30,238.0,135.0,1.3,24.0,215.0,399.58,317.39
2017,2,7,16,45,226.0,113.5,1.15,23.5,179.5,357.89,285.95
2017,2,7,17,0,214.0,92.0,1.0,23.0,144.0,315.7,252.95
2017,2,7,17,15,186.5,71.0,1.05,22.5,108.5,261.61,209.23
2017,2,7,17,30,159.0,50.0,1.1,22.0,73.0,208.19,164.01
2017,2,7,17,45,79.5,32.0,1.2,21.5,43.5,124.83,87.9
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,11.95,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.0,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,16.22,0.0
2017,2,8,7,45,238.0,28.0,4.35,15.5,60.5,22.99,12.29
2017,2,8,8,0,476.0,37.0,4.5,16.0,102.0,30.33,20.58
2017,2,8,8,15,559.0,44.0,4.4,17.0,153.0,35.55,25.58
2017,2,8,8,30,642.0,51.0,4.3,18.0,204.0,44.4,33.5
2017,2,8,8,45,696.5,55.5,4.2,19.0,257.0,59.74,36.13
2017,2,8,9,0,751.0,60.0,4.1,20.0,310.0,115.9,62.14
2017,2,8,9,15,784.5,63.5,4.25,20.5,360.5,174.79,104.61
2017,2,8,9,30,818.0,67.0,4.4,21.0,411.0,237.5,156.88
2017,2,8,9,45,594.5,132.0,4.6,22.0,396.5,282.98,205.45
2017,2,8,10,0,371.0,197.0,4.8,23.0,382.0,294.73,223.43
2017,2,8,10,15,639.0,135.0,4.85,23.5,483.5,384.45,292.35
2017,2,8,10,30,907.0,73.0,4.9,24.0,585.0,492.16,376.89
2017,2,8,10,45,923.0,73.0,5.0,25.0,620.0,553.23,426.05
2017,2,8,11,0,939.0,73.0,5.1,26.0,655.0,614.04,473.43
2017,2,8,11,15,947.5,74.0,5.15,26.0,681.5,670.65,518.0
2017,2,8,11,30,956.0,75.0,5.2,26.0,708.0,725.69,560.35
2017,2,8,11,45,737.0,163.5,5.3,26.5,659.0,711.85,547.16
2017,2,8,12,0,518.0,252.0,5.4,27.0,610.0,661.85,507.06
2017,2,8,12,15,554.0,243.5,5.4,27.0,630.5,709.33,542.84
2017,2,8,12,30,590.0,235.0,5.4,27.0,651.0,757.18,578.17
2017,2,8,12,45,547.0,250.0,5.4,27.0,636.0,760.02,579.48
2017,2,8,13,0,504.0,265.0,5.4,27.0,621.0,758.24,577.62
2017,2,8,13,15,730.5,174.0,5.35,27.0,682.5,899.56,681.36
2017,2,8,13,30,957.0,83.0,5.3,27.0,744.0,1015.79,760.54
2017,2,8,13,45,954.0,81.5,5.3,27.0,727.0,1030.37,770.31
2017,2,8,14,0,951.0,80.0,5.3,27.0,710.0,1040.93,778.18
2017,2,8,14,15,943.0,78.5,5.3,26.5,684.5,1042.5,781.78
2017,2,8,14,30,935.0,77.0,5.3,26.0,659.0,1039.99,782.88
2017,2,8,14,45,923.5,76.0,5.3,26.0,625.5,1030.62,777.93
2017,2,8,15,0,912.0,75.0,5.3,26.0,592.0,1017.4,770.55
2017,2,8,15,15,896.0,73.0,5.3,25.5,552.0,994.71,758.31
2017,2,8,15,30,880.0,71.0,5.3,25.0,512.0,968.59,743.68
2017,2,8,15,45,813.0,74.0,5.3,24.5,453.0,907.58,704.16
2017,2,8,16,0,746.0,77.0,5.3,24.0,394.0,834.19,654.88
2017,2,8,16,15,762.5,67.0,5.3,23.0,357.0,820.59,649.59
2017,2,8,16,30,779.0,57.0,5.3,22.0,320.0,802.78,640.3
2017,2,8,16,45,732.0,52.5,5.3,21.5,267.5,733.53,590.09
2017,2,8,17,0,685.0,48.0,5.3,21.0,215.0,664.5,537.76
2017,2,8,17,15,608.0,41.5,5.2,20.0,163.0,569.82,462.87
2017,2,8,17,30,531.0,35.0,5.1,19.0,111.0,478.79,386.14
2017,2,8,17,45,265.5,29.0,5.0,18.0,67.0,270.04,202.92
2017,2,8,18,0,0.0,23.0,4.9,17.0,23.0,19.63,0.0
2017,2,8,18,15,0.0,11.5,4.75,16.5,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,134.0,7.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,268.0,14.0,3.8,5.0,24.0,11.95,0.0
2017,2,9,7,45,423.0,24.5,3.95,5.5,70.0,22.13,12.56
2017,2,9,8,0,578.0,35.0,4.1,6.0,116.0,31.55,22.68
2017,2,9,8,15,656.0,41.5,4.05,6.5,170.5,36.96,28.09
2017,2,9,8,30,734.0,48.0,4.0,7.0,225.0,42.4,33.27
2017,2,9,8,45,780.5,52.0,4.0,7.5,280.0,58.36,35.91
2017,2,9,9,0,827.0,56.0,4.0,8.0,335.0,118.8,64.66
2017,2,9,9,15,856.5,59.5,3.9,8.5,386.5,185.31,115.13
2017,2,9,9,30,886.0,63.0,3.8,9.0,438.0,251.22,172.6
2017,2,9,9,45,906.5,65.5,3.75,10.0,485.0,316.6,232.28
2017,2,9,10,0,927.0,68.0,3.7,11.0,532.0,383.41,292.92
2017,2,9,10,15,941.0,70.0,3.65,11.5,573.0,448.3,351.27
2017,2,9,10,30,955.0,72.0,3.6,12.0,614.0,513.28,407.77
2017,2,9,10,45,964.5,73.5,3.55,12.5,648.0,575.23,459.94
2017,2,9,11,0,974.0,75.0,3.5,13.0,682.0,636.19,509.39
2017,2,9,11,15,980.5,76.0,3.4,13.5,708.0,693.49,554.14
2017,2,9,11,30,987.0,77.0,3.3,14.0,734.0,748.93,595.91
2017,2,9,11,45,983.5,81.5,3.2,14.5,750.0,798.73,630.87
2017,2,9,12,0,980.0,86.0,3.1,15.0,766.0,845.4,661.74
2017,2,9,12,15,785.0,160.5,3.05,15.5,709.5,818.99,640.57
2017,2,9,12,30,590.0,235.0,3.0,16.0,653.0,757.32,591.85
2017,2,9,12,45,786.0,161.0,2.95,16.5,718.5,884.94,684.59
2017,2,9,13,0,982.0,87.0,2.9,17.0,784.0,993.74,756.86
2017,2,9,13,15,979.5,86.5,2.85,17.0,774.5,1018.38,772.28
2017,2,9,13,30,977.0,86.0,2.8,17.0,765.0,1039.08,785.92
2017,2,9,13,45,971.5,85.5,2.75,17.5,747.0,1052.88,793.57
2017,2,9,14,0,966.0,85.0,2.7,18.0,729.0,1062.55,798.66
2017,2,9,14,15,958.0,84.0,2.7,18.0,703.0,1065.0,801.23
2017,2,9,14,30,950.0,83.0,2.7,18.0,677.0,1063.33,801.34
2017,2,9,14,45,937.0,81.5,2.7,18.0,643.0,1051.96,795.23
2017,2,9,15,0,924.0,80.0,2.7,18.0,609.0,1036.66,786.74
2017,2,9,15,15,908.0,78.0,2.65,17.5,568.0,1013.98,774.36
2017,2,9,15,30,892.0,76.0,2.6,17.0,527.0,987.81,759.66
2017,2,9,15,45,869.0,73.5,2.55,17.0,480.0,961.7,743.52
2017,2,9,16,0,846.0,71.0,2.5,17.0,433.0,921.68,717.52
2017,2,9,16,15,813.5,67.0,2.2,16.0,381.5,868.32,682.01
2017,2,9,16,30,781.0,63.0,1.9,15.0,330.0,813.25,644.24
2017,2,9,16,45,732.0,58.0,1.6,14.5,276.0,741.3,591.47
2017,2,9,17,0,683.0,53.0,1.3,14.0,222.0,669.52,536.68
2017,2,9,17,15,603.0,46.0,1.3,13.0,168.5,571.41,462.4
2017,2,9,17,30,523.0,39.0,1.3,12.0,115.0,486.51,393.0
2017,2,9,17,45,375.0,27.5,1.35,11.5,70.0,345.94,265.5
2017,2,9,18,0,227.0,16.0,1.4,11.0,25.0,195.18,0.0
2017,2,9,18,15,113.5,8.0,1.4,10.5,12.5,6.83,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,8.0,2.85,9.5,9.0,0.0,0.0
2017,2,10,7,30,53.0,16.0,3.1,10.0,18.0,13.66,0.0
2017,2,10,7,45,167.0,36.0,3.35,11.0,57.0,27.69,17.01
2017,2,10,8,0,281.0,56.0,3.6,12.0,96.0,42.66,31.88
2017,2,10,8,15,366.5,69.5,3.85,12.5,145.0,52.44,41.17
2017,2,10,8,30,452.0,83.0,4.1,13.0,194.0,62.06,50.01
2017,2,10,8,45,503.0,94.0,4.35,14.0,244.0,78.31,55.5
2017,2,10,9,0,554.0,105.0,4.6,15.0,294.0,130.94,83.86
2017,2,10,9,15,594.5,112.5,4.85,16.0,343.0,182.65,121.4
2017,2,10,9,30,635.0,120.0,5.1,17.0,392.0,239.48,168.2
2017,2,10,9,45,365.0,175.5,5.4,18.0,336.0,247.91,187.6
2017,2,10,10,0,95.0,231.0,5.7,19.0,280.0,222.15,174.8
2017,2,10,10,15,101.5,247.5,5.8,19.5,302.5,247.4,195.12
2017,2,10,10,30,108.0,264.0,5.9,20.0,325.0,273.53,215.89
2017,2,10,10,45,83.5,271.0,6.0,20.5,320.0,276.29,217.88
2017,2,10,11,0,59.0,278.0,6.1,21.0,315.0,276.1,217.18
2017,2,10,11,15,39.0,264.0,6.1,21.0,289.0,256.83,201.67
2017,2,10,11,30,19.0,250.0,6.1,21.0,263.0,226.21,176.99
2017,2,10,11,45,33.0,278.0,6.1,21.5,301.0,274.31,214.71
2017,2,10,12,0,47.0,306.0,6.1,22.0,339.0,316.14,247.06
2017,2,10,12,15,152.5,325.0,6.05,22.0,434.0,438.91,344.35
2017,2,10,12,30,258.0,344.0,6.0,22.0,529.0,572.82,447.81
2017,2,10,12,45,135.0,291.0,6.0,22.5,388.0,408.39,319.95
2017,2,10,13,0,12.0,238.0,6.0,23.0,247.0,218.99,169.3
2017,2,10,13,15,103.5,291.0,5.95,23.0,363.5,394.53,308.87
2017,2,10,13,30,195.0,344.0,5.9,23.0,480.0,546.7,426.33
2017,2,10,13,45,524.0,231.5,5.85,23.5,586.0,791.25,615.2
2017,2,10,14,0,853.0,119.0,5.8,24.0,692.0,1003.58,766.49
2017,2,10,14,15,843.5,117.5,5.7,24.0,666.5,1003.57,765.6
2017,2,10,14,30,834.0,116.0,5.6,24.0,641.0,999.7,763.42
2017,2,10,14,45,823.5,112.5,5.55,24.0,609.0,988.7,756.81
2017,2,10,15,0,813.0,109.0,5.5,24.0,577.0,973.99,747.81
2017,2,10,15,15,794.5,106.0,5.3,23.5,537.5,948.34,731.71
2017,2,10,15,30,776.0,103.0,5.1,23.0,498.0,926.39,718.28
2017,2,10,15,45,750.5,99.0,4.95,23.0,453.0,886.89,691.2
2017,2,10,16,0,725.0,95.0,4.8,23.0,408.0,845.01,662.26
2017,2,10,16,15,688.5,89.5,4.35,22.0,358.5,788.96,623.38
2017,2,10,16,30,652.0,84.0,3.9,21.0,309.0,731.79,583.5
2017,2,10,16,45,597.5,77.0,3.5,20.5,257.5,656.44,527.6
2017,2,10,17,0,543.0,70.0,3.1,20.0,206.0,581.99,470.32
2017,2,10,17,15,460.5,59.5,2.9,19.0,156.0,482.82,392.44
2017,2,10,17,30,378.0,49.0,2.7,18.0,106.0,388.06,313.92
2017,2,10,17,45,246.5,33.5,2.55,17.5,64.5,260.38,199.06
2017,2,10,18,0,115.0,18.0,2.4,17.0,23.0,122.84,0.0
2017,2,10,18,15,57.5,9.0,2.4,17.0,11.5,7.68,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,16.5,10.5,7.68,0.0
2017,2,11,7,30,92.0,18.0,3.2,17.0,21.0,14.0,0.0
2017,2,11,7,45,226.0,34.0,3.5,17.5,62.0,26.32,15.64
2017,2,11,8,0,360.0,50.0,3.8,18.0,103.0,40.95,29.66
2017,2,11,8,15,444.5,61.0,4.1,18.5,153.0,48.89,37.1
2017,2,11,8,30,529.0,72.0,4.4,19.0,203.0,56.71,44.16
2017,2,11,8,45,588.5,78.0,4.75,20.0,255.0,69.89,46.38
2017,2,11,9,0,648.0,84.0,5.1,21.0,307.0,121.6,70.69
2017,2,11,9,15,685.0,89.5,5.1,21.5,356.5,177.09,110.41
2017,2,11,9,30,722.0,95.0,5.1,22.0,406.0,237.03,159.62
2017,2,11,9,45,507.0,156.0,5.15,22.5,386.0,273.95,200.59
2017,2,11,10,0,292.0,217.0,5.2,23.0,366.0,283.25,216.06
2017,2,11,10,15,208.0,242.5,5.1,23.5,353.0,289.4,223.42
2017,2,11,10,30,124.0,268.0,5.0,24.0,340.0,288.75,223.78
2017,2,11,10,45,88.5,272.0,4.95,24.5,325.0,279.5,216.43
2017,2,11,11,0,53.0,276.0,4.9,25.0,310.0,270.63,208.89
2017,2,11,11,15,53.5,287.0,4.85,25.0,322.5,286.56,221.07
2017,2,11,11,30,54.0,298.0,4.8,25.0,335.0,302.68,233.28
2017,2,11,11,45,464.0,207.5,4.75,25.5,533.0,552.07,428.56
2017,2,11,12,0,874.0,117.0,4.7,26.0,731.0,803.83,614.31
2017,2,11,12,15,877.0,117.5,4.6,26.0,740.0,845.48,641.1
2017,2,11,12,30,880.0,118.0,4.5,26.0,749.0,884.39,667.01
2017,2,11,12,45,882.0,117.5,4.45,26.5,749.5,918.43,688.49
2017,2,11,13,0,884.0,117.0,4.4,27.0,750.0,949.28,707.69
2017,2,11,13,15,881.5,116.0,4.35,27.0,742.0,972.05,722.81
