Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,30,636.0,40.0,1.6,17.0,157.0,566.1,452.24
2017,2,21,17,45,521.0,31.5,1.6,16.0,105.5,445.07,353.77
2017,2,21,18,0,406.0,23.0,1.6,15.0,54.0,329.52,222.53
2017,2,21,18,15,203.0,11.5,1.55,14.5,27.0,134.84,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,210.0,11.5,1.3,12.0,28.0,9.82,0.0
2017,2,22,7,30,420.0,23.0,1.5,13.0,56.0,20.86,10.05
2017,2,22,7,45,533.5,31.0,1.7,14.0,108.0,27.79,18.54
2017,2,22,8,0,647.0,39.0,1.9,15.0,160.0,34.77,25.14
2017,2,22,8,15,709.0,44.0,1.85,15.5,216.5,38.86,28.99
2017,2,22,8,30,771.0,49.0,1.8,16.0,273.0,42.99,32.68
2017,2,22,8,45,809.5,53.0,1.8,17.0,328.5,61.98,38.73
2017,2,22,9,0,848.0,57.0,1.8,18.0,384.0,124.08,65.67
2017,2,22,9,15,874.0,59.5,1.9,19.0,436.5,187.6,110.86
2017,2,22,9,30,900.0,62.0,2.0,20.0,489.0,253.76,165.64
2017,2,22,9,45,917.5,64.5,2.15,21.0,536.5,319.95,223.19
2017,2,22,10,0,935.0,67.0,2.3,22.0,584.0,387.22,281.3
2017,2,22,10,15,947.5,69.0,2.4,22.5,625.0,452.79,337.28
2017,2,22,10,30,960.0,71.0,2.5,23.0,666.0,518.25,391.34
2017,2,22,10,45,968.0,72.5,2.7,23.5,700.0,580.49,441.5
2017,2,22,11,0,976.0,74.0,2.9,24.0,734.0,641.52,489.11
2017,2,22,11,15,981.5,75.0,2.95,24.5,760.0,699.0,532.11
2017,2,22,11,30,987.0,76.0,3.0,25.0,786.0,754.47,572.31
2017,2,22,11,45,983.5,81.0,3.05,25.5,802.0,805.22,606.49
2017,2,22,12,0,980.0,86.0,3.1,26.0,818.0,852.79,637.27
2017,2,22,12,15,981.5,86.0,3.05,26.0,827.0,895.9,665.37
2017,2,22,12,30,983.0,86.0,3.0,26.0,836.0,935.79,691.1
2017,2,22,12,45,981.0,87.0,3.0,26.5,835.0,970.27,712.09
2017,2,22,13,0,979.0,88.0,3.0,27.0,834.0,1001.03,730.56
2017,2,22,13,15,976.0,87.5,2.95,27.0,824.5,1025.34,745.87
2017,2,22,13,30,973.0,87.0,2.9,27.0,815.0,1045.64,758.69
2017,2,22,13,45,967.5,86.5,2.85,27.0,796.5,1059.4,767.45
2017,2,22,14,0,962.0,86.0,2.8,27.0,778.0,1068.97,773.73
2017,2,22,14,15,954.5,85.0,2.65,27.0,751.5,1071.74,774.84
2017,2,22,14,30,947.0,84.0,2.5,27.0,725.0,1070.33,773.45
2017,2,22,14,45,933.0,84.0,2.45,27.0,689.5,1059.44,767.34
2017,2,22,15,0,919.0,84.0,2.4,27.0,654.0,1044.61,758.99
2017,2,22,15,15,904.0,82.0,2.25,26.5,613.0,1022.49,746.47
2017,2,22,15,30,889.0,80.0,2.1,26.0,572.0,996.8,731.71
2017,2,22,15,45,869.5,77.0,1.95,26.0,524.5,962.08,709.63
2017,2,22,16,0,850.0,74.0,1.8,26.0,477.0,935.02,692.56
2017,2,22,16,15,821.5,70.5,1.65,25.0,425.0,885.2,662.71
2017,2,22,16,30,793.0,67.0,1.5,24.0,373.0,833.45,630.91
2017,2,22,16,45,753.5,62.0,1.35,23.5,318.5,768.57,587.7
2017,2,22,17,0,714.0,57.0,1.2,23.0,264.0,703.32,542.58
2017,2,22,17,15,648.0,50.5,1.2,22.0,208.5,615.08,480.76
2017,2,22,17,30,582.0,44.0,1.2,21.0,153.0,529.5,416.66
2017,2,22,17,45,469.0,34.5,1.3,20.0,103.0,419.19,328.86
2017,2,22,18,0,356.0,25.0,1.4,19.0,53.0,308.97,211.37
2017,2,22,18,15,178.0,12.5,1.45,18.5,26.5,120.22,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,150.5,14.0,3.35,12.5,26.5,11.95,0.0
2017,2,23,7,30,301.0,28.0,3.5,13.0,53.0,23.22,12.37
2017,2,23,7,45,419.0,39.5,3.65,14.0,103.5,32.26,22.45
2017,2,23,8,0,537.0,51.0,3.8,15.0,154.0,41.18,30.79
2017,2,23,8,15,606.0,59.0,3.75,16.0,209.5,46.82,35.95
2017,2,23,8,30,675.0,67.0,3.7,17.0,265.0,52.39,40.82
2017,2,23,8,45,722.0,71.5,3.7,18.0,320.5,65.3,42.13
2017,2,23,9,0,769.0,76.0,3.7,19.0,376.0,128.16,71.84
2017,2,23,9,15,799.0,80.0,3.95,19.5,428.5,189.18,115.54
2017,2,23,9,30,829.0,84.0,4.2,20.0,481.0,253.65,169.17
2017,2,23,9,45,853.5,86.5,4.5,21.0,529.5,318.45,225.57
2017,2,23,10,0,878.0,89.0,4.8,22.0,578.0,385.37,283.73
2017,2,23,10,15,893.0,91.0,5.0,22.5,619.5,450.73,340.26
2017,2,23,10,30,908.0,93.0,5.2,23.0,661.0,514.57,394.17
2017,2,23,10,45,921.5,94.0,5.45,24.0,696.0,576.69,444.47
2017,2,23,11,0,935.0,95.0,5.7,25.0,731.0,638.27,492.73
2017,2,23,11,15,942.0,96.0,5.8,25.5,757.5,694.93,536.5
2017,2,23,11,30,949.0,97.0,5.9,26.0,784.0,749.83,577.78
2017,2,23,11,45,959.5,95.0,6.0,26.5,803.0,802.33,615.49
2017,2,23,12,0,970.0,93.0,6.1,27.0,822.0,852.78,649.85
2017,2,23,12,15,972.0,93.5,6.1,27.0,831.0,896.54,680.1
2017,2,23,12,30,974.0,94.0,6.1,27.0,840.0,937.17,708.05
2017,2,23,12,45,971.0,95.0,6.15,27.0,839.0,970.6,731.23
2017,2,23,13,0,968.0,96.0,6.2,27.0,838.0,1000.26,751.89
2017,2,23,13,15,965.5,95.5,6.2,27.0,828.5,1024.9,768.9
2017,2,23,13,30,963.0,95.0,6.2,27.0,819.0,1045.59,783.34
2017,2,23,13,45,954.0,96.0,6.2,27.5,799.5,1057.56,790.4
2017,2,23,14,0,945.0,97.0,6.2,28.0,780.0,1065.32,794.8
2017,2,23,14,15,937.0,95.5,6.05,27.5,753.0,1067.03,797.52
2017,2,23,14,30,929.0,94.0,5.9,27.0,726.0,1064.58,797.62
2017,2,23,14,45,915.0,93.5,5.8,27.0,690.5,1053.18,790.57
2017,2,23,15,0,901.0,93.0,5.7,27.0,655.0,1037.88,781.1
2017,2,23,15,15,885.0,90.5,5.4,26.5,613.5,1014.4,766.29
2017,2,23,15,30,869.0,88.0,5.1,26.0,572.0,998.89,757.02
2017,2,23,15,45,845.5,85.5,4.85,26.0,524.0,960.92,731.11
2017,2,23,16,0,822.0,83.0,4.6,26.0,476.0,920.09,703.27
2017,2,23,16,15,792.0,79.0,4.25,25.0,423.5,868.76,670.5
2017,2,23,16,30,762.0,75.0,3.9,24.0,371.0,815.6,635.79
2017,2,23,16,45,717.0,70.0,3.6,23.5,316.0,746.62,587.46
2017,2,23,17,0,672.0,65.0,3.3,23.0,261.0,684.57,542.59
2017,2,23,17,15,604.0,57.5,3.25,22.0,206.0,595.46,476.88
2017,2,23,17,30,536.0,50.0,3.2,21.0,151.0,509.7,409.82
2017,2,23,17,45,418.0,38.5,3.15,20.5,101.5,387.6,308.96
2017,2,23,18,0,300.0,27.0,3.1,20.0,52.0,275.14,193.84
2017,2,23,18,15,150.0,13.5,3.2,19.5,26.0,103.77,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,16.0,4.95,13.5,27.0,13.66,0.0
2017,2,24,7,30,259.0,32.0,5.0,14.0,54.0,26.63,15.45
2017,2,24,7,45,401.0,42.5,5.1,14.5,106.5,34.68,24.55
2017,2,24,8,0,543.0,53.0,5.2,15.0,159.0,42.78,32.22
2017,2,24,8,15,613.0,60.5,5.25,15.5,215.0,47.97,37.05
2017,2,24,8,30,683.0,68.0,5.3,16.0,271.0,53.13,41.64
2017,2,24,8,45,738.5,70.5,5.4,17.0,328.5,69.65,45.73
2017,2,24,9,0,794.0,73.0,5.5,18.0,386.0,127.97,71.03
2017,2,24,9,15,823.5,76.5,5.5,18.5,439.0,190.15,115.93
2017,2,24,9,30,853.0,80.0,5.5,19.0,492.0,255.68,170.99
2017,2,24,9,45,881.5,80.5,5.5,19.5,542.0,324.14,231.17
2017,2,24,10,0,910.0,81.0,5.5,20.0,592.0,391.67,290.85
2017,2,24,10,15,925.5,83.0,5.5,20.5,634.5,457.31,348.25
2017,2,24,10,30,941.0,85.0,5.5,21.0,677.0,523.21,404.16
2017,2,24,10,45,957.5,84.0,5.55,21.5,713.5,586.82,456.66
2017,2,24,11,0,974.0,83.0,5.6,22.0,750.0,650.09,507.25
2017,2,24,11,15,982.0,84.0,5.6,22.0,777.5,709.26,554.13
2017,2,24,11,30,990.0,85.0,5.6,22.0,805.0,766.68,598.5
2017,2,24,11,45,993.0,87.0,5.7,22.0,824.0,819.42,637.48
2017,2,24,12,0,996.0,89.0,5.8,22.0,843.0,869.46,673.27
2017,2,24,12,15,999.0,89.5,5.8,22.0,853.0,915.04,705.19
2017,2,24,12,30,1002.0,90.0,5.8,22.0,863.0,957.48,734.73
2017,2,24,12,45,1005.0,89.0,5.8,22.5,864.0,994.97,759.2
2017,2,24,13,0,1008.0,88.0,5.8,23.0,865.0,1028.88,781.07
2017,2,24,13,15,1006.5,88.0,5.7,23.0,856.0,1055.9,799.03
2017,2,24,13,30,1005.0,88.0,5.6,23.0,847.0,1078.88,814.26
2017,2,24,13,45,1002.5,86.5,5.6,23.0,829.5,1095.0,825.74
2017,2,24,14,0,1000.0,85.0,5.6,23.0,812.0,1106.83,834.52
2017,2,24,14,15,993.5,84.0,5.55,22.5,785.0,1110.9,839.52
2017,2,24,14,30,987.0,83.0,5.5,22.0,758.0,1110.62,841.82
2017,2,24,14,45,974.5,82.5,5.45,22.0,722.0,1100.57,836.02
2017,2,24,15,0,962.0,82.0,5.4,22.0,686.0,1086.37,827.63
2017,2,24,15,15,947.5,80.0,5.25,21.5,643.5,1064.29,814.78
2017,2,24,15,30,933.0,78.0,5.1,21.0,601.0,1038.43,799.41
2017,2,24,15,45,914.0,75.5,5.0,21.0,552.0,1003.98,776.91
2017,2,24,16,0,895.0,73.0,4.9,21.0,503.0,966.44,752.19
2017,2,24,16,15,867.0,69.5,4.5,20.0,449.0,926.47,726.02
2017,2,24,16,30,839.0,66.0,4.1,19.0,395.0,873.8,690.88
2017,2,24,16,45,799.0,61.5,3.75,18.5,338.0,807.6,644.07
2017,2,24,17,0,759.0,57.0,3.4,18.0,281.0,740.91,595.26
2017,2,24,17,15,694.0,51.0,3.2,17.0,223.5,652.27,529.08
2017,2,24,17,30,629.0,45.0,3.0,16.0,166.0,566.04,460.84
2017,2,24,17,45,512.5,36.0,2.9,15.0,113.0,442.97,359.04
2017,2,24,18,0,396.0,27.0,2.8,14.0,60.0,340.16,249.83
2017,2,24,18,15,198.0,13.5,3.0,13.5,30.0,133.2,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,199.0,14.0,3.85,4.5,32.0,11.95,0.0
2017,2,25,7,30,398.0,28.0,4.1,5.0,64.0,23.26,13.77
2017,2,25,7,45,512.5,37.5,4.4,5.5,117.5,30.74,22.07
2017,2,25,8,0,627.0,47.0,4.7,6.0,171.0,41.59,32.41
2017,2,25,8,15,691.0,53.0,4.65,6.5,229.0,46.24,36.88
2017,2,25,8,30,755.0,59.0,4.6,7.0,287.0,50.9,41.14
2017,2,25,8,45,795.5,63.0,4.6,7.5,343.5,64.95,42.65
2017,2,25,9,0,836.0,67.0,4.6,8.0,400.0,126.92,71.15
2017,2,25,9,15,863.5,70.5,4.5,8.5,453.5,191.51,119.55
2017,2,25,9,30,891.0,74.0,4.4,9.0,507.0,262.73,181.45
2017,2,25,9,45,909.5,76.5,4.3,10.0,555.5,329.06,241.86
2017,2,25,10,0,928.0,79.0,4.2,11.0,604.0,396.57,302.92
2017,2,25,10,15,942.0,81.0,4.05,11.0,646.0,462.7,362.53
2017,2,25,10,30,956.0,83.0,3.9,11.0,688.0,528.88,420.44
2017,2,25,10,45,964.5,85.0,3.8,11.5,723.0,591.93,473.25
2017,2,25,11,0,973.0,87.0,3.7,12.0,758.0,653.84,523.15
2017,2,25,11,15,980.0,88.0,3.55,12.5,784.5,712.42,568.52
2017,2,25,11,30,987.0,89.0,3.4,13.0,811.0,769.14,610.82
2017,2,25,11,45,987.5,91.5,3.3,13.5,828.0,820.48,646.65
2017,2,25,12,0,988.0,94.0,3.2,14.0,845.0,868.91,678.62
2017,2,25,12,15,990.0,94.5,3.05,14.0,854.0,913.45,708.25
2017,2,25,12,30,992.0,95.0,2.9,14.0,863.0,954.78,735.21
2017,2,25,12,45,991.0,95.0,2.75,14.5,862.5,989.54,755.88
2017,2,25,13,0,990.0,95.0,2.6,15.0,862.0,1020.54,773.71
2017,2,25,13,15,987.5,94.5,2.45,15.0,852.0,1045.72,788.84
2017,2,25,13,30,985.0,94.0,2.3,15.0,842.0,1066.84,801.2
2017,2,25,13,45,978.5,94.0,2.15,15.5,823.0,1080.46,807.06
2017,2,25,14,0,972.0,94.0,2.0,16.0,804.0,1089.82,810.16
2017,2,25,14,15,964.0,93.0,1.9,16.0,776.5,1092.24,811.13
2017,2,25,14,30,956.0,92.0,1.8,16.0,749.0,1090.41,809.57
2017,2,25,14,45,938.5,93.0,1.7,16.0,712.5,1077.16,800.82
2017,2,25,15,0,921.0,94.0,1.6,16.0,676.0,1059.95,789.8
2017,2,25,15,15,905.5,91.5,1.55,15.5,633.5,1036.73,777.33
2017,2,25,15,30,890.0,89.0,1.5,15.0,591.0,1021.42,770.18
2017,2,25,15,45,868.0,86.5,1.45,15.0,542.0,984.47,747.19
2017,2,25,16,0,846.0,84.0,1.4,15.0,493.0,944.51,722.27
2017,2,25,16,15,816.0,80.0,1.3,14.5,440.0,892.5,689.3
2017,2,25,16,30,786.0,76.0,1.2,14.0,387.0,838.55,654.34
2017,2,25,16,45,740.0,71.0,1.1,13.5,330.5,767.82,606.33
2017,2,25,17,0,694.0,66.0,1.0,13.0,274.0,703.92,561.5
2017,2,25,17,15,626.0,59.0,1.05,12.0,217.5,614.51,497.65
2017,2,25,17,30,558.0,52.0,1.1,11.0,161.0,528.3,431.76
2017,2,25,17,45,439.0,41.0,1.15,10.0,109.5,404.91,331.16
2017,2,25,18,0,320.0,30.0,1.2,9.0,58.0,292.04,220.11
2017,2,25,18,15,160.0,15.0,1.2,8.5,29.0,111.05,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,75.0,19.5,3.3,8.0,27.0,15.29,0.0
2017,2,26,7,30,150.0,39.0,3.5,9.0,54.0,30.05,19.46
2017,2,26,7,45,246.0,58.0,3.7,10.0,100.0,43.93,33.38
2017,2,26,8,0,342.0,77.0,3.9,11.0,146.0,57.64,46.14
2017,2,26,8,15,171.0,51.0,3.9,11.5,85.5,37.21,28.01
2017,2,26,8,30,0.0,25.0,3.9,12.0,25.0,20.6,13.01
2017,2,26,8,45,0.0,53.0,3.95,13.0,53.0,43.85,32.17
2017,2,26,9,0,0.0,81.0,4.0,14.0,81.0,66.93,51.57
2017,2,26,9,15,0.0,92.0,4.15,14.5,92.0,75.92,58.88
2017,2,26,9,30,0.0,103.0,4.3,15.0,103.0,84.99,66.15
2017,2,26,9,45,0.0,68.5,4.45,15.5,68.5,56.84,42.27
2017,2,26,10,0,0.0,34.0,4.6,16.0,34.0,28.15,18.04
2017,2,26,10,15,0.0,98.5,4.6,16.0,98.5,81.9,62.78
2017,2,26,10,30,0.0,163.0,4.6,16.0,163.0,135.21,106.41
2017,2,26,10,45,0.0,117.5,4.7,16.5,117.5,97.85,75.39
2017,2,26,11,0,0.0,72.0,4.8,17.0,72.0,59.91,43.99
2017,2,26,11,15,0.0,100.0,4.75,17.5,100.0,83.39,63.08
2017,2,26,11,30,0.0,128.0,4.7,18.0,128.0,107.08,82.12
2017,2,26,11,45,6.5,188.5,4.7,18.5,193.5,163.81,127.67
2017,2,26,12,0,13.0,249.0,4.7,19.0,259.0,222.64,174.11
2017,2,26,12,15,18.5,274.5,4.65,19.0,289.0,251.44,196.73
2017,2,26,12,30,24.0,300.0,4.6,19.0,319.0,281.29,220.12
2017,2,26,12,45,27.0,309.0,4.6,19.5,330.5,310.41,242.33
2017,2,26,13,0,30.0,318.0,4.6,20.0,342.0,325.99,253.97
2017,2,26,13,15,30.5,314.0,4.55,20.0,338.0,326.25,254.26
2017,2,26,13,30,31.0,310.0,4.5,20.0,334.0,326.38,254.52
2017,2,26,13,45,26.0,292.0,4.45,20.5,312.0,286.42,223.24
2017,2,26,14,0,21.0,274.0,4.4,21.0,290.0,265.86,207.0
2017,2,26,14,15,108.5,305.5,4.25,21.0,381.0,432.96,338.74
2017,2,26,14,30,196.0,337.0,4.1,21.0,472.0,563.49,438.79
2017,2,26,14,45,115.0,298.0,4.0,21.5,376.5,440.99,344.22
2017,2,26,15,0,34.0,259.0,3.9,22.0,281.0,295.45,230.55
2017,2,26,15,15,17.0,207.5,3.55,21.5,218.5,204.64,160.03
2017,2,26,15,30,0.0,156.0,3.2,21.0,156.0,137.14,106.19
2017,2,26,15,45,4.0,162.5,2.9,21.0,164.5,149.34,116.6
2017,2,26,16,0,8.0,169.0,2.6,21.0,173.0,162.71,127.83
2017,2,26,16,15,4.0,151.5,2.2,20.5,153.5,143.08,112.34
2017,2,26,16,30,0.0,134.0,1.8,20.0,134.0,123.65,96.87
2017,2,26,16,45,0.0,113.5,1.4,20.0,113.5,104.5,81.39
2017,2,26,17,0,0.0,93.0,1.0,20.0,93.0,85.16,65.54
2017,2,26,17,15,0.0,73.0,1.0,19.5,73.0,66.14,49.83
2017,2,26,17,30,0.0,53.0,1.0,19.0,53.0,46.72,33.46
2017,2,26,17,45,0.0,35.5,1.0,18.5,35.5,29.79,18.96
2017,2,26,18,0,0.0,18.0,1.0,18.0,18.0,14.84,5.71
2017,2,26,18,15,0.0,9.0,1.0,17.5,9.0,7.68,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,52.0,20.5,2.9,17.0,25.5,16.03,0.0
2017,2,27,7,30,104.0,41.0,3.0,17.0,51.0,31.36,20.12
2017,2,27,7,45,197.5,61.5,3.1,17.5,96.5,46.57,34.68
2017,2,27,8,0,291.0,82.0,3.2,18.0,142.0,60.88,47.71
2017,2,27,8,15,171.0,104.0,3.3,18.5,142.0,77.26,62.23
2017,2,27,8,30,51.0,126.0,3.4,19.0,142.0,93.4,76.19
2017,2,27,8,45,65.0,148.5,3.55,19.5,172.5,110.61,86.02
2017,2,27,9,0,79.0,171.0,3.7,20.0,203.0,135.59,103.74
2017,2,27,9,15,68.5,190.0,3.85,20.5,220.5,156.64,120.3
2017,2,27,9,30,58.0,209.0,4.0,21.0,238.0,176.46,136.34
2017,2,27,9,45,58.0,231.0,4.15,21.5,262.5,200.32,155.16
2017,2,27,10,0,58.0,253.0,4.3,22.0,287.0,224.57,174.14
2017,2,27,10,15,30.0,214.0,4.3,22.0,232.0,189.32,146.71
2017,2,27,10,30,2.0,175.0,4.3,22.0,177.0,145.99,112.35
2017,2,27,10,45,3.5,183.5,4.35,22.5,186.5,154.55,118.77
2017,2,27,11,0,5.0,192.0,4.4,23.0,196.0,163.33,125.28
2017,2,27,11,15,2.5,139.0,4.35,23.0,141.0,117.78,89.05
2017,2,27,11,30,0.0,86.0,4.3,23.0,86.0,71.68,52.18
2017,2,27,11,45,0.0,102.0,4.3,23.5,102.0,85.18,62.81
2017,2,27,12,0,0.0,118.0,4.3,24.0,118.0,98.82,73.44
2017,2,27,12,15,0.0,132.0,4.25,24.0,132.0,110.91,82.94
2017,2,27,12,30,0.0,146.0,4.2,24.0,146.0,123.15,92.55
2017,2,27,12,45,0.0,130.5,4.2,24.0,130.5,109.87,82.06
2017,2,27,13,0,0.0,115.0,4.2,24.0,115.0,96.55,71.55
2017,2,27,13,15,170.0,236.5,4.1,24.0,367.0,413.09,321.6
2017,2,27,13,30,340.0,358.0,4.0,24.0,619.0,715.39,543.7
2017,2,27,13,45,338.5,349.0,3.95,24.5,604.0,716.3,542.08
2017,2,27,14,0,337.0,340.0,3.9,25.0,589.0,715.32,540.95
2017,2,27,14,15,194.0,323.0,3.8,25.0,465.5,538.66,411.53
2017,2,27,14,30,51.0,306.0,3.7,25.0,342.0,357.89,274.16
2017,2,27,14,45,135.0,304.0,3.65,25.0,392.0,467.86,360.43
2017,2,27,15,0,219.0,302.0,3.6,25.0,442.0,555.66,427.96
2017,2,27,15,15,461.0,221.5,3.5,25.0,492.0,751.12,575.93
2017,2,27,15,30,703.0,141.0,3.4,25.0,542.0,905.67,686.26
2017,2,27,15,45,444.5,179.5,3.3,25.0,426.0,678.85,524.94
2017,2,27,16,0,186.0,218.0,3.2,25.0,310.0,431.08,337.93
2017,2,27,16,15,173.0,197.5,2.8,24.5,275.5,394.42,311.94
2017,2,27,16,30,160.0,177.0,2.4,24.0,241.0,357.73,284.56
2017,2,27,16,45,148.0,152.5,2.0,23.5,205.5,316.35,253.06
2017,2,27,17,0,136.0,128.0,1.6,23.0,170.0,274.86,220.72
2017,2,27,17,15,114.5,104.0,1.55,22.5,134.5,226.51,182.08
2017,2,27,17,30,93.0,80.0,1.5,22.0,99.0,178.89,142.77
2017,2,27,17,45,59.5,56.5,1.45,21.5,67.0,124.06,96.21
2017,2,27,18,0,26.0,33.0,1.4,21.0,35.0,58.06,39.15
2017,2,27,18,15,13.0,16.5,1.45,20.5,17.5,22.05,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,7.5,3.75,19.5,7.5,6.16,0.0
2017,2,28,7,30,0.0,15.0,3.8,20.0,15.0,12.34,4.49
2017,2,28,7,45,0.0,28.5,3.9,20.5,28.5,23.52,14.57
2017,2,28,8,0,0.0,42.0,4.0,21.0,42.0,34.73,24.56
2017,2,28,8,15,0.0,56.5,4.4,21.5,56.5,46.72,35.09
2017,2,28,8,30,0.0,71.0,4.8,22.0,71.0,58.29,45.06
2017,2,28,8,45,0.0,62.5,5.2,22.5,62.5,51.77,37.4
2017,2,28,9,0,0.0,54.0,5.6,23.0,54.0,44.7,31.37
2017,2,28,9,15,0.0,97.0,5.75,23.0,97.0,79.89,60.12
2017,2,28,9,30,0.0,140.0,5.9,23.0,140.0,113.99,87.59
2017,2,28,9,45,0.0,133.5,6.1,23.5,133.5,109.7,83.66
2017,2,28,10,0,0.0,127.0,6.3,24.0,127.0,104.97,79.45
2017,2,28,10,15,60.0,217.0,6.35,24.0,256.0,203.92,157.33
2017,2,28,10,30,120.0,307.0,6.4,24.0,385.0,314.84,243.7
2017,2,28,10,45,89.0,311.0,6.45,24.5,370.5,309.4,239.09
2017,2,28,11,0,58.0,315.0,6.5,25.0,356.0,303.47,233.85
2017,2,28,11,15,69.5,334.0,6.45,25.0,385.0,334.14,257.44
2017,2,28,11,30,81.0,353.0,6.4,25.0,414.0,366.41,282.11
2017,2,28,11,45,53.0,327.0,6.4,25.5,367.0,329.61,252.96
2017,2,28,12,0,25.0,301.0,6.4,26.0,320.0,277.97,212.39
2017,2,28,12,15,19.0,277.0,6.3,26.0,292.0,253.85,193.74
2017,2,28,12,30,13.0,253.0,6.2,26.0,264.0,228.85,174.33
2017,2,28,12,45,11.5,243.0,6.1,26.5,253.0,219.79,166.99
2017,2,28,13,0,10.0,233.0,6.0,27.0,242.0,210.46,159.47
2017,2,28,13,15,17.0,266.5,5.8,27.0,280.5,249.22,189.47
2017,2,28,13,30,24.0,300.0,5.6,27.0,319.0,289.61,220.45
2017,2,28,13,45,15.0,247.0,5.45,27.0,259.0,231.8,176.15
2017,2,28,14,0,6.0,194.0,5.3,27.0,199.0,174.06,131.54
2017,2,28,14,15,9.0,213.0,5.05,26.5,220.0,195.8,148.98
2017,2,28,14,30,12.0,232.0,4.8,26.0,241.0,218.49,167.1
2017,2,28,14,45,62.0,268.0,4.55,26.0,308.5,329.5,254.42
2017,2,28,15,0,112.0,304.0,4.3,26.0,376.0,426.96,329.49
2017,2,28,15,15,152.5,284.5,4.0,26.0,376.0,470.95,363.8
2017,2,28,15,30,193.0,265.0,3.7,26.0,376.0,491.32,380.78
2017,2,28,15,45,166.5,243.0,3.4,26.0,333.0,440.75,342.97
2017,2,28,16,0,140.0,221.0,3.1,26.0,290.0,390.21,305.02
2017,2,28,16,15,127.0,200.5,2.8,25.5,258.5,354.73,279.03
2017,2,28,16,30,114.0,180.0,2.5,25.0,227.0,319.42,252.66
2017,2,28,16,45,109.0,155.0,2.25,24.5,194.5,285.03,226.85
2017,2,28,17,0,104.0,130.0,2.0,24.0,162.0,250.17,199.99
2017,2,28,17,15,86.5,105.5,1.85,23.0,128.5,205.59,164.56
2017,2,28,17,30,69.0,81.0,1.7,22.0,95.0,161.45,128.31
2017,2,28,17,45,45.5,57.0,1.6,21.5,65.5,101.51,77.99
2017,2,28,18,0,22.0,33.0,1.5,21.0,36.0,54.34,36.65
2017,2,28,18,15,11.0,16.5,1.45,20.5,18.0,24.54,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,190.5,16.5,5.55,14.5,37.0,13.44,0.0
2017,3,1,7,30,381.0,33.0,5.9,15.0,74.0,27.24,17.28
2017,3,1,7,45,490.5,42.0,6.25,15.5,127.0,34.09,24.2
2017,3,1,8,0,600.0,51.0,6.6,16.0,180.0,40.96,30.62
2017,3,1,8,15,660.5,57.0,6.7,16.0,236.5,49.1,38.03
2017,3,1,8,30,721.0,63.0,6.8,16.0,293.0,53.57,42.01
2017,3,1,8,45,440.5,120.5,6.9,16.5,269.0,93.09,68.13
2017,3,1,9,0,160.0,178.0,7.0,17.0,245.0,145.33,110.08
2017,3,1,9,15,510.0,128.0,6.95,17.0,378.0,177.12,119.63
2017,3,1,9,30,860.0,78.0,6.9,17.0,511.0,256.94,173.34
2017,3,1,9,45,881.0,80.0,6.85,17.5,559.0,325.54,234.67
2017,3,1,10,0,902.0,82.0,6.8,18.0,607.0,391.91,294.35
2017,3,1,10,15,916.0,84.0,6.7,18.0,649.0,456.64,352.4
2017,3,1,10,30,930.0,86.0,6.6,18.0,691.0,521.44,409.01
2017,3,1,10,45,941.5,86.5,6.55,18.5,726.0,583.35,461.01
2017,3,1,11,0,953.0,87.0,6.5,19.0,761.0,644.43,510.66
2017,3,1,11,15,960.5,88.5,6.4,19.0,788.0,702.81,557.59
2017,3,1,11,30,968.0,90.0,6.3,19.0,815.0,759.43,601.93
2017,3,1,11,45,959.0,98.5,6.25,19.5,830.0,808.74,637.41
2017,3,1,12,0,950.0,107.0,6.2,20.0,845.0,854.45,668.74
2017,3,1,12,15,952.5,107.0,6.15,20.0,854.0,897.55,699.19
2017,3,1,12,30,955.0,107.0,6.1,20.0,863.0,937.58,727.26
2017,3,1,12,45,957.5,106.0,6.05,20.0,863.5,973.34,752.18
2017,3,1,13,0,960.0,105.0,6.0,20.0,864.0,1005.64,774.62
2017,3,1,13,15,958.5,104.5,5.9,20.0,855.0,1031.08,791.9
2017,3,1,13,30,957.0,104.0,5.8,20.0,846.0,1052.6,806.52
2017,3,1,13,45,955.5,101.5,5.75,20.0,828.5,1067.92,817.3
2017,3,1,14,0,954.0,99.0,5.7,20.0,811.0,1079.1,825.4
2017,3,1,14,15,947.5,98.0,5.7,20.0,784.5,1082.79,828.92
2017,3,1,14,30,941.0,97.0,5.7,20.0,758.0,1082.28,829.8
2017,3,1,14,45,928.5,96.5,5.7,20.0,723.0,1072.14,824.21
2017,3,1,15,0,916.0,96.0,5.7,20.0,688.0,1058.02,816.09
2017,3,1,15,15,902.0,93.5,5.65,19.5,646.0,1036.13,803.89
2017,3,1,15,30,888.0,91.0,5.6,19.0,604.0,1022.21,797.44
2017,3,1,15,45,873.5,86.5,5.55,19.0,556.5,989.84,776.32
2017,3,1,16,0,859.0,82.0,5.5,19.0,509.0,954.18,752.84
2017,3,1,16,15,832.0,78.0,5.25,18.5,456.0,904.44,719.02
2017,3,1,16,30,805.0,74.0,5.0,18.0,403.0,852.61,683.15
2017,3,1,16,45,769.5,68.5,4.75,17.5,347.0,789.74,638.15
2017,3,1,17,0,734.0,63.0,4.5,17.0,291.0,726.15,591.18
2017,3,1,17,15,672.5,56.5,4.05,16.0,233.5,640.25,525.32
2017,3,1,17,30,611.0,50.0,3.6,15.0,176.0,564.17,464.28
2017,3,1,17,45,507.0,40.0,3.2,14.0,123.0,450.42,369.43
2017,3,1,18,0,403.0,30.0,2.8,13.0,70.0,345.76,269.99
2017,3,1,18,15,201.5,15.0,2.75,12.5,35.0,165.5,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,92.5,19.5,2.85,6.5,30.0,15.11,0.0
2017,3,2,7,30,185.0,39.0,2.9,7.0,60.0,29.87,20.43
2017,3,2,7,45,227.5,59.5,2.95,7.5,99.5,44.75,34.74
2017,3,2,8,0,270.0,80.0,3.0,8.0,139.0,59.07,48.16
2017,3,2,8,15,306.5,96.5,3.15,8.5,181.5,69.99,58.2
2017,3,2,8,30,343.0,113.0,3.3,9.0,224.0,80.48,67.57
2017,3,2,8,45,578.5,94.5,3.45,10.0,321.0,79.65,56.47
2017,3,2,9,0,814.0,76.0,3.6,11.0,418.0,133.38,76.16
2017,3,2,9,15,841.0,79.5,3.8,11.5,471.0,196.82,123.31
2017,3,2,9,30,868.0,83.0,4.0,12.0,524.0,263.28,180.49
2017,3,2,9,45,888.0,85.5,4.2,13.0,572.5,329.6,240.08
2017,3,2,10,0,908.0,88.0,4.4,14.0,621.0,399.58,302.44
2017,3,2,10,15,921.5,90.0,4.3,14.0,663.0,464.62,360.46
2017,3,2,10,30,935.0,92.0,4.2,14.0,705.0,529.64,416.74
2017,3,2,10,45,945.5,93.5,4.15,14.5,739.5,592.35,468.66
2017,3,2,11,0,956.0,95.0,4.1,15.0,774.0,654.14,518.08
2017,3,2,11,15,962.5,96.5,4.05,15.0,800.5,712.18,564.04
2017,3,2,11,30,969.0,98.0,4.0,15.0,827.0,768.34,607.31
2017,3,2,11,45,970.0,100.5,3.95,15.5,844.5,819.3,643.37
2017,3,2,12,0,971.0,103.0,3.9,16.0,862.0,867.44,675.6
2017,3,2,12,15,973.0,103.0,3.85,16.0,870.5,910.91,705.42
2017,3,2,12,30,975.0,103.0,3.8,16.0,879.0,951.19,732.79
2017,3,2,12,45,974.5,103.5,3.75,16.5,878.5,986.4,755.08
2017,3,2,13,0,974.0,104.0,3.7,17.0,878.0,1017.95,774.73
2017,3,2,13,15,971.5,103.5,3.65,16.5,868.5,1042.75,792.72
2017,3,2,13,30,969.0,103.0,3.6,16.0,859.0,1063.54,808.15
2017,3,2,13,45,964.0,102.5,3.6,16.0,840.0,1077.77,818.22
2017,3,2,14,0,959.0,102.0,3.6,16.0,821.0,1087.8,825.69
2017,3,2,14,15,951.5,101.0,3.6,16.0,793.5,1090.53,828.47
2017,3,2,14,30,944.0,100.0,3.6,16.0,766.0,1089.03,828.68
2017,3,2,14,45,928.5,100.0,3.6,16.0,729.5,1076.41,821.6
2017,3,2,15,0,913.0,100.0,3.6,16.0,693.0,1059.83,812.09
2017,3,2,15,15,898.0,97.5,3.55,16.0,650.5,1049.0,806.28
2017,3,2,15,30,883.0,95.0,3.5,16.0,608.0,1022.21,789.6
2017,3,2,15,45,863.0,92.0,3.5,16.0,559.5,986.39,767.15
2017,3,2,16,0,843.0,89.0,3.5,16.0,511.0,947.49,742.41
2017,3,2,16,15,814.5,85.0,3.15,15.5,457.5,896.62,707.76
2017,3,2,16,30,786.0,81.0,2.8,15.0,404.0,843.73,671.08
2017,3,2,16,45,747.0,75.0,2.45,14.5,347.5,777.61,623.77
2017,3,2,17,0,708.0,69.0,2.1,14.0,291.0,717.76,579.69
2017,3,2,17,15,644.5,62.0,1.9,13.0,234.0,631.16,515.31
2017,3,2,17,30,581.0,55.0,1.7,12.0,177.0,547.37,449.66
2017,3,2,17,45,473.5,44.0,1.55,11.0,123.5,431.0,354.26
2017,3,2,18,0,366.0,33.0,1.4,10.0,70.0,323.79,255.27
2017,3,2,18,15,183.0,16.5,1.4,9.5,35.0,156.81,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,221.0,17.0,1.95,6.5,42.5,13.79,1.06
2017,3,3,7,30,442.0,34.0,2.1,7.0,85.0,28.1,19.04
2017,3,3,7,45,534.5,44.0,2.25,8.0,139.5,35.8,26.69
2017,3,3,8,0,627.0,54.0,2.4,9.0,194.0,43.38,33.83
2017,3,3,8,15,685.0,60.5,2.6,10.0,252.0,47.84,37.88
2017,3,3,8,30,743.0,67.0,2.8,11.0,310.0,56.89,45.88
2017,3,3,8,45,775.0,73.0,3.0,12.0,366.0,73.58,48.27
2017,3,3,9,0,807.0,79.0,3.2,13.0,422.0,135.47,77.48
2017,3,3,9,15,833.0,83.0,3.5,13.5,474.5,198.78,124.26
2017,3,3,9,30,859.0,87.0,3.8,14.0,527.0,265.0,180.81
2017,3,3,9,45,871.5,92.0,4.15,15.0,573.5,330.83,239.68
2017,3,3,10,0,884.0,97.0,4.5,16.0,620.0,397.3,298.95
2017,3,3,10,15,897.0,99.5,4.5,16.5,661.5,462.14,355.75
2017,3,3,10,30,910.0,102.0,4.5,17.0,703.0,527.08,410.84
2017,3,3,10,45,723.0,176.5,4.55,17.5,669.0,549.32,431.12
2017,3,3,11,0,536.0,251.0,4.6,18.0,635.0,546.22,429.38
2017,3,3,11,15,401.0,308.0,4.6,18.0,601.5,536.84,422.15
2017,3,3,11,30,266.0,365.0,4.6,18.0,568.0,521.16,408.67
2017,3,3,11,45,390.0,331.0,4.65,18.5,634.5,601.03,470.89
2017,3,3,12,0,514.0,297.0,4.7,19.0,701.0,701.2,546.56
2017,3,3,12,15,366.0,348.5,4.65,19.0,638.0,643.85,501.1
2017,3,3,12,30,218.0,400.0,4.6,19.0,575.0,572.74,445.08
2017,3,3,12,45,561.5,267.5,4.6,19.0,716.5,792.88,615.8
2017,3,3,13,0,905.0,135.0,4.6,19.0,858.0,986.2,754.64
2017,3,3,13,15,901.0,134.5,4.55,19.0,847.5,1020.58,776.73
2017,3,3,13,30,897.0,134.0,4.5,19.0,837.0,1039.42,789.32
2017,3,3,13,45,886.5,135.0,4.5,19.0,816.5,1049.48,796.65
2017,3,3,14,0,876.0,136.0,4.5,19.0,796.0,1055.35,801.38
2017,3,3,14,15,566.0,237.0,4.4,19.0,658.0,862.58,666.1
2017,3,3,14,30,256.0,338.0,4.3,19.0,520.0,645.02,501.76
2017,3,3,14,45,138.5,292.0,4.25,19.0,390.0,455.41,359.09
2017,3,3,15,0,21.0,246.0,4.2,19.0,260.0,244.88,192.84
2017,3,3,15,15,53.0,254.5,4.1,18.5,286.5,311.04,247.66
2017,3,3,15,30,85.0,263.0,4.0,18.0,313.0,357.94,286.58
2017,3,3,15,45,70.0,237.5,3.9,18.0,276.5,316.42,254.05
2017,3,3,16,0,55.0,212.0,3.8,18.0,240.0,274.87,221.37
2017,3,3,16,15,48.0,188.5,3.45,17.5,211.0,243.56,197.06
2017,3,3,16,30,41.0,165.0,3.1,17.0,182.0,212.23,172.32
2017,3,3,16,45,292.0,131.5,2.8,16.5,226.0,428.49,355.13
2017,3,3,17,0,543.0,98.0,2.5,16.0,270.0,612.87,501.5
2017,3,3,17,15,475.5,86.5,2.3,15.0,215.5,520.53,429.3
2017,3,3,17,30,408.0,75.0,2.1,14.0,161.0,437.31,362.06
2017,3,3,17,45,310.0,58.0,1.95,13.5,112.0,330.07,271.25
2017,3,3,18,0,212.0,41.0,1.8,13.0,63.0,232.31,182.43
2017,3,3,18,15,106.0,20.5,1.85,12.5,31.5,114.26,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
