Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.41,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.82,0.0
2017,3,4,7,45,0.0,2.5,2.55,10.5,2.5,2.05,0.0
2017,3,4,8,0,0.0,4.0,2.7,11.0,4.0,3.28,0.0
2017,3,4,8,15,0.0,5.5,2.75,11.0,5.5,4.52,0.0
2017,3,4,8,30,0.0,7.0,2.8,11.0,7.0,5.76,0.0
2017,3,4,8,45,0.0,13.0,2.85,11.5,13.0,10.71,3.65
2017,3,4,9,0,0.0,19.0,2.9,12.0,19.0,15.67,7.9
2017,3,4,9,15,0.0,55.5,3.0,12.0,55.5,45.97,33.85
2017,3,4,9,30,0.0,92.0,3.1,12.0,92.0,76.31,59.47
2017,3,4,9,45,0.0,84.0,3.25,12.5,84.0,69.81,53.66
2017,3,4,10,0,0.0,76.0,3.4,13.0,76.0,63.15,47.8
2017,3,4,10,15,0.0,114.5,3.5,13.0,114.5,95.07,74.34
2017,3,4,10,30,0.0,153.0,3.6,13.0,153.0,126.93,100.5
2017,3,4,10,45,0.5,159.5,3.75,13.0,160.0,132.96,105.24
2017,3,4,11,0,1.0,166.0,3.9,13.0,167.0,139.09,110.09
2017,3,4,11,15,0.5,133.5,4.0,13.0,134.0,111.85,87.55
2017,3,4,11,30,0.0,101.0,4.1,13.0,101.0,84.31,64.74
2017,3,4,11,45,0.0,80.5,4.25,13.5,80.5,67.13,50.36
2017,3,4,12,0,0.0,60.0,4.4,14.0,60.0,49.99,36.03
2017,3,4,12,15,0.0,81.0,4.4,14.0,81.0,67.59,50.58
2017,3,4,12,30,0.0,102.0,4.4,14.0,102.0,85.35,65.2
2017,3,4,12,45,0.0,113.5,4.45,14.0,113.5,95.22,73.3
2017,3,4,13,0,0.0,125.0,4.5,14.0,125.0,105.2,81.5
2017,3,4,13,15,0.0,127.5,4.45,14.0,127.5,107.46,83.36
2017,3,4,13,30,0.0,130.0,4.4,14.0,130.0,109.72,85.27
2017,3,4,13,45,0.0,134.0,4.4,14.0,134.0,113.34,88.3
2017,3,4,14,0,0.0,138.0,4.4,14.0,138.0,117.0,91.4
2017,3,4,14,15,0.0,107.5,4.3,14.0,107.5,90.15,69.42
2017,3,4,14,30,0.0,77.0,4.2,14.0,77.0,64.11,47.96
2017,3,4,14,45,0.0,92.0,4.15,14.0,92.0,76.64,58.49
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,89.79,69.54
2017,3,4,15,15,0.0,134.0,3.95,14.0,134.0,114.63,90.3
2017,3,4,15,30,0.0,161.0,3.8,14.0,161.0,141.28,112.55
2017,3,4,15,45,0.0,90.5,3.7,14.0,90.5,75.32,57.96
2017,3,4,16,0,0.0,20.0,3.6,14.0,20.0,16.52,8.43
2017,3,4,16,15,0.0,13.5,3.55,13.5,13.5,11.14,3.89
2017,3,4,16,30,0.0,7.0,3.5,13.0,7.0,5.77,0.0
2017,3,4,16,45,0.0,6.0,3.45,13.0,6.0,4.94,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,4.11,0.0
2017,3,4,17,15,0.0,4.0,3.35,13.0,4.0,3.28,0.0
2017,3,4,17,30,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2017,3,4,17,45,0.0,2.0,3.25,13.0,2.0,1.64,0.0
2017,3,4,18,0,0.0,1.0,3.2,13.0,1.0,0.82,0.0
2017,3,4,18,15,0.0,0.5,3.25,13.0,0.5,0.41,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,150.0,21.0,2.4,13.5,40.0,16.33,4.87
2017,3,5,7,30,300.0,42.0,2.5,14.0,80.0,32.44,22.37
2017,3,5,7,45,405.0,52.5,2.6,14.5,131.0,42.09,31.57
2017,3,5,8,0,510.0,63.0,2.7,15.0,182.0,49.7,38.63
2017,3,5,8,15,569.5,71.0,2.7,15.5,236.5,54.87,43.27
2017,3,5,8,30,629.0,79.0,2.7,16.0,291.0,59.94,47.64
2017,3,5,8,45,659.5,87.5,2.7,16.5,343.0,76.89,51.07
2017,3,5,9,0,690.0,96.0,2.7,17.0,395.0,133.66,79.1
2017,3,5,9,15,345.0,112.0,2.7,17.0,261.5,139.66,95.48
2017,3,5,9,30,0.0,128.0,2.7,17.0,128.0,104.8,81.73
2017,3,5,9,45,1.5,154.0,2.75,17.5,155.5,126.36,98.94
2017,3,5,10,0,3.0,180.0,2.8,18.0,183.0,148.43,116.3
2017,3,5,10,15,13.5,218.5,2.9,18.5,228.0,184.77,144.78
2017,3,5,10,30,24.0,257.0,3.0,19.0,273.0,223.03,174.49
2017,3,5,10,45,13.5,217.0,3.1,19.5,226.0,187.42,145.82
2017,3,5,11,0,3.0,177.0,3.2,20.0,179.0,149.45,115.25
2017,3,5,11,15,2.5,170.5,3.3,20.0,173.0,144.26,111.04
2017,3,5,11,30,2.0,164.0,3.4,20.0,167.0,138.9,106.66
2017,3,5,11,45,49.5,276.5,3.55,20.5,316.5,279.9,218.02
2017,3,5,12,0,97.0,389.0,3.7,21.0,466.0,426.34,329.36
2017,3,5,12,15,55.0,322.0,3.75,21.0,366.0,336.16,260.02
2017,3,5,12,30,13.0,255.0,3.8,21.0,266.0,230.18,177.6
2017,3,5,12,45,50.0,323.5,3.85,21.5,364.0,343.16,265.45
2017,3,5,13,0,87.0,392.0,3.9,22.0,462.0,451.28,346.79
2017,3,5,13,15,68.5,373.0,3.9,22.0,428.0,420.61,323.22
2017,3,5,13,30,50.0,354.0,3.9,22.0,394.0,388.24,298.73
2017,3,5,13,45,144.0,364.0,3.95,22.5,474.5,517.37,397.85
2017,3,5,14,0,238.0,374.0,4.0,23.0,555.0,629.97,481.83
2017,3,5,14,15,149.5,349.5,3.95,23.0,462.0,520.54,399.71
2017,3,5,14,30,61.0,325.0,3.9,23.0,369.0,386.55,298.07
2017,3,5,14,45,402.5,238.5,3.85,23.0,506.0,707.97,547.1
2017,3,5,15,0,744.0,152.0,3.8,23.0,643.0,968.95,733.37
2017,3,5,15,15,446.0,213.5,3.7,22.5,503.0,725.36,560.38
2017,3,5,15,30,148.0,275.0,3.6,22.0,363.0,455.65,356.53
2017,3,5,15,45,400.0,205.5,3.5,22.0,415.5,663.41,520.91
2017,3,5,16,0,652.0,136.0,3.4,22.0,468.0,826.74,642.45
2017,3,5,16,15,326.0,130.0,3.05,21.5,296.0,490.21,392.15
2017,3,5,16,30,0.0,124.0,2.7,21.0,124.0,110.84,85.56
2017,3,5,16,45,243.5,114.5,2.4,21.0,193.0,361.97,296.12
2017,3,5,17,0,487.0,105.0,2.1,21.0,262.0,569.06,457.9
2017,3,5,17,15,420.5,92.5,1.95,20.0,209.5,483.28,391.16
2017,3,5,17,30,354.0,80.0,1.8,19.0,157.0,401.85,326.54
2017,3,5,17,45,255.5,62.5,1.7,18.5,109.5,296.28,239.0
2017,3,5,18,0,157.0,45.0,1.6,18.0,62.0,187.66,145.35
2017,3,5,18,15,78.5,22.5,1.7,18.0,31.0,91.31,17.61
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,18.5,41.5,17.47,6.31
2017,3,6,7,30,301.0,45.0,4.8,19.0,83.0,34.67,23.82
2017,3,6,7,45,409.0,54.5,5.05,19.5,135.0,43.68,32.28
2017,3,6,8,0,517.0,64.0,5.3,20.0,187.0,50.42,38.45
2017,3,6,8,15,258.5,86.5,5.7,20.5,148.0,65.0,51.19
2017,3,6,8,30,0.0,109.0,6.1,21.0,109.0,86.0,69.23
2017,3,6,8,45,0.0,87.0,6.5,21.5,87.0,71.26,53.63
2017,3,6,9,0,0.0,65.0,6.9,22.0,65.0,53.87,39.01
2017,3,6,9,15,140.0,145.5,7.05,22.5,219.5,136.09,99.79
2017,3,6,9,30,280.0,226.0,7.2,23.0,374.0,236.4,174.91
2017,3,6,9,45,234.0,254.5,7.35,23.5,385.5,267.94,202.65
2017,3,6,10,0,188.0,283.0,7.5,24.0,397.0,293.16,224.55
2017,3,6,10,15,193.5,303.0,7.5,24.0,427.0,328.07,252.77
2017,3,6,10,30,199.0,323.0,7.5,24.0,457.0,363.82,281.3
2017,3,6,10,45,101.5,252.5,7.5,24.5,321.0,271.17,209.74
2017,3,6,11,0,4.0,182.0,7.5,25.0,185.0,154.19,117.15
2017,3,6,11,15,12.5,235.5,7.45,25.0,245.5,205.53,157.42
2017,3,6,11,30,21.0,289.0,7.4,25.0,306.0,258.86,198.76
2017,3,6,11,45,113.0,345.5,7.35,25.5,436.0,399.4,307.72
2017,3,6,12,0,205.0,402.0,7.3,26.0,566.0,534.06,409.57
2017,3,6,12,15,288.5,388.0,7.2,26.0,620.5,617.01,472.57
2017,3,6,12,30,372.0,374.0,7.1,26.0,675.0,693.35,530.3
2017,3,6,12,45,393.0,364.0,7.05,26.5,682.5,721.56,550.34
2017,3,6,13,0,414.0,354.0,7.0,27.0,690.0,749.04,569.87
2017,3,6,13,15,355.5,369.0,6.85,27.0,655.0,725.76,551.49
2017,3,6,13,30,297.0,384.0,6.7,27.0,620.0,698.63,530.38
2017,3,6,13,45,280.5,378.0,6.6,27.0,597.0,687.5,522.39
2017,3,6,14,0,264.0,372.0,6.5,27.0,574.0,674.32,512.9
2017,3,6,14,15,394.5,316.0,6.35,27.0,606.0,752.92,574.36
2017,3,6,14,30,525.0,260.0,6.2,27.0,638.0,852.12,648.73
2017,3,6,14,45,547.0,238.0,6.1,27.0,615.5,854.52,651.7
2017,3,6,15,0,569.0,216.0,6.0,27.0,593.0,853.49,652.83
2017,3,6,15,15,676.0,163.5,5.85,26.5,584.5,909.66,695.37
2017,3,6,15,30,783.0,111.0,5.7,26.0,576.0,941.18,719.65
2017,3,6,15,45,754.0,109.5,5.55,26.0,528.0,906.13,695.91
2017,3,6,16,0,725.0,108.0,5.4,26.0,480.0,862.79,666.57
2017,3,6,16,15,694.0,103.0,5.05,25.5,429.5,811.22,631.29
2017,3,6,16,30,663.0,98.0,4.7,25.0,379.0,758.28,594.52
2017,3,6,16,45,606.5,94.0,4.4,24.5,324.0,683.26,540.95
2017,3,6,17,0,550.0,90.0,4.1,24.0,269.0,609.14,486.98
2017,3,6,17,15,483.5,80.5,3.85,23.5,216.0,522.4,421.32
2017,3,6,17,30,417.0,71.0,3.6,23.0,163.0,436.31,352.85
2017,3,6,17,45,298.0,57.5,3.35,22.5,113.5,318.45,255.42
2017,3,6,18,0,179.0,44.0,3.1,22.0,64.0,212.47,163.63
2017,3,6,18,15,89.5,22.0,3.25,21.5,32.0,96.74,27.7
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,2.0,4.0,1.9,17.5,4.0,0.0,0.0
2017,3,7,7,0,4.0,8.0,2.1,18.0,8.0,6.83,0.0
2017,3,7,7,15,81.0,32.5,2.25,18.5,43.0,25.06,12.53
2017,3,7,7,30,158.0,57.0,2.4,19.0,78.0,43.01,31.02
2017,3,7,7,45,246.5,76.0,2.6,19.5,127.0,57.02,43.87
2017,3,7,8,0,335.0,95.0,2.8,20.0,176.0,69.82,55.31
2017,3,7,8,15,349.5,115.0,3.1,20.0,218.5,82.72,66.65
2017,3,7,8,30,364.0,135.0,3.4,20.0,261.0,97.34,79.23
2017,3,7,8,45,428.0,138.0,3.7,20.5,310.0,105.22,76.1
2017,3,7,9,0,492.0,141.0,4.0,21.0,359.0,147.13,96.35
2017,3,7,9,15,415.0,179.0,4.2,21.0,378.0,199.61,139.33
2017,3,7,9,30,338.0,217.0,4.4,21.0,397.0,243.13,178.5
2017,3,7,9,45,169.0,114.5,4.65,21.0,204.5,142.65,105.86
2017,3,7,10,0,0.0,12.0,4.9,21.0,12.0,9.93,2.52
2017,3,7,10,15,0.0,16.5,5.0,21.0,16.5,13.66,5.59
2017,3,7,10,30,0.0,21.0,5.1,21.0,21.0,17.41,8.63
2017,3,7,10,45,5.0,124.5,5.2,21.0,128.5,106.32,80.82
2017,3,7,11,0,10.0,228.0,5.3,21.0,236.0,196.12,152.22
2017,3,7,11,15,5.0,162.5,5.25,21.0,166.5,139.1,106.67
2017,3,7,11,30,0.0,97.0,5.2,21.0,97.0,80.97,59.97
2017,3,7,11,45,166.5,237.5,5.2,21.5,371.0,349.09,274.63
2017,3,7,12,0,333.0,378.0,5.2,22.0,645.0,623.1,481.43
2017,3,7,12,15,332.5,382.5,5.15,22.0,651.5,647.74,498.49
2017,3,7,12,30,332.0,387.0,5.1,22.0,658.0,671.22,515.56
2017,3,7,12,45,220.0,396.0,5.05,22.0,575.5,582.38,448.15
2017,3,7,13,0,108.0,405.0,5.0,22.0,493.0,483.13,371.9
2017,3,7,13,15,116.0,402.0,4.95,22.0,495.5,495.12,381.61
2017,3,7,13,30,124.0,399.0,4.9,22.0,498.0,526.34,405.08
2017,3,7,13,45,212.0,382.0,4.9,22.0,547.0,603.22,465.09
2017,3,7,14,0,300.0,365.0,4.9,22.0,596.0,702.39,539.95
2017,3,7,14,15,265.0,358.0,4.85,21.5,557.0,667.7,515.04
2017,3,7,14,30,230.0,351.0,4.8,21.0,518.0,609.23,473.36
2017,3,7,14,45,393.5,285.5,4.8,21.0,554.5,728.56,567.31
2017,3,7,15,0,557.0,220.0,4.8,21.0,591.0,845.49,656.73
2017,3,7,15,15,424.0,242.0,4.7,20.5,514.5,734.29,574.55
2017,3,7,15,30,291.0,264.0,4.6,20.0,438.0,605.23,478.26
2017,3,7,15,45,209.0,248.0,4.55,20.0,368.0,484.05,386.35
2017,3,7,16,0,127.0,232.0,4.5,20.0,298.0,387.06,310.16
2017,3,7,16,15,115.5,210.5,4.2,19.5,266.0,352.11,283.93
2017,3,7,16,30,104.0,189.0,3.9,19.0,234.0,298.92,242.82
2017,3,7,16,45,300.0,148.0,3.65,19.0,251.5,455.13,373.08
2017,3,7,17,0,496.0,107.0,3.4,19.0,269.0,577.82,471.66
2017,3,7,17,15,431.0,94.0,3.1,18.0,216.0,492.22,404.49
2017,3,7,17,30,366.0,81.0,2.8,17.0,163.0,410.78,338.61
2017,3,7,17,45,279.0,62.5,2.55,16.5,114.5,311.4,254.77
2017,3,7,18,0,192.0,44.0,2.3,16.0,66.0,220.12,173.91
2017,3,7,18,15,96.0,22.0,2.35,15.5,33.0,112.36,42.87
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.0,5.5,2.25,11.5,6.0,0.0,0.0
2017,3,8,7,0,38.0,11.0,2.5,12.0,12.0,9.39,0.0
2017,3,8,7,15,160.0,30.5,2.5,12.5,50.0,23.55,12.55
2017,3,8,7,30,282.0,50.0,2.5,13.0,88.0,38.26,27.8
2017,3,8,7,45,141.0,49.5,2.5,13.5,68.5,38.37,28.53
2017,3,8,8,0,0.0,49.0,2.5,14.0,49.0,40.54,30.69
2017,3,8,8,15,0.0,63.0,2.45,14.5,63.0,52.07,40.97
2017,3,8,8,30,0.0,77.0,2.4,15.0,77.0,63.23,50.73
2017,3,8,8,45,0.0,75.5,2.4,15.5,75.5,62.61,47.61
2017,3,8,9,0,0.0,74.0,2.4,16.0,74.0,61.39,46.33
2017,3,8,9,15,0.0,113.5,2.35,16.0,113.5,92.95,72.5
2017,3,8,9,30,0.0,153.0,2.3,16.0,153.0,124.21,97.99
2017,3,8,9,45,19.5,203.0,2.3,16.5,215.0,169.57,133.73
2017,3,8,10,0,39.0,253.0,2.3,17.0,277.0,217.33,171.0
2017,3,8,10,15,110.0,290.5,2.3,17.5,364.5,281.95,220.59
2017,3,8,10,30,181.0,328.0,2.3,18.0,452.0,358.95,279.52
2017,3,8,10,45,149.0,343.0,2.35,18.5,448.5,370.43,287.98
2017,3,8,11,0,117.0,358.0,2.4,19.0,445.0,372.96,289.38
2017,3,8,11,15,183.5,370.0,2.4,19.5,511.0,443.45,342.75
2017,3,8,11,30,250.0,382.0,2.4,20.0,577.0,515.29,396.01
2017,3,8,11,45,511.5,283.5,2.45,20.5,692.5,657.37,503.17
2017,3,8,12,0,773.0,185.0,2.5,21.0,808.0,804.73,610.52
2017,3,8,12,15,775.5,185.5,2.55,21.0,815.5,844.14,637.53
2017,3,8,12,30,778.0,186.0,2.6,21.0,823.0,880.97,662.56
2017,3,8,12,45,434.5,293.0,2.7,21.5,649.0,703.83,533.37
2017,3,8,13,0,91.0,400.0,2.8,22.0,475.0,461.81,350.98
2017,3,8,13,15,147.5,401.5,2.8,22.0,521.0,542.35,412.75
2017,3,8,13,30,204.0,403.0,2.8,22.0,567.0,607.97,461.49
2017,3,8,13,45,192.5,394.0,2.85,22.5,546.0,596.31,452.28
2017,3,8,14,0,181.0,385.0,2.9,23.0,525.0,583.21,442.55
2017,3,8,14,15,111.0,347.5,2.85,23.0,432.5,456.11,349.07
2017,3,8,14,30,41.0,310.0,2.8,23.0,340.0,347.79,266.99
2017,3,8,14,45,36.5,290.0,2.8,23.5,316.0,324.8,249.92
2017,3,8,15,0,32.0,270.0,2.8,24.0,292.0,301.41,232.18
2017,3,8,15,15,58.0,270.5,2.8,23.5,307.0,332.33,257.91
2017,3,8,15,30,84.0,271.0,2.8,23.0,322.0,363.55,283.74
2017,3,8,15,45,365.0,205.0,2.8,23.0,398.0,604.97,473.93
2017,3,8,16,0,646.0,139.0,2.8,23.0,474.0,823.15,634.12
2017,3,8,16,15,336.0,151.5,2.6,22.5,324.5,524.83,414.73
2017,3,8,16,30,26.0,164.0,2.4,22.0,175.0,177.93,139.98
2017,3,8,16,45,259.0,134.5,2.2,22.0,221.5,400.49,324.12
2017,3,8,17,0,492.0,105.0,2.0,22.0,268.0,571.17,456.95
2017,3,8,17,15,428.5,93.0,1.85,21.0,216.0,488.17,393.21
2017,3,8,17,30,365.0,81.0,1.7,20.0,164.0,409.26,331.23
2017,3,8,17,45,273.5,63.5,1.55,19.5,116.0,308.13,247.98
2017,3,8,18,0,182.0,46.0,1.4,19.0,68.0,202.19,157.83
2017,3,8,18,15,91.0,23.0,1.45,19.0,34.0,99.44,43.02
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.0,2.8,16.5,2.0,0.0,0.0
2017,3,9,7,0,0.0,4.0,3.1,17.0,4.0,3.41,0.0
2017,3,9,7,15,0.0,16.0,3.25,17.5,16.0,13.18,4.65
2017,3,9,7,30,0.0,28.0,3.4,18.0,28.0,23.11,14.27
2017,3,9,7,45,0.0,43.5,3.55,18.5,43.5,35.99,25.86
2017,3,9,8,0,0.0,59.0,3.7,19.0,59.0,48.43,36.93
2017,3,9,8,15,0.0,75.5,3.8,19.5,75.5,61.44,48.3
2017,3,9,8,30,0.0,92.0,3.9,20.0,92.0,74.34,59.33
2017,3,9,8,45,0.0,111.0,4.05,20.5,111.0,89.08,68.51
2017,3,9,9,0,0.0,130.0,4.2,21.0,130.0,104.39,80.67
2017,3,9,9,15,7.5,162.0,4.25,21.5,166.5,130.75,101.28
2017,3,9,9,30,15.0,194.0,4.3,22.0,203.0,158.58,122.81
2017,3,9,9,45,11.0,195.0,4.35,22.5,201.5,161.0,124.34
2017,3,9,10,0,7.0,196.0,4.4,23.0,200.0,162.48,125.11
2017,3,9,10,15,19.5,236.5,4.4,23.0,250.0,201.53,155.48
2017,3,9,10,30,32.0,277.0,4.4,23.0,300.0,244.46,188.66
2017,3,9,10,45,63.0,316.0,4.45,23.5,362.5,298.19,229.61
2017,3,9,11,0,94.0,355.0,4.5,24.0,425.0,356.66,273.74
2017,3,9,11,15,172.5,369.5,4.45,24.0,503.0,435.71,334.01
2017,3,9,11,30,251.0,384.0,4.4,24.0,581.0,517.51,395.61
2017,3,9,11,45,174.0,391.0,4.4,24.0,529.0,484.79,370.06
2017,3,9,12,0,97.0,398.0,4.4,24.0,477.0,433.36,330.5
2017,3,9,12,15,128.0,408.5,4.35,24.0,513.5,490.17,373.25
2017,3,9,12,30,159.0,419.0,4.3,24.0,550.0,538.07,408.84
2017,3,9,12,45,128.5,412.5,4.25,24.0,518.5,515.92,391.79
2017,3,9,13,0,98.0,406.0,4.2,24.0,487.0,473.96,360.49
2017,3,9,13,15,75.5,386.0,4.1,24.0,448.0,438.96,334.34
2017,3,9,13,30,53.0,366.0,4.0,24.0,409.0,402.0,306.49
2017,3,9,13,45,104.0,377.0,3.9,24.0,458.5,469.44,358.55
2017,3,9,14,0,155.0,388.0,3.8,24.0,508.0,559.78,425.95
2017,3,9,14,15,223.0,366.0,3.7,23.5,532.5,611.38,466.47
2017,3,9,14,30,291.0,344.0,3.6,23.0,557.0,684.29,521.81
2017,3,9,14,45,343.5,313.5,3.5,23.0,553.0,708.56,541.2
2017,3,9,15,0,396.0,283.0,3.4,23.0,549.0,730.14,559.0
2017,3,9,15,15,528.0,220.0,3.2,22.5,552.0,813.84,623.19
2017,3,9,15,30,660.0,157.0,3.0,22.0,555.0,878.83,670.99
2017,3,9,15,45,478.0,189.0,2.85,22.0,465.5,718.96,557.21
2017,3,9,16,0,296.0,221.0,2.7,22.0,376.0,554.61,435.05
2017,3,9,16,15,377.0,182.5,2.55,21.5,359.0,579.04,458.6
2017,3,9,16,30,458.0,144.0,2.4,21.0,342.0,617.98,491.02
2017,3,9,16,45,426.0,129.5,2.25,21.0,294.0,559.39,447.33
2017,3,9,17,0,394.0,115.0,2.1,21.0,246.0,501.3,403.55
2017,3,9,17,15,350.5,98.0,2.15,20.5,198.5,431.86,350.66
2017,3,9,17,30,307.0,81.0,2.2,20.0,151.0,364.84,297.22
2017,3,9,17,45,237.0,62.5,2.25,20.0,107.5,280.15,226.28
2017,3,9,18,0,167.0,44.0,2.3,20.0,64.0,187.18,146.38
2017,3,9,18,15,83.5,22.0,2.35,20.0,32.0,92.58,44.42
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.95,17.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,1.0,18.0,14.0,11.95,0.0
2017,3,10,7,15,87.5,34.0,1.0,18.0,47.0,26.33,15.38
2017,3,10,7,30,175.0,54.0,1.0,18.0,80.0,41.29,30.0
2017,3,10,7,45,228.5,74.0,1.05,18.5,123.0,55.8,43.17
2017,3,10,8,0,282.0,94.0,1.1,19.0,166.0,69.94,55.7
2017,3,10,8,15,321.0,110.5,0.85,19.5,211.0,81.32,65.5
2017,3,10,8,30,360.0,127.0,0.6,20.0,256.0,89.1,71.91
2017,3,10,8,45,538.0,110.5,0.4,21.0,338.5,91.69,62.46
2017,3,10,9,0,716.0,94.0,0.2,22.0,421.0,136.11,77.36
2017,3,10,9,15,611.0,138.5,0.35,22.5,439.5,204.44,132.09
2017,3,10,9,30,506.0,183.0,0.5,23.0,458.0,256.31,178.08
2017,3,10,9,45,456.5,217.0,0.65,23.5,481.5,305.44,219.97
2017,3,10,10,0,407.0,251.0,0.8,24.0,505.0,347.48,255.35
2017,3,10,10,15,320.5,290.0,0.9,24.0,497.5,372.47,277.44
2017,3,10,10,30,234.0,329.0,1.0,24.0,490.0,384.76,288.54
2017,3,10,10,45,361.0,306.5,1.15,24.0,569.0,457.74,343.4
2017,3,10,11,0,488.0,284.0,1.3,24.0,648.0,545.79,408.59
2017,3,10,11,15,685.5,200.0,1.4,24.0,729.0,636.41,476.03
2017,3,10,11,30,883.0,116.0,1.5,24.0,810.0,729.44,544.77
2017,3,10,11,45,622.5,246.0,1.6,24.5,740.5,708.88,525.95
2017,3,10,12,0,362.0,376.0,1.7,25.0,671.0,643.19,475.96
2017,3,10,12,15,422.5,354.0,1.75,25.0,701.5,704.89,520.69
2017,3,10,12,30,483.0,332.0,1.8,25.0,732.0,760.68,560.04
2017,3,10,12,45,429.0,356.5,1.9,25.0,711.5,758.42,557.77
2017,3,10,13,0,375.0,381.0,2.0,25.0,691.0,739.0,544.52
2017,3,10,13,15,310.5,392.0,2.05,25.0,646.5,705.04,520.72
2017,3,10,13,30,246.0,403.0,2.1,25.0,602.0,647.91,480.97
2017,3,10,13,45,123.0,273.0,2.2,25.0,372.5,398.12,302.42
2017,3,10,14,0,0.0,143.0,2.3,25.0,143.0,121.35,90.21
2017,3,10,14,15,100.0,251.5,2.35,24.5,325.5,360.76,278.12
2017,3,10,14,30,200.0,360.0,2.4,24.0,508.0,587.07,445.45
2017,3,10,14,45,276.5,328.0,2.5,24.0,521.5,656.14,496.54
2017,3,10,15,0,353.0,296.0,2.6,24.0,535.0,700.92,531.62
2017,3,10,15,15,358.0,274.5,2.6,23.5,504.5,682.48,521.07
2017,3,10,15,30,363.0,253.0,2.6,23.0,474.0,661.84,509.36
2017,3,10,15,45,388.0,225.5,2.65,23.0,445.0,651.28,504.71
2017,3,10,16,0,413.0,198.0,2.7,23.0,416.0,658.57,512.42
2017,3,10,16,15,343.5,187.5,2.5,22.5,356.0,553.41,436.06
2017,3,10,16,30,274.0,177.0,2.3,22.0,296.0,472.03,375.55
2017,3,10,16,45,254.5,156.5,2.15,22.0,255.5,424.57,340.21
2017,3,10,17,0,235.0,136.0,2.0,22.0,215.0,377.38,304.04
2017,3,10,17,15,208.0,113.5,1.95,21.5,174.0,321.95,260.89
2017,3,10,17,30,181.0,91.0,1.9,21.0,133.0,267.78,217.13
2017,3,10,17,45,142.5,68.0,1.9,20.5,95.5,206.11,165.44
2017,3,10,18,0,104.0,45.0,1.9,20.0,58.0,146.66,113.7
2017,3,10,18,15,52.0,22.5,2.0,19.5,29.0,74.43,37.81
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,1.5,0.75,15.5,1.5,0.0,0.0
2017,3,11,7,0,0.0,3.0,0.9,16.0,3.0,2.56,0.0
2017,3,11,7,15,0.0,11.0,1.15,16.0,11.0,9.04,1.75
2017,3,11,7,30,0.0,19.0,1.4,16.0,19.0,15.64,8.02
2017,3,11,7,45,0.0,29.5,1.7,16.5,29.5,24.33,15.9
2017,3,11,8,0,0.0,40.0,2.0,17.0,40.0,33.04,23.71
2017,3,11,8,15,0.0,50.5,2.15,17.0,50.5,41.77,31.47
2017,3,11,8,30,0.0,61.0,2.3,17.0,61.0,50.52,39.12
2017,3,11,8,45,0.0,96.0,2.5,17.5,96.0,78.27,60.28
2017,3,11,9,0,0.0,131.0,2.7,18.0,131.0,105.27,82.26
2017,3,11,9,15,0.0,135.0,2.85,18.0,135.0,109.51,85.43
2017,3,11,9,30,0.0,139.0,3.0,18.0,139.0,113.51,88.42
2017,3,11,9,45,2.0,163.0,3.2,18.5,164.5,133.65,104.28
2017,3,11,10,0,4.0,187.0,3.4,19.0,190.0,154.34,120.41
2017,3,11,10,15,2.0,133.0,3.45,19.0,134.5,111.04,85.28
2017,3,11,10,30,0.0,79.0,3.5,19.0,79.0,65.76,48.39
2017,3,11,10,45,0.0,113.0,3.55,19.5,113.0,94.13,71.22
2017,3,11,11,0,0.0,147.0,3.6,20.0,147.0,122.57,93.76
2017,3,11,11,15,6.5,200.5,3.55,20.0,206.0,171.96,132.97
2017,3,11,11,30,13.0,254.0,3.5,20.0,265.0,222.91,172.88
2017,3,11,11,45,17.0,278.5,3.5,20.5,292.5,248.65,192.4
2017,3,11,12,0,21.0,303.0,3.5,21.0,320.0,275.21,212.43
2017,3,11,12,15,16.5,274.5,3.45,21.0,288.0,248.41,191.57
2017,3,11,12,30,12.0,246.0,3.4,21.0,256.0,220.82,170.13
2017,3,11,12,45,13.0,258.5,3.4,21.0,269.5,234.13,180.54
2017,3,11,13,0,14.0,271.0,3.4,21.0,283.0,247.71,191.08
2017,3,11,13,15,11.0,241.5,3.35,20.5,251.0,219.24,169.32
2017,3,11,13,30,8.0,212.0,3.3,20.0,219.0,190.42,147.16
2017,3,11,13,45,5.0,185.0,3.25,20.0,189.5,163.63,126.12
2017,3,11,14,0,2.0,158.0,3.2,20.0,160.0,136.72,104.81
2017,3,11,14,15,1.0,153.5,3.15,20.0,154.5,131.92,101.11
2017,3,11,14,30,0.0,149.0,3.1,20.0,149.0,127.08,97.36
2017,3,11,14,45,0.0,129.5,3.1,20.0,129.5,109.72,83.62
2017,3,11,15,0,0.0,110.0,3.1,20.0,110.0,92.41,69.85
2017,3,11,15,15,0.0,124.0,3.05,19.5,124.0,105.15,80.52
2017,3,11,15,30,0.0,138.0,3.0,19.0,138.0,118.53,91.75
2017,3,11,15,45,0.0,108.0,3.0,19.0,108.0,91.11,69.65
2017,3,11,16,0,0.0,78.0,3.0,19.0,78.0,64.77,48.22
2017,3,11,16,15,0.0,64.5,2.9,18.5,64.5,53.47,39.13
2017,3,11,16,30,0.0,51.0,2.8,18.0,51.0,42.21,29.92
2017,3,11,16,45,0.0,44.0,2.7,18.0,44.0,36.37,25.12
2017,3,11,17,0,0.0,37.0,2.6,18.0,37.0,30.55,20.27
2017,3,11,17,15,0.0,30.0,2.45,17.5,30.0,24.74,15.41
2017,3,11,17,30,0.0,23.0,2.3,17.0,23.0,18.94,10.46
2017,3,11,17,45,0.0,16.5,2.15,17.0,16.5,13.57,5.78
2017,3,11,18,0,0.0,10.0,2.0,17.0,10.0,8.21,1.09
2017,3,11,18,15,0.0,5.0,1.95,16.5,5.0,4.1,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,8.0,9.5,7.26,0.0
2017,3,12,7,0,47.0,17.0,4.6,8.0,19.0,13.49,0.0
2017,3,12,7,15,146.5,39.5,4.55,8.0,59.5,30.48,20.27
2017,3,12,7,30,246.0,62.0,4.5,8.0,100.0,46.81,36.33
2017,3,12,7,45,336.5,77.0,4.45,8.0,152.0,57.49,46.63
2017,3,12,8,0,427.0,92.0,4.4,8.0,204.0,67.94,56.42
2017,3,12,8,15,213.5,52.0,4.4,8.0,108.0,37.58,28.81
2017,3,12,8,30,0.0,12.0,4.4,8.0,12.0,9.88,3.41
2017,3,12,8,45,0.0,33.0,4.4,8.5,33.0,27.25,18.18
2017,3,12,9,0,0.0,54.0,4.4,9.0,54.0,44.72,33.2
2017,3,12,9,15,0.0,60.0,4.35,9.0,60.0,49.74,37.39
2017,3,12,9,30,0.0,66.0,4.3,9.0,66.0,54.77,41.56
2017,3,12,9,45,0.0,72.0,4.3,9.5,72.0,59.81,45.64
2017,3,12,10,0,0.0,78.0,4.3,10.0,78.0,64.85,49.69
2017,3,12,10,15,0.0,109.0,4.25,10.0,109.0,90.6,71.27
2017,3,12,10,30,0.0,140.0,4.2,10.0,140.0,116.22,92.53
2017,3,12,10,45,0.0,147.5,4.2,10.5,147.5,122.7,97.52
2017,3,12,11,0,0.0,155.0,4.2,11.0,155.0,129.23,102.57
2017,3,12,11,15,1.0,159.0,4.15,11.0,160.5,133.54,105.98
2017,3,12,11,30,2.0,163.0,4.1,11.0,166.0,137.97,109.52
2017,3,12,11,45,1.0,143.5,4.05,11.5,145.0,121.07,95.3
2017,3,12,12,0,0.0,124.0,4.0,12.0,124.0,103.95,80.94
2017,3,12,12,15,2.5,150.5,3.9,12.0,152.5,128.79,101.42
2017,3,12,12,30,5.0,177.0,3.8,12.0,181.0,154.18,122.21
2017,3,12,12,45,6.0,187.0,3.75,12.5,192.0,164.33,130.22
2017,3,12,13,0,7.0,197.0,3.7,13.0,203.0,174.65,138.37
2017,3,12,13,15,8.5,214.0,3.55,13.0,221.0,191.91,152.38
2017,3,12,13,30,10.0,231.0,3.4,13.0,239.0,209.59,166.67
2017,3,12,13,45,17.5,267.5,3.3,13.5,281.5,251.96,200.53
2017,3,12,14,0,25.0,304.0,3.2,14.0,324.0,296.08,235.32
2017,3,12,14,15,20.0,278.5,3.0,14.0,294.5,268.16,213.19
2017,3,12,14,30,15.0,253.0,2.8,14.0,265.0,239.92,190.9
2017,3,12,14,45,19.0,256.5,2.65,14.0,270.5,249.13,198.76
2017,3,12,15,0,23.0,260.0,2.5,14.0,276.0,258.78,206.91
2017,3,12,15,15,11.5,191.5,2.3,13.5,199.5,180.42,144.21
2017,3,12,15,30,0.0,123.0,2.1,13.0,123.0,104.52,82.09
2017,3,12,15,45,0.0,139.0,1.9,13.0,139.0,120.16,95.43
2017,3,12,16,0,0.0,155.0,1.7,13.0,155.0,137.24,109.83
2017,3,12,16,15,24.5,167.0,1.55,12.5,178.0,190.4,155.37
2017,3,12,16,30,49.0,179.0,1.4,12.0,201.0,232.28,191.18
2017,3,12,16,45,40.5,157.0,1.25,12.0,173.5,201.88,166.21
2017,3,12,17,0,32.0,135.0,1.1,12.0,146.0,171.83,141.41
2017,3,12,17,15,23.5,111.0,1.0,11.5,118.0,139.3,114.3
2017,3,12,17,30,15.0,87.0,0.9,11.0,90.0,96.28,77.63
2017,3,12,17,45,7.5,63.0,0.8,11.0,64.5,66.66,51.64
2017,3,12,18,0,0.0,39.0,0.7,11.0,39.0,36.36,24.88
2017,3,12,18,15,0.0,19.5,0.75,10.5,19.5,16.1,5.09
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.0,8.0,1.85,9.0,9.0,6.83,0.0
2017,3,13,7,0,32.0,16.0,2.0,9.0,18.0,13.12,0.0
2017,3,13,7,15,110.5,42.0,2.15,9.0,58.0,32.17,21.92
2017,3,13,7,30,189.0,68.0,2.3,9.0,98.0,50.96,39.97
2017,3,13,7,45,267.5,87.5,2.5,9.5,149.0,65.1,53.24
2017,3,13,8,0,346.0,107.0,2.7,10.0,200.0,77.77,64.84
2017,3,13,8,15,173.0,65.5,2.85,10.5,112.0,49.86,39.62
2017,3,13,8,30,0.0,24.0,3.0,11.0,24.0,19.79,12.31
2017,3,13,8,45,0.0,52.0,3.2,11.5,52.0,43.03,31.54
2017,3,13,9,0,0.0,80.0,3.4,12.0,80.0,66.41,51.29
2017,3,13,9,15,9.0,142.0,3.6,12.0,147.0,116.37,92.83
2017,3,13,9,30,18.0,204.0,3.8,12.0,214.0,166.92,134.19
2017,3,13,9,45,81.5,252.0,4.0,12.5,303.5,222.44,177.25
2017,3,13,10,0,145.0,300.0,4.2,13.0,393.0,290.02,230.48
2017,3,13,10,15,191.0,318.0,4.4,13.5,447.5,337.9,268.48
2017,3,13,10,30,237.0,336.0,4.6,14.0,502.0,391.41,311.05
2017,3,13,10,45,204.5,356.0,4.85,14.5,504.0,409.72,325.76
2017,3,13,11,0,172.0,376.0,5.1,15.0,506.0,424.46,337.11
2017,3,13,11,15,268.0,370.5,5.2,15.5,581.0,503.68,399.41
2017,3,13,11,30,364.0,365.0,5.3,16.0,656.0,586.51,463.73
2017,3,13,11,45,612.5,258.0,5.4,16.5,759.5,711.77,562.55
2017,3,13,12,0,861.0,151.0,5.5,17.0,863.0,838.57,660.21
2017,3,13,12,15,864.0,151.5,5.5,17.0,871.5,880.45,689.7
2017,3,13,12,30,867.0,152.0,5.5,17.0,880.0,919.51,717.46
2017,3,13,12,45,877.0,146.5,5.55,17.5,881.5,955.87,742.09
2017,3,13,13,0,887.0,141.0,5.6,18.0,883.0,977.06,755.91
2017,3,13,13,15,885.5,140.0,5.55,18.0,873.5,1000.25,772.1
2017,3,13,13,30,884.0,139.0,5.5,18.0,864.0,1033.03,795.04
2017,3,13,13,45,539.0,267.0,5.45,18.5,706.0,844.04,656.5
2017,3,13,14,0,194.0,395.0,5.4,19.0,548.0,604.32,470.7
2017,3,13,14,15,536.5,259.5,5.25,19.0,663.0,854.45,665.76
2017,3,13,14,30,879.0,124.0,5.1,19.0,778.0,1062.26,813.6
2017,3,13,14,45,879.0,117.0,5.0,19.0,745.0,1056.86,808.95
2017,3,13,15,0,879.0,110.0,4.9,19.0,712.0,1047.26,803.07
2017,3,13,15,15,865.0,107.0,4.7,19.0,670.0,1024.23,787.19
2017,3,13,15,30,851.0,104.0,4.5,19.0,628.0,997.56,769.0
2017,3,13,15,45,838.0,98.5,4.35,19.0,581.0,965.42,747.65
2017,3,13,16,0,825.0,93.0,4.2,19.0,534.0,930.03,724.39
2017,3,13,16,15,798.5,89.0,3.8,18.5,480.5,880.9,691.14
2017,3,13,16,30,772.0,85.0,3.4,18.0,427.0,829.75,656.0
2017,3,13,16,45,739.0,78.5,3.05,17.5,371.0,768.34,612.86
2017,3,13,17,0,706.0,72.0,2.7,17.0,315.0,711.99,572.32
2017,3,13,17,15,649.5,65.0,2.35,16.0,258.0,630.86,512.43
2017,3,13,17,30,593.0,58.0,2.0,15.0,201.0,552.17,451.68
2017,3,13,17,45,505.5,48.0,1.65,14.0,147.0,451.01,369.64
2017,3,13,18,0,418.0,38.0,1.3,13.0,93.0,356.93,287.5
2017,3,13,18,15,255.5,23.5,1.3,12.5,52.0,216.63,142.54
2017,3,13,18,30,93.0,9.0,1.3,12.0,11.0,58.54,0.0
2017,3,13,18,45,46.5,4.5,1.35,12.0,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,107.5,9.5,1.0,5.0,15.0,8.11,0.0
2017,3,14,7,0,215.0,19.0,1.1,6.0,30.0,15.68,0.0
2017,3,14,7,15,353.5,31.5,1.25,6.5,77.5,25.78,16.87
2017,3,14,7,30,492.0,44.0,1.4,7.0,125.0,35.72,26.7
2017,3,14,7,45,568.5,52.5,1.6,8.0,181.0,41.89,32.61
