Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,8,0,645.0,61.0,1.8,9.0,237.0,47.97,38.17
2017,3,14,8,15,694.5,67.0,1.8,9.5,295.0,51.83,41.6
2017,3,14,8,30,744.0,73.0,1.8,10.0,353.0,60.58,49.31
2017,3,14,8,45,776.0,77.5,1.85,10.5,408.5,81.37,51.52
2017,3,14,9,0,808.0,82.0,1.9,11.0,464.0,142.56,82.45
2017,3,14,9,15,831.5,85.5,1.95,11.5,516.5,205.48,130.0
2017,3,14,9,30,855.0,89.0,2.0,12.0,569.0,270.93,186.18
2017,3,14,9,45,871.5,92.0,2.15,13.0,616.0,336.14,244.05
2017,3,14,10,0,888.0,95.0,2.3,14.0,663.0,404.93,304.17
2017,3,14,10,15,900.0,97.0,2.4,14.5,703.5,468.25,359.1
2017,3,14,10,30,912.0,99.0,2.5,15.0,744.0,531.37,412.11
2017,3,14,10,45,920.0,101.0,2.6,15.5,777.0,591.88,461.36
2017,3,14,11,0,928.0,103.0,2.7,16.0,810.0,651.19,508.05
2017,3,14,11,15,933.5,104.0,2.8,16.5,834.5,706.56,550.4
2017,3,14,11,30,939.0,105.0,2.9,17.0,859.0,759.96,590.11
2017,3,14,11,45,941.5,106.0,3.0,17.5,875.0,808.92,624.6
2017,3,14,12,0,944.0,107.0,3.1,18.0,891.0,855.2,655.69
2017,3,14,12,15,945.0,107.5,3.2,18.5,898.5,896.88,683.33
2017,3,14,12,30,946.0,108.0,3.3,19.0,906.0,935.37,708.62
2017,3,14,12,45,943.5,109.0,3.4,19.5,903.5,967.86,729.72
2017,3,14,13,0,941.0,110.0,3.5,20.0,901.0,996.66,748.34
2017,3,14,13,15,937.5,109.5,3.55,20.0,890.0,1019.18,763.88
2017,3,14,13,30,934.0,109.0,3.6,20.0,879.0,1037.73,776.93
2017,3,14,13,45,927.0,109.0,3.7,20.5,858.5,1049.32,784.38
2017,3,14,14,0,920.0,109.0,3.8,21.0,838.0,1056.78,789.29
2017,3,14,14,15,912.0,108.0,3.85,21.0,810.0,1058.02,791.4
2017,3,14,14,30,904.0,107.0,3.9,21.0,782.0,1055.16,791.02
2017,3,14,14,45,892.0,105.5,3.95,21.0,746.0,1043.63,785.03
2017,3,14,15,0,880.0,104.0,4.0,21.0,710.0,1028.21,776.61
2017,3,14,15,15,866.0,101.5,4.0,20.5,667.5,1018.0,773.04
2017,3,14,15,30,852.0,99.0,4.0,20.0,625.0,991.84,758.62
2017,3,14,15,45,832.5,95.5,4.0,20.0,577.0,955.67,735.87
2017,3,14,16,0,813.0,92.0,4.0,20.0,529.0,916.58,710.97
2017,3,14,16,15,786.0,88.0,3.75,19.5,476.0,867.24,678.46
2017,3,14,16,30,759.0,84.0,3.5,19.0,423.0,816.0,644.1
2017,3,14,16,45,722.5,78.5,3.3,19.0,367.5,758.47,603.46
2017,3,14,17,0,686.0,73.0,3.1,19.0,312.0,695.71,557.91
2017,3,14,17,15,629.5,66.0,2.85,18.0,255.0,615.39,499.2
2017,3,14,17,30,573.0,59.0,2.6,17.0,198.0,537.55,439.6
2017,3,14,17,45,483.5,49.0,2.35,16.0,144.5,435.95,357.35
2017,3,14,18,0,394.0,39.0,2.1,15.0,91.0,341.63,275.55
2017,3,14,18,15,239.0,24.5,2.1,14.5,51.0,208.44,140.9
2017,3,14,18,30,84.0,10.0,2.1,14.0,11.0,54.34,0.0
2017,3,14,18,45,42.0,5.0,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,84.5,10.5,1.9,8.5,15.5,8.96,0.0
2017,3,15,7,0,169.0,21.0,2.2,9.0,31.0,16.39,0.77
2017,3,15,7,15,298.0,35.5,2.25,9.5,76.5,28.99,19.53
2017,3,15,7,30,427.0,50.0,2.3,10.0,122.0,40.4,30.55
2017,3,15,7,45,510.5,59.0,2.35,11.0,177.5,46.69,36.52
2017,3,15,8,0,594.0,68.0,2.4,12.0,233.0,52.93,42.15
2017,3,15,8,15,645.0,75.0,2.35,12.5,290.0,57.25,45.93
2017,3,15,8,30,696.0,82.0,2.3,13.0,347.0,61.47,49.49
2017,3,15,8,45,733.0,86.0,2.25,14.0,402.5,81.46,51.23
2017,3,15,9,0,770.0,90.0,2.2,15.0,458.0,145.54,85.09
2017,3,15,9,15,794.5,94.0,2.25,15.5,510.0,206.62,130.65
2017,3,15,9,30,819.0,98.0,2.3,16.0,562.0,270.42,184.56
2017,3,15,9,45,837.5,100.5,2.35,17.0,608.5,333.63,239.65
2017,3,15,10,0,856.0,103.0,2.4,18.0,655.0,398.17,295.26
2017,3,15,10,15,869.0,105.5,2.45,18.0,695.5,462.73,350.69
2017,3,15,10,30,882.0,108.0,2.5,18.0,736.0,525.02,402.84
2017,3,15,10,45,891.0,110.0,2.65,18.5,768.5,584.44,450.8
2017,3,15,11,0,900.0,112.0,2.8,19.0,801.0,642.85,496.46
2017,3,15,11,15,906.5,113.5,2.9,19.5,826.0,697.93,538.14
2017,3,15,11,30,913.0,115.0,3.0,20.0,851.0,751.23,577.36
2017,3,15,11,45,921.0,113.0,3.1,20.5,868.5,800.43,612.06
2017,3,15,12,0,929.0,111.0,3.2,21.0,886.0,847.4,643.37
2017,3,15,12,15,930.5,111.5,3.25,21.0,893.5,888.9,671.61
2017,3,15,12,30,932.0,112.0,3.3,21.0,901.0,927.29,697.65
2017,3,15,12,45,930.0,112.5,3.4,21.0,899.0,959.28,719.67
2017,3,15,13,0,928.0,113.0,3.5,21.0,897.0,987.64,739.34
2017,3,15,13,15,925.5,112.5,3.55,21.0,886.5,1010.77,755.25
2017,3,15,13,30,923.0,112.0,3.6,21.0,876.0,1030.04,768.74
2017,3,15,13,45,917.0,112.0,3.65,21.5,856.0,1042.41,776.31
2017,3,15,14,0,911.0,112.0,3.7,22.0,836.0,1050.73,781.39
2017,3,15,14,15,903.0,110.5,3.7,22.0,808.5,1051.32,782.69
2017,3,15,14,30,895.0,109.0,3.7,22.0,781.0,1047.84,781.52
2017,3,15,14,45,879.0,109.5,3.75,22.0,744.5,1034.46,774.34
2017,3,15,15,0,863.0,110.0,3.8,22.0,708.0,1029.96,773.34
2017,3,15,15,15,848.5,107.5,3.75,21.5,665.5,1007.03,760.77
2017,3,15,15,30,834.0,105.0,3.7,21.0,623.0,980.56,745.95
2017,3,15,15,45,811.5,102.5,3.7,21.0,574.5,942.93,722.32
2017,3,15,16,0,789.0,100.0,3.7,21.0,526.0,902.53,696.63
2017,3,15,16,15,425.0,143.0,3.5,20.5,370.0,593.02,472.94
2017,3,15,16,30,61.0,186.0,3.3,20.0,214.0,250.3,200.28
2017,3,15,16,45,355.5,133.5,3.1,19.5,261.5,498.66,406.27
2017,3,15,17,0,650.0,81.0,2.9,19.0,309.0,675.23,543.53
2017,3,15,17,15,592.0,73.5,2.6,18.0,252.5,594.35,482.33
2017,3,15,17,30,534.0,66.0,2.3,17.0,196.0,515.99,422.09
2017,3,15,17,45,440.0,55.0,2.0,16.5,143.0,411.57,336.39
2017,3,15,18,0,346.0,44.0,1.7,16.0,90.0,314.56,252.62
2017,3,15,18,15,173.0,28.0,1.7,15.5,51.0,172.08,117.95
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.24,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,44.5,12.5,3.2,13.5,15.5,10.67,0.0
2017,3,16,7,0,89.0,25.0,3.4,14.0,31.0,19.56,4.36
2017,3,16,7,15,202.5,44.5,3.5,14.5,75.0,34.01,23.47
2017,3,16,7,30,316.0,64.0,3.6,15.0,119.0,48.41,36.96
2017,3,16,7,45,393.5,77.5,3.75,15.5,171.5,57.96,45.8
2017,3,16,8,0,471.0,91.0,3.9,16.0,224.0,67.28,54.13
2017,3,16,8,15,526.5,101.0,4.05,16.5,279.5,73.78,59.73
2017,3,16,8,30,582.0,111.0,4.2,17.0,335.0,81.83,66.51
2017,3,16,8,45,291.0,96.0,4.4,18.0,208.0,74.24,51.66
2017,3,16,9,0,0.0,81.0,4.6,19.0,81.0,67.26,50.49
2017,3,16,9,15,0.0,113.0,4.75,19.5,113.0,92.81,71.22
2017,3,16,9,30,0.0,145.0,4.9,20.0,145.0,118.29,91.58
2017,3,16,9,45,2.0,166.0,5.05,20.5,167.5,136.08,105.42
2017,3,16,10,0,4.0,187.0,5.2,21.0,190.0,154.37,119.55
2017,3,16,10,15,14.0,231.0,5.3,21.0,241.0,194.81,151.36
2017,3,16,10,30,24.0,275.0,5.4,21.0,292.0,237.14,184.44
2017,3,16,10,45,13.0,217.5,5.5,21.5,227.0,187.3,144.7
2017,3,16,11,0,2.0,160.0,5.6,22.0,162.0,134.55,102.5
2017,3,16,11,15,12.5,234.5,5.6,22.5,245.5,204.25,157.26
2017,3,16,11,30,23.0,309.0,5.6,23.0,329.0,276.44,212.85
2017,3,16,11,45,17.0,272.5,5.7,23.5,287.0,243.08,186.46
2017,3,16,12,0,11.0,236.0,5.8,24.0,245.0,208.52,159.24
2017,3,16,12,15,71.0,333.5,5.8,24.0,394.0,357.47,275.17
2017,3,16,12,30,131.0,431.0,5.8,24.0,543.0,522.23,399.27
2017,3,16,12,45,315.5,384.5,5.8,24.5,652.5,668.8,510.58
2017,3,16,13,0,500.0,338.0,5.8,25.0,762.0,825.37,625.62
2017,3,16,13,15,361.0,378.0,5.75,25.0,682.5,736.26,558.59
2017,3,16,13,30,222.0,418.0,5.7,25.0,603.0,637.06,483.96
2017,3,16,13,45,163.0,405.0,5.7,25.0,539.5,574.33,437.55
2017,3,16,14,0,104.0,392.0,5.7,25.0,476.0,487.94,372.95
2017,3,16,14,15,71.0,355.0,5.65,25.0,411.5,419.6,321.73
2017,3,16,14,30,38.0,318.0,5.6,25.0,347.0,349.88,268.62
2017,3,16,14,45,409.5,233.5,5.6,25.0,519.5,705.01,545.83
2017,3,16,15,0,781.0,149.0,5.6,25.0,692.0,998.49,757.92
2017,3,16,15,15,764.0,145.0,5.5,24.5,650.0,972.29,740.57
2017,3,16,15,30,747.0,141.0,5.4,24.0,608.0,942.85,722.82
2017,3,16,15,45,537.5,183.0,5.35,24.0,505.5,765.64,597.5
2017,3,16,16,0,328.0,225.0,5.3,24.0,403.0,584.91,461.08
2017,3,16,16,15,359.0,195.0,5.1,23.5,372.5,572.64,455.64
2017,3,16,16,30,390.0,165.0,4.9,23.0,342.0,576.59,461.28
2017,3,16,16,45,477.0,133.0,4.75,23.0,321.0,602.58,484.15
2017,3,16,17,0,564.0,101.0,4.6,23.0,300.0,626.24,503.34
2017,3,16,17,15,503.0,91.0,4.45,22.5,245.0,537.59,436.11
2017,3,16,17,30,442.0,81.0,4.3,22.0,190.0,459.91,374.46
2017,3,16,17,45,359.5,65.5,4.15,21.5,139.0,364.33,295.67
2017,3,16,18,0,277.0,50.0,4.0,21.0,88.0,276.32,219.84
2017,3,16,18,15,155.0,30.5,4.1,20.5,50.0,166.08,114.4
2017,3,16,18,30,33.0,11.0,4.2,20.0,12.0,27.28,0.0
2017,3,16,18,45,16.5,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,53.5,13.0,5.0,17.5,16.5,11.1,0.0
2017,3,17,7,0,107.0,26.0,5.2,18.0,33.0,20.37,6.47
2017,3,17,7,15,218.0,44.5,5.5,18.0,77.5,34.02,23.23
2017,3,17,7,30,329.0,63.0,5.8,18.0,122.0,47.69,35.92
2017,3,17,7,45,414.5,74.5,6.1,18.5,175.5,55.89,43.46
2017,3,17,8,0,500.0,86.0,6.4,19.0,229.0,66.34,52.67
2017,3,17,8,15,250.0,60.0,6.55,19.5,131.5,43.12,32.23
2017,3,17,8,30,0.0,34.0,6.7,20.0,34.0,28.07,18.94
2017,3,17,8,45,0.0,62.5,6.85,20.5,62.5,51.79,37.54
2017,3,17,9,0,0.0,91.0,7.0,21.0,91.0,75.27,56.67
2017,3,17,9,15,0.0,102.0,6.95,21.5,102.0,84.23,63.67
2017,3,17,9,30,0.0,113.0,6.9,22.0,113.0,93.25,70.65
2017,3,17,9,45,3.5,156.5,6.9,22.5,158.5,129.11,99.07
2017,3,17,10,0,7.0,200.0,6.9,23.0,204.0,165.68,127.7
2017,3,17,10,15,6.0,196.5,6.8,23.0,201.0,163.98,126.07
2017,3,17,10,30,5.0,193.0,6.7,23.0,198.0,161.87,124.17
2017,3,17,10,45,5.0,190.5,6.65,23.5,195.0,160.8,122.89
2017,3,17,11,0,5.0,188.0,6.6,24.0,192.0,159.59,121.53
2017,3,17,11,15,6.0,193.0,6.5,24.0,198.0,165.21,125.81
2017,3,17,11,30,7.0,198.0,6.4,24.0,204.0,170.95,130.2
2017,3,17,11,45,8.0,201.0,6.35,24.5,208.0,175.1,133.1
2017,3,17,12,0,9.0,204.0,6.3,25.0,212.0,179.33,136.09
2017,3,17,12,15,192.0,291.5,6.2,25.0,455.5,442.21,341.96
2017,3,17,12,30,375.0,379.0,6.1,25.0,699.0,697.31,532.2
2017,3,17,12,45,375.5,378.0,6.05,25.5,698.0,716.06,543.94
2017,3,17,13,0,376.0,377.0,6.0,26.0,697.0,733.17,555.28
2017,3,17,13,15,360.5,384.5,5.9,26.0,688.5,741.9,561.04
2017,3,17,13,30,345.0,392.0,5.8,26.0,680.0,748.5,565.31
2017,3,17,13,45,594.5,266.0,5.75,26.0,748.5,901.04,680.43
2017,3,17,14,0,844.0,140.0,5.7,26.0,817.0,1026.13,768.26
2017,3,17,14,15,836.0,138.5,5.55,26.0,790.0,1026.59,767.73
2017,3,17,14,30,828.0,137.0,5.4,26.0,763.0,1023.1,765.39
2017,3,17,14,45,802.5,141.0,5.3,26.0,725.5,1003.92,752.94
2017,3,17,15,0,777.0,145.0,5.2,26.0,688.0,980.96,738.14
2017,3,17,15,15,760.5,141.5,5.05,25.5,646.5,963.89,728.61
2017,3,17,15,30,744.0,138.0,4.9,25.0,605.0,935.53,711.33
2017,3,17,15,45,724.5,132.5,4.8,25.0,558.0,898.88,687.25
2017,3,17,16,0,705.0,127.0,4.7,25.0,511.0,859.65,661.3
2017,3,17,16,15,674.5,121.0,4.45,24.5,459.5,807.31,626.13
2017,3,17,16,30,644.0,115.0,4.2,24.0,408.0,753.59,590.02
2017,3,17,16,45,605.5,107.0,3.95,24.0,354.0,689.65,544.47
2017,3,17,17,0,567.0,99.0,3.7,24.0,300.0,625.72,497.88
2017,3,17,17,15,507.0,89.0,3.4,23.0,245.5,543.09,437.19
2017,3,17,17,30,447.0,79.0,3.1,22.0,191.0,459.93,372.69
2017,3,17,17,45,360.5,65.0,2.8,21.5,140.0,363.34,293.59
2017,3,17,18,0,274.0,51.0,2.5,21.0,89.0,274.85,217.95
2017,3,17,18,15,153.5,31.5,2.6,20.5,51.0,167.21,116.98
2017,3,17,18,30,33.0,12.0,2.7,20.0,13.0,28.08,0.0
2017,3,17,18,45,16.5,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,50.5,14.5,2.15,16.0,18.0,12.38,0.0
2017,3,18,7,0,101.0,29.0,2.4,17.0,36.0,22.55,9.34
2017,3,18,7,15,211.0,48.0,2.55,17.5,81.0,36.58,25.6
2017,3,18,7,30,321.0,67.0,2.7,18.0,126.0,50.52,38.45
2017,3,18,7,45,405.0,79.0,2.9,19.0,179.5,58.98,46.09
2017,3,18,8,0,489.0,91.0,3.1,20.0,233.0,67.29,53.27
2017,3,18,8,15,244.5,96.0,3.05,20.5,167.0,71.19,56.49
2017,3,18,8,30,0.0,101.0,3.0,21.0,101.0,81.56,65.16
2017,3,18,8,45,23.5,150.5,3.0,21.5,162.5,118.53,91.6
2017,3,18,9,0,47.0,200.0,3.0,22.0,224.0,154.03,118.13
2017,3,18,9,15,23.5,162.0,2.9,22.5,174.0,131.41,100.22
2017,3,18,9,30,0.0,124.0,2.8,23.0,124.0,101.95,77.16
2017,3,18,9,45,33.5,209.0,2.75,23.5,231.0,176.81,135.16
2017,3,18,10,0,67.0,294.0,2.7,24.0,338.0,257.46,196.48
2017,3,18,10,15,65.5,311.0,2.7,24.0,356.5,278.32,212.31
2017,3,18,10,30,64.0,328.0,2.7,24.0,375.0,299.16,228.11
2017,3,18,10,45,61.0,340.5,2.7,24.5,386.5,315.59,239.94
2017,3,18,11,0,58.0,353.0,2.7,25.0,398.0,331.73,251.39
2017,3,18,11,15,204.0,366.5,2.7,25.0,532.5,451.39,341.72
2017,3,18,11,30,350.0,380.0,2.7,25.0,667.0,588.51,442.1
2017,3,18,11,45,610.0,260.5,2.75,25.5,771.5,711.68,532.7
2017,3,18,12,0,870.0,141.0,2.8,26.0,876.0,836.85,621.76
2017,3,18,12,15,871.5,141.0,2.85,26.0,883.0,867.53,641.46
2017,3,18,12,30,873.0,141.0,2.9,26.0,890.0,903.61,665.5
2017,3,18,12,45,597.0,276.0,2.95,26.0,788.0,834.3,616.09
2017,3,18,13,0,321.0,411.0,3.0,26.0,686.0,715.29,528.77
2017,3,18,13,15,597.0,273.5,3.05,26.0,776.5,876.82,647.83
2017,3,18,13,30,873.0,136.0,3.1,26.0,867.0,1005.03,734.5
2017,3,18,13,45,872.0,132.0,3.15,26.5,848.5,1017.67,741.12
2017,3,18,14,0,871.0,128.0,3.2,27.0,830.0,1026.4,746.36
2017,3,18,14,15,618.0,234.0,3.2,27.0,723.5,914.63,673.19
2017,3,18,14,30,365.0,340.0,3.2,27.0,617.0,749.73,556.64
2017,3,18,14,45,605.0,227.0,3.25,27.0,661.5,902.86,670.03
2017,3,18,15,0,845.0,114.0,3.3,27.0,706.0,1014.53,745.23
2017,3,18,15,15,604.5,189.5,3.25,26.5,600.0,859.99,643.58
2017,3,18,15,30,364.0,265.0,3.2,26.0,494.0,671.27,510.36
2017,3,18,15,45,572.5,182.0,3.15,26.0,510.5,797.02,606.75
2017,3,18,16,0,781.0,99.0,3.1,26.0,527.0,891.14,672.5
2017,3,18,16,15,754.0,95.0,2.9,25.5,475.0,842.41,640.37
2017,3,18,16,30,727.0,91.0,2.7,25.0,423.0,797.53,611.56
2017,3,18,16,45,690.0,85.0,2.5,25.0,368.0,734.86,568.34
2017,3,18,17,0,653.0,79.0,2.3,25.0,313.0,672.09,524.11
2017,3,18,17,15,596.5,72.0,2.05,24.0,257.0,593.05,468.05
2017,3,18,17,30,540.0,65.0,1.8,23.0,201.0,516.5,411.3
2017,3,18,17,45,449.5,54.5,1.55,22.5,148.0,415.23,330.86
2017,3,18,18,0,359.0,44.0,1.3,22.0,95.0,321.19,252.24
2017,3,18,18,15,218.5,28.5,1.3,21.5,55.0,199.38,141.33
2017,3,18,18,30,78.0,13.0,1.3,21.0,15.0,53.12,0.0
2017,3,18,18,45,39.0,6.5,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,74.5,15.0,2.75,17.0,20.5,12.8,0.0
2017,3,19,7,0,149.0,30.0,3.1,18.0,41.0,23.17,10.81
2017,3,19,7,15,266.5,46.0,3.25,18.5,87.5,35.26,24.46
2017,3,19,7,30,384.0,62.0,3.4,19.0,134.0,47.17,35.43
2017,3,19,7,45,473.5,71.0,3.55,19.5,190.0,55.74,43.19
2017,3,19,8,0,563.0,80.0,3.7,20.0,246.0,61.59,48.32
2017,3,19,8,15,613.5,87.0,3.7,20.5,303.0,65.46,51.53
2017,3,19,8,30,664.0,94.0,3.7,21.0,360.0,69.27,54.56
2017,3,19,8,45,708.5,97.0,3.75,21.5,416.5,90.25,55.98
2017,3,19,9,0,753.0,100.0,3.8,22.0,473.0,148.08,85.1
2017,3,19,9,15,777.5,104.0,3.8,22.5,524.0,213.63,133.68
2017,3,19,9,30,802.0,108.0,3.8,23.0,575.0,276.43,185.69
2017,3,19,9,45,823.5,109.5,3.85,23.5,622.5,338.74,239.26
2017,3,19,10,0,845.0,111.0,3.9,24.0,670.0,402.75,293.93
2017,3,19,10,15,858.0,113.5,3.9,24.0,710.0,465.39,347.09
2017,3,19,10,30,871.0,116.0,3.9,24.0,750.0,528.1,398.81
2017,3,19,10,45,881.5,117.0,3.95,24.5,782.5,586.85,445.38
2017,3,19,11,0,892.0,118.0,4.0,25.0,815.0,644.71,489.76
2017,3,19,11,15,898.0,119.5,4.0,25.0,839.5,698.94,531.03
2017,3,19,11,30,904.0,121.0,4.0,25.0,864.0,751.35,569.94
2017,3,19,11,45,909.0,121.0,4.05,25.5,880.5,799.62,603.58
2017,3,19,12,0,914.0,121.0,4.1,26.0,897.0,845.49,633.63
2017,3,19,12,15,915.0,121.5,4.1,26.0,904.0,885.88,660.71
2017,3,19,12,30,916.0,122.0,4.1,26.0,911.0,923.19,685.58
2017,3,19,12,45,916.0,121.5,4.15,26.5,909.0,955.4,705.84
2017,3,19,13,0,916.0,121.0,4.2,27.0,907.0,984.11,723.74
2017,3,19,13,15,913.0,120.5,4.2,27.0,895.5,1006.35,738.54
2017,3,19,13,30,910.0,120.0,4.2,27.0,884.0,1024.74,750.93
2017,3,19,13,45,904.5,119.0,4.25,27.0,864.0,1036.2,759.24
2017,3,19,14,0,899.0,118.0,4.3,27.0,844.0,1043.63,765.12
2017,3,19,14,15,891.0,116.5,4.3,27.0,816.0,1043.96,766.23
2017,3,19,14,30,883.0,115.0,4.3,27.0,788.0,1040.25,764.92
2017,3,19,14,45,866.0,116.0,4.3,27.0,751.0,1026.21,756.97
2017,3,19,15,0,849.0,117.0,4.3,27.0,714.0,1021.38,755.38
2017,3,19,15,15,834.0,114.0,4.25,27.0,671.5,997.27,740.73
2017,3,19,15,30,819.0,111.0,4.2,27.0,629.0,969.68,723.92
2017,3,19,15,45,797.0,108.0,4.2,27.0,580.5,931.99,700.55
2017,3,19,16,0,775.0,105.0,4.2,27.0,532.0,891.55,675.15
2017,3,19,16,15,747.5,100.5,4.0,26.5,479.5,847.75,647.48
2017,3,19,16,30,720.0,96.0,3.8,26.0,427.0,796.64,614.2
2017,3,19,16,45,681.0,90.0,3.65,25.5,371.0,732.44,570.98
2017,3,19,17,0,642.0,84.0,3.5,25.0,315.0,668.25,526.51
2017,3,19,17,15,585.5,76.5,3.2,24.0,259.0,588.92,469.44
2017,3,19,17,30,529.0,69.0,2.9,23.0,203.0,512.02,411.67
2017,3,19,17,45,442.0,57.5,2.6,22.5,150.0,412.47,331.38
2017,3,19,18,0,355.0,46.0,2.3,22.0,97.0,319.81,253.11
2017,3,19,18,15,217.5,29.5,2.3,21.5,56.5,199.45,143.79
2017,3,19,18,30,80.0,13.0,2.3,21.0,16.0,54.06,0.0
2017,3,19,18,45,40.0,6.5,2.35,21.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,100.0,15.0,3.7,16.5,23.0,12.8,0.0
2017,3,20,7,0,200.0,30.0,4.0,17.0,46.0,23.27,11.77
2017,3,20,7,15,317.0,45.0,4.25,17.5,94.5,34.69,24.16
2017,3,20,7,30,434.0,60.0,4.5,18.0,143.0,48.23,36.54
2017,3,20,7,45,515.5,69.0,4.75,19.0,200.5,54.19,41.95
2017,3,20,8,0,597.0,78.0,5.0,20.0,258.0,60.11,47.04
2017,3,20,8,15,646.5,85.5,5.05,20.5,315.5,64.49,50.68
2017,3,20,8,30,696.0,93.0,5.1,21.0,373.0,68.74,54.1
2017,3,20,8,45,737.0,96.0,5.15,21.5,430.5,91.09,55.83
2017,3,20,9,0,778.0,99.0,5.2,22.0,488.0,155.87,90.4
2017,3,20,9,15,802.0,103.0,5.2,22.5,540.5,217.5,136.0
2017,3,20,9,30,826.0,107.0,5.2,23.0,593.0,281.77,189.62
2017,3,20,9,45,848.0,108.5,5.25,23.5,641.0,345.76,245.03
2017,3,20,10,0,870.0,110.0,5.3,24.0,689.0,411.46,301.61
2017,3,20,10,15,882.5,112.5,5.3,24.0,729.5,475.37,356.42
2017,3,20,10,30,895.0,115.0,5.3,24.0,770.0,539.35,409.8
2017,3,20,10,45,906.5,115.5,5.35,24.5,803.5,599.54,458.12
2017,3,20,11,0,918.0,116.0,5.4,25.0,837.0,658.88,504.29
2017,3,20,11,15,924.0,117.0,5.4,25.0,862.0,713.97,546.88
2017,3,20,11,30,930.0,118.0,5.4,25.0,887.0,767.13,587.04
2017,3,20,11,45,944.0,113.0,5.4,25.5,906.0,818.73,623.2
2017,3,20,12,0,958.0,108.0,5.4,26.0,925.0,868.4,656.15
2017,3,20,12,15,959.0,108.5,5.4,26.0,932.0,910.28,684.7
2017,3,20,12,30,960.0,109.0,5.4,26.0,939.0,948.92,710.91
2017,3,20,12,45,959.0,109.0,5.4,26.5,937.0,981.85,731.68
2017,3,20,13,0,958.0,109.0,5.4,27.0,935.0,1011.09,749.88
2017,3,20,13,15,955.5,108.5,5.35,27.0,923.5,1034.56,765.39
2017,3,20,13,30,953.0,108.0,5.3,27.0,912.0,1054.03,778.31
2017,3,20,13,45,948.0,107.0,5.3,27.0,891.5,1066.41,787.05
2017,3,20,14,0,943.0,106.0,5.3,27.0,871.0,1074.59,793.21
2017,3,20,14,15,935.5,104.5,5.2,27.0,842.5,1075.48,793.89
2017,3,20,14,30,928.0,103.0,5.1,27.0,814.0,1072.16,791.98
2017,3,20,14,45,914.5,103.0,5.1,27.0,777.0,1060.3,785.47
2017,3,20,15,0,901.0,103.0,5.1,27.0,740.0,1044.51,776.55
2017,3,20,15,15,887.5,100.5,5.0,26.5,696.5,1022.07,764.03
2017,3,20,15,30,874.0,98.0,4.9,26.0,653.0,1007.66,757.07
2017,3,20,15,45,856.5,94.5,4.85,26.0,604.0,972.71,735.02
2017,3,20,16,0,839.0,91.0,4.8,26.0,555.0,934.69,710.88
2017,3,20,16,15,813.5,87.0,4.5,25.5,501.0,885.84,678.6
2017,3,20,16,30,788.0,83.0,4.2,25.0,447.0,834.96,645.29
2017,3,20,16,45,754.0,77.5,3.9,24.5,390.5,773.25,603.44
2017,3,20,17,0,720.0,72.0,3.6,24.0,334.0,710.89,560.03
2017,3,20,17,15,667.0,66.0,3.25,23.0,275.5,638.35,508.3
2017,3,20,17,30,614.0,60.0,2.9,22.0,217.0,562.98,452.01
2017,3,20,17,45,531.5,50.5,2.6,21.0,162.0,465.42,375.15
2017,3,20,18,0,449.0,41.0,2.3,20.0,107.0,374.4,298.36
2017,3,20,18,15,297.5,27.5,2.3,19.5,63.0,246.15,181.38
2017,3,20,18,30,146.0,14.0,2.3,19.0,19.0,90.11,0.0
2017,3,20,18,45,73.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,109.0,16.0,4.05,16.5,25.0,13.66,0.0
2017,3,21,7,0,218.0,32.0,4.4,17.0,50.0,24.82,13.58
2017,3,21,7,15,335.5,46.0,4.55,17.5,99.5,37.5,26.65
2017,3,21,7,30,453.0,60.0,4.7,18.0,149.0,48.15,36.52
2017,3,21,7,45,543.0,66.5,4.9,18.5,207.5,52.18,40.29
2017,3,21,8,0,633.0,73.0,5.1,19.0,266.0,56.36,43.95
2017,3,21,8,15,679.0,79.0,5.1,19.5,323.5,59.79,46.79
2017,3,21,8,30,725.0,85.0,5.1,20.0,381.0,63.17,49.47
2017,3,21,8,45,765.5,87.0,5.15,21.0,438.0,91.88,55.72
2017,3,21,9,0,806.0,89.0,5.2,22.0,495.0,151.53,85.62
2017,3,21,9,15,828.0,92.5,5.15,22.5,547.0,214.18,132.22
2017,3,21,9,30,850.0,96.0,5.1,23.0,599.0,279.14,186.68
2017,3,21,9,45,868.5,97.0,5.1,23.5,646.0,343.03,242.31
2017,3,21,10,0,887.0,98.0,5.1,24.0,693.0,410.88,300.69
2017,3,21,10,15,898.5,100.5,5.0,24.0,732.5,474.18,354.94
2017,3,21,10,30,910.0,103.0,4.9,24.0,772.0,537.2,407.39
2017,3,21,10,45,918.5,104.0,4.85,24.5,804.5,596.78,454.88
2017,3,21,11,0,927.0,105.0,4.8,25.0,837.0,655.18,499.81
2017,3,21,11,15,932.0,106.5,4.7,25.5,861.5,710.29,540.61
2017,3,21,11,30,937.0,108.0,4.6,26.0,886.0,763.37,578.56
2017,3,21,11,45,935.5,111.0,4.6,26.5,900.0,810.71,610.83
2017,3,21,12,0,934.0,114.0,4.6,27.0,914.0,855.05,639.57
2017,3,21,12,15,935.0,114.5,4.55,27.0,920.5,896.0,666.68
2017,3,21,12,30,936.0,115.0,4.5,27.0,927.0,933.79,691.66
2017,3,21,12,45,934.0,115.0,4.5,27.0,924.5,965.06,712.4
2017,3,21,13,0,932.0,115.0,4.5,27.0,922.0,992.67,730.74
2017,3,21,13,15,929.0,114.5,4.5,27.0,910.0,1015.06,745.68
2017,3,21,13,30,926.0,114.0,4.5,27.0,898.0,1033.52,758.17
2017,3,21,13,45,919.5,113.5,4.5,27.5,877.5,1044.53,764.37
2017,3,21,14,0,913.0,113.0,4.5,28.0,857.0,1051.42,768.07
2017,3,21,14,15,905.5,111.5,4.5,27.5,828.5,1052.13,770.97
2017,3,21,14,30,898.0,110.0,4.5,27.0,800.0,1048.75,771.4
2017,3,21,14,45,882.5,110.5,4.5,27.0,763.0,1035.46,763.96
2017,3,21,15,0,867.0,111.0,4.5,27.0,726.0,1018.4,754.21
2017,3,21,15,15,852.5,108.5,4.45,27.0,683.0,1007.64,748.56
2017,3,21,15,30,838.0,106.0,4.4,27.0,640.0,980.75,732.16
2017,3,21,15,45,817.0,102.5,4.35,27.0,591.0,943.02,708.51
2017,3,21,16,0,796.0,99.0,4.3,27.0,542.0,902.47,682.84
2017,3,21,16,15,769.5,95.0,4.1,26.5,489.0,853.73,651.82
2017,3,21,16,30,743.0,91.0,3.9,26.0,436.0,808.5,622.8
2017,3,21,16,45,704.0,86.0,3.7,25.5,379.5,744.84,579.89
2017,3,21,17,0,665.0,81.0,3.5,25.0,323.0,681.16,535.82
2017,3,21,17,15,610.0,73.5,3.2,24.0,266.5,602.24,479.36
2017,3,21,17,30,555.0,66.0,2.9,23.0,210.0,525.71,422.2
2017,3,21,17,45,467.5,56.0,2.6,22.0,156.5,426.7,343.49
2017,3,21,18,0,380.0,46.0,2.3,21.0,103.0,334.5,266.18
2017,3,21,18,15,242.0,30.5,2.35,20.5,61.0,215.74,159.52
2017,3,21,18,30,104.0,15.0,2.4,20.0,19.0,68.3,0.0
2017,3,21,18,45,52.0,7.5,2.5,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,46.5,18.0,2.5,17.5,22.5,15.36,0.0
2017,3,22,7,0,93.0,36.0,2.8,18.0,45.0,27.72,16.3
2017,3,22,7,15,184.5,58.5,2.9,18.5,90.5,44.36,32.5
2017,3,22,7,30,276.0,81.0,3.0,19.0,136.0,60.69,47.3
2017,3,22,7,45,357.5,95.0,3.2,19.5,190.0,69.68,55.38
2017,3,22,8,0,439.0,109.0,3.4,20.0,244.0,78.97,63.41
2017,3,22,8,15,265.5,141.0,3.35,20.5,227.5,100.06,81.35
2017,3,22,8,30,92.0,173.0,3.3,21.0,211.0,125.61,102.72
2017,3,22,8,45,109.0,199.5,3.3,21.5,250.5,143.19,109.65
2017,3,22,9,0,126.0,226.0,3.3,22.0,290.0,175.03,131.52
2017,3,22,9,15,123.0,250.0,3.3,22.5,318.0,204.7,154.04
2017,3,22,9,30,120.0,274.0,3.3,23.0,346.0,234.4,177.25
2017,3,22,9,45,436.0,213.0,3.35,23.5,502.5,297.33,217.62
2017,3,22,10,0,752.0,152.0,3.4,24.0,659.0,400.12,293.07
2017,3,22,10,15,449.5,257.0,3.45,24.0,565.0,402.77,303.01
2017,3,22,10,30,147.0,362.0,3.5,24.0,471.0,366.76,278.94
2017,3,22,10,45,188.5,377.0,3.55,24.5,523.0,416.11,315.95
2017,3,22,11,0,230.0,392.0,3.6,25.0,575.0,470.05,355.74
2017,3,22,11,15,294.0,389.0,3.7,25.0,630.0,533.39,403.14
2017,3,22,11,30,358.0,386.0,3.8,25.0,685.0,598.05,451.14
2017,3,22,11,45,328.0,403.0,3.9,25.5,681.0,614.83,462.02
2017,3,22,12,0,298.0,420.0,4.0,26.0,677.0,628.43,470.55
2017,3,22,12,15,217.5,432.5,4.05,26.0,621.0,581.44,435.77
2017,3,22,12,30,137.0,445.0,4.1,26.0,565.0,537.83,402.87
2017,3,22,12,45,511.0,290.0,4.2,26.5,734.0,766.08,574.41
2017,3,22,13,0,885.0,135.0,4.3,27.0,903.0,968.11,714.6
2017,3,22,13,15,882.0,134.5,4.35,27.0,892.0,989.62,728.03
2017,3,22,13,30,879.0,134.0,4.4,27.0,881.0,1007.41,740.39
2017,3,22,13,45,874.5,132.0,4.5,27.0,861.5,1018.39,748.69
2017,3,22,14,0,870.0,130.0,4.6,27.0,842.0,1025.45,754.61
2017,3,22,14,15,862.0,128.5,4.6,27.0,814.0,1025.55,755.56
2017,3,22,14,30,854.0,127.0,4.6,27.0,786.0,1035.28,763.13
2017,3,22,14,45,840.5,125.5,4.65,27.0,750.0,1021.92,755.95
2017,3,22,15,0,827.0,124.0,4.7,27.0,714.0,1004.74,746.49
2017,3,22,15,15,812.0,121.5,4.7,26.5,671.5,981.27,733.97
2017,3,22,15,30,797.0,119.0,4.7,26.0,629.0,954.39,719.14
2017,3,22,15,45,775.5,115.0,4.7,26.0,581.0,916.27,695.08
2017,3,22,16,0,754.0,111.0,4.7,26.0,533.0,881.65,673.34
2017,3,22,16,15,726.0,106.5,4.55,25.5,480.5,832.16,641.19
2017,3,22,16,30,698.0,102.0,4.4,25.0,428.0,781.12,607.66
2017,3,22,16,45,657.0,96.0,4.3,25.0,372.5,715.87,562.14
2017,3,22,17,0,616.0,90.0,4.2,25.0,317.0,650.8,515.65
2017,3,22,17,15,559.5,82.0,3.85,24.0,261.5,571.88,458.36
2017,3,22,17,30,503.0,74.0,3.5,23.0,206.0,495.41,400.11
2017,3,22,17,45,414.0,62.5,3.2,22.5,153.0,395.76,319.38
2017,3,22,18,0,325.0,51.0,2.9,22.0,100.0,302.46,240.68
2017,3,22,18,15,198.5,33.5,2.95,21.5,59.5,191.87,142.24
2017,3,22,18,30,72.0,16.0,3.0,21.0,19.0,74.4,0.0
2017,3,22,18,45,36.0,8.0,3.15,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,126.5,17.0,5.3,17.5,29.0,14.51,0.0
2017,3,23,7,0,253.0,34.0,5.5,18.0,58.0,26.4,15.63
2017,3,23,7,15,368.0,47.0,5.75,18.5,109.0,38.18,27.25
2017,3,23,7,30,483.0,60.0,6.0,19.0,160.0,47.98,36.28
2017,3,23,7,45,563.0,67.0,6.3,19.5,218.0,52.43,40.37
2017,3,23,8,0,643.0,74.0,6.6,20.0,276.0,56.95,44.28
2017,3,23,8,15,688.5,80.0,6.7,20.5,334.0,60.37,47.07
2017,3,23,8,30,734.0,86.0,6.8,21.0,392.0,63.72,49.72
2017,3,23,8,45,492.0,153.0,6.95,21.5,370.5,121.17,84.36
2017,3,23,9,0,250.0,220.0,7.1,22.0,349.0,180.86,131.72
2017,3,23,9,15,553.0,158.5,7.2,22.5,480.0,211.2,141.79
2017,3,23,9,30,856.0,97.0,7.3,23.0,611.0,282.41,189.82
2017,3,23,9,45,875.0,98.5,7.4,23.5,658.5,350.86,249.54
2017,3,23,10,0,894.0,100.0,7.5,24.0,706.0,416.07,306.61
2017,3,23,10,15,905.5,102.0,7.6,24.5,746.0,479.33,361.19
2017,3,23,10,30,917.0,104.0,7.7,25.0,786.0,542.28,414.0
2017,3,23,10,45,926.0,105.0,7.8,25.5,819.0,602.45,463.15
2017,3,23,11,0,935.0,106.0,7.9,26.0,852.0,661.46,509.98
2017,3,23,11,15,940.5,107.0,7.95,26.0,876.0,716.76,553.75
2017,3,23,11,30,946.0,108.0,8.0,26.0,900.0,770.04,595.08
2017,3,23,11,45,950.5,108.0,8.05,26.5,916.5,819.42,630.38
2017,3,23,12,0,955.0,108.0,8.1,27.0,933.0,866.2,662.44
2017,3,23,12,15,956.5,108.0,8.1,27.0,939.5,907.69,691.68
2017,3,23,12,30,958.0,108.0,8.1,27.0,946.0,945.96,718.56
2017,3,23,12,45,955.0,109.0,8.15,27.0,943.0,977.75,741.04
2017,3,23,13,0,952.0,110.0,8.2,27.0,940.0,1005.78,760.96
2017,3,23,13,15,949.5,109.5,8.2,27.0,928.5,1028.89,777.32
2017,3,23,13,30,947.0,109.0,8.2,27.0,917.0,1048.03,791.04
2017,3,23,13,45,941.5,108.5,8.25,27.0,896.5,1060.13,800.25
2017,3,23,14,0,936.0,108.0,8.3,27.0,876.0,1068.06,806.76
2017,3,23,14,15,929.5,107.0,8.3,26.5,848.0,1070.27,810.9
2017,3,23,14,30,923.0,106.0,8.3,26.0,820.0,1068.31,812.35
2017,3,23,14,45,911.0,105.0,8.3,26.0,783.5,1056.68,805.58
2017,3,23,15,0,899.0,104.0,8.3,26.0,747.0,1041.09,796.22
2017,3,23,15,15,833.0,118.0,8.25,25.5,686.0,997.35,768.32
2017,3,23,15,30,767.0,132.0,8.2,25.0,625.0,945.52,734.4
2017,3,23,15,45,798.5,114.0,8.2,25.0,593.5,936.43,730.05
2017,3,23,16,0,830.0,96.0,8.2,25.0,562.0,928.93,726.87
2017,3,23,16,15,804.5,92.0,8.05,24.5,508.0,880.2,694.33
2017,3,23,16,30,779.0,88.0,7.9,24.0,454.0,829.45,659.93
2017,3,23,16,45,739.5,84.0,7.75,23.5,396.5,770.26,618.45
2017,3,23,17,0,700.0,80.0,7.6,23.0,339.0,706.19,572.14
2017,3,23,17,15,646.0,73.0,7.35,22.5,281.0,627.35,512.54
2017,3,23,17,30,592.0,66.0,7.1,22.0,223.0,550.72,452.46
2017,3,23,17,45,503.0,57.0,6.9,21.5,167.0,450.33,369.63
2017,3,23,18,0,414.0,48.0,6.7,21.0,111.0,356.59,288.4
2017,3,23,18,15,207.0,35.5,6.65,20.5,67.0,199.09,150.2
2017,3,23,18,30,0.0,23.0,6.6,20.0,23.0,26.42,0.0
2017,3,23,18,45,0.0,11.5,6.55,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,2.0,3.3,18.5,2.0,1.64,0.0
2017,3,24,7,0,0.0,4.0,3.3,19.0,4.0,3.28,0.0
2017,3,24,7,15,0.0,8.5,3.25,19.0,8.5,6.98,0.37
2017,3,24,7,30,0.0,13.0,3.2,19.0,13.0,10.68,3.73
2017,3,24,7,45,0.0,18.5,3.2,19.5,18.5,15.23,7.77
2017,3,24,8,0,0.0,24.0,3.2,20.0,24.0,19.78,11.76
2017,3,24,8,15,0.0,32.0,3.3,20.0,32.0,26.41,17.54
