Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,0,899.0,104.0,5.4,24.0,751.0,425.64,311.78
2017,4,3,10,15,909.0,106.0,5.3,24.5,790.0,487.92,364.38
2017,4,3,10,30,919.0,108.0,5.2,25.0,829.0,549.66,414.79
2017,4,3,10,45,927.0,109.0,5.15,25.5,860.5,608.66,461.52
2017,4,3,11,0,935.0,110.0,5.1,26.0,892.0,666.35,505.66
2017,4,3,11,15,940.0,111.0,4.95,26.0,915.5,720.5,546.48
2017,4,3,11,30,945.0,112.0,4.8,26.0,939.0,772.55,584.56
2017,4,3,11,45,947.5,112.5,4.7,26.5,953.5,819.96,616.33
2017,4,3,12,0,950.0,113.0,4.6,27.0,968.0,864.62,644.62
2017,4,3,12,15,951.5,113.5,4.5,27.0,974.0,905.52,671.41
2017,4,3,12,30,953.0,114.0,4.4,27.0,980.0,943.23,695.97
2017,4,3,12,45,952.0,113.5,4.3,27.5,976.5,974.4,714.61
2017,4,3,13,0,951.0,113.0,4.2,28.0,973.0,1001.88,730.7
2017,4,3,13,15,948.5,112.5,4.1,28.0,961.0,1024.14,744.77
2017,4,3,13,30,946.0,112.0,4.0,28.0,949.0,1042.42,756.32
2017,4,3,13,45,941.0,111.5,3.9,28.5,927.5,1054.19,762.21
2017,4,3,14,0,936.0,111.0,3.8,29.0,906.0,1061.8,765.56
2017,4,3,14,15,929.0,109.5,3.7,29.0,877.0,1062.19,765.96
2017,4,3,14,30,922.0,108.0,3.6,29.0,848.0,1058.41,763.89
2017,4,3,14,45,908.5,108.0,3.5,29.0,810.0,1045.64,756.23
2017,4,3,15,0,895.0,108.0,3.4,29.0,772.0,1028.99,746.29
2017,4,3,15,15,881.5,105.5,3.2,28.5,728.0,1005.84,732.97
2017,4,3,15,30,868.0,103.0,3.0,28.0,684.0,979.15,717.39
2017,4,3,15,45,849.5,100.0,2.85,28.0,634.5,954.77,702.36
2017,4,3,16,0,831.0,97.0,2.7,28.0,585.0,916.01,677.8
2017,4,3,16,15,806.5,93.5,2.45,27.5,530.5,868.55,647.87
2017,4,3,16,30,782.0,90.0,2.2,27.0,476.0,819.09,616.2
2017,4,3,16,45,747.5,85.0,2.0,27.0,419.0,757.78,575.0
2017,4,3,17,0,713.0,80.0,1.8,27.0,362.0,700.78,536.07
2017,4,3,17,15,663.5,74.0,1.65,25.5,303.5,626.72,487.02
2017,4,3,17,30,614.0,68.0,1.5,24.0,245.0,554.55,436.98
2017,4,3,17,45,536.0,59.0,1.35,23.0,188.5,462.05,366.45
2017,4,3,18,0,458.0,50.0,1.2,22.0,132.0,375.49,296.81
2017,4,3,18,15,329.0,37.0,1.2,21.5,84.5,262.61,202.66
2017,4,3,18,30,200.0,24.0,1.2,21.0,37.0,156.4,83.89
2017,4,3,18,45,100.0,12.0,1.3,20.5,18.5,55.75,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,14.51,0.0
2017,4,4,6,45,159.0,34.0,3.45,15.0,57.5,26.15,15.5
2017,4,4,7,0,318.0,51.0,3.7,16.0,98.0,39.07,28.32
2017,4,4,7,15,407.0,64.0,3.65,16.5,151.5,48.61,37.22
2017,4,4,7,30,496.0,77.0,3.6,17.0,205.0,60.19,47.63
2017,4,4,7,45,269.5,109.5,3.55,17.5,181.5,80.24,65.17
2017,4,4,8,0,43.0,142.0,3.5,18.0,158.0,105.2,86.61
2017,4,4,8,15,191.5,161.5,3.75,18.5,249.0,116.21,95.64
2017,4,4,8,30,340.0,181.0,4.0,19.0,340.0,124.45,102.15
2017,4,4,8,45,411.5,188.0,4.25,20.0,403.0,142.96,101.7
2017,4,4,9,0,483.0,195.0,4.5,21.0,466.0,189.09,127.9
2017,4,4,9,15,634.0,163.0,4.7,21.5,553.0,232.52,154.99
2017,4,4,9,30,785.0,131.0,4.9,22.0,640.0,296.63,203.32
2017,4,4,9,45,645.0,196.5,5.1,22.5,634.0,351.68,255.53
2017,4,4,10,0,505.0,262.0,5.3,23.0,628.0,392.3,293.65
2017,4,4,10,15,674.0,201.5,5.4,23.5,716.5,457.61,344.92
2017,4,4,10,30,843.0,141.0,5.5,24.0,805.0,538.74,408.97
2017,4,4,10,45,851.0,142.5,5.65,25.0,835.5,595.48,453.55
2017,4,4,11,0,859.0,144.0,5.8,26.0,866.0,651.16,495.93
2017,4,4,11,15,676.5,252.0,5.8,26.0,830.0,671.83,510.3
2017,4,4,11,30,494.0,360.0,5.8,26.0,794.0,671.77,508.12
2017,4,4,11,45,514.5,348.5,5.85,26.5,807.0,708.54,534.88
2017,4,4,12,0,535.0,337.0,5.9,27.0,820.0,744.85,560.83
2017,4,4,12,15,710.5,240.5,5.8,27.0,886.0,835.12,628.76
2017,4,4,12,30,886.0,144.0,5.7,27.0,952.0,911.55,682.84
2017,4,4,12,45,885.0,144.0,5.65,27.5,948.5,941.52,701.36
2017,4,4,13,0,884.0,144.0,5.6,28.0,945.0,968.1,717.7
2017,4,4,13,15,881.0,143.5,5.45,28.0,933.0,988.8,730.85
2017,4,4,13,30,878.0,143.0,5.3,28.0,921.0,1005.77,741.51
2017,4,4,13,45,874.5,140.5,5.15,28.5,901.0,1016.52,746.53
2017,4,4,14,0,871.0,138.0,5.0,29.0,881.0,1023.35,749.03
2017,4,4,14,15,863.5,136.5,4.8,29.0,852.5,1023.23,748.17
2017,4,4,14,30,856.0,135.0,4.6,29.0,824.0,1033.01,754.11
2017,4,4,14,45,841.0,135.0,4.4,29.0,787.0,1019.07,745.01
2017,4,4,15,0,826.0,135.0,4.2,29.0,750.0,1001.35,733.72
2017,4,4,15,15,811.5,132.0,4.0,29.0,707.5,977.25,718.33
2017,4,4,15,30,797.0,129.0,3.8,29.0,665.0,949.73,700.79
2017,4,4,15,45,785.0,122.5,3.6,29.0,618.0,917.56,680.19
2017,4,4,16,0,773.0,116.0,3.4,29.0,571.0,882.31,657.51
2017,4,4,16,15,747.5,111.0,3.0,28.5,518.0,839.59,629.72
2017,4,4,16,30,722.0,106.0,2.6,28.0,465.0,789.36,596.4
2017,4,4,16,45,693.5,98.5,2.25,27.5,410.0,732.24,558.01
2017,4,4,17,0,665.0,91.0,1.9,27.0,355.0,674.44,518.3
2017,4,4,17,15,615.0,83.5,1.7,26.0,298.0,599.99,467.24
2017,4,4,17,30,565.0,76.0,1.5,25.0,241.0,527.52,414.95
2017,4,4,17,45,487.5,66.0,1.35,24.0,185.5,436.32,345.33
2017,4,4,18,0,410.0,56.0,1.2,23.0,130.0,350.87,276.75
2017,4,4,18,15,286.5,41.0,1.2,22.5,83.5,239.93,184.75
2017,4,4,18,30,163.0,26.0,1.2,22.0,37.0,139.42,78.32
2017,4,4,18,45,81.5,13.0,1.3,21.5,18.5,48.01,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,17.2,0.0
2017,4,5,6,45,211.5,34.0,5.4,9.5,66.0,26.27,16.34
2017,4,5,7,0,423.0,46.0,5.5,10.0,110.0,37.47,27.68
2017,4,5,7,15,510.0,55.5,5.65,10.5,166.0,44.28,34.29
2017,4,5,7,30,597.0,65.0,5.8,11.0,222.0,51.01,40.53
2017,4,5,7,45,655.5,70.5,5.95,11.5,281.5,54.3,43.45
2017,4,5,8,0,714.0,76.0,6.1,12.0,341.0,57.61,46.25
2017,4,5,8,15,751.0,81.0,6.2,12.5,399.5,65.76,53.27
2017,4,5,8,30,788.0,86.0,6.3,13.0,458.0,68.6,55.47
2017,4,5,8,45,825.0,86.0,6.45,14.0,516.0,102.07,59.36
2017,4,5,9,0,862.0,86.0,6.6,15.0,574.0,163.73,94.12
2017,4,5,9,15,880.5,89.0,6.6,15.5,626.0,234.6,150.26
2017,4,5,9,30,899.0,92.0,6.6,16.0,678.0,300.34,207.76
2017,4,5,9,45,918.5,91.5,6.65,16.5,726.0,365.01,266.07
2017,4,5,10,0,938.0,91.0,6.7,17.0,774.0,430.68,324.87
2017,4,5,10,15,948.0,93.0,6.65,17.5,813.5,494.96,381.32
2017,4,5,10,30,958.0,95.0,6.6,18.0,853.0,558.63,435.51
2017,4,5,10,45,967.5,94.5,6.55,18.5,885.5,619.03,485.45
2017,4,5,11,0,977.0,94.0,6.5,19.0,918.0,678.14,532.78
2017,4,5,11,15,982.0,95.0,6.45,19.5,942.0,734.03,576.18
2017,4,5,11,30,987.0,96.0,6.4,20.0,966.0,787.7,616.64
2017,4,5,11,45,976.5,105.0,6.35,20.5,977.0,834.43,649.26
2017,4,5,12,0,966.0,114.0,6.3,21.0,988.0,877.31,678.19
2017,4,5,12,15,967.0,114.0,6.2,21.0,994.0,917.78,706.22
2017,4,5,12,30,968.0,114.0,6.1,21.0,1000.0,954.97,731.73
2017,4,5,12,45,967.0,114.5,6.1,21.5,996.5,987.38,752.86
2017,4,5,13,0,966.0,115.0,6.1,22.0,993.0,1016.09,771.36
2017,4,5,13,15,963.5,114.5,6.05,22.0,980.5,1038.57,786.76
2017,4,5,13,30,961.0,114.0,6.0,22.0,968.0,1057.02,799.5
2017,4,5,13,45,956.5,113.0,5.95,22.0,947.0,1068.89,807.83
2017,4,5,14,0,952.0,112.0,5.9,22.0,926.0,1076.53,813.46
2017,4,5,14,15,945.5,110.5,5.8,22.0,896.5,1077.41,814.26
2017,4,5,14,30,939.0,109.0,5.7,22.0,867.0,1074.05,812.38
2017,4,5,14,45,927.5,108.5,5.6,22.0,829.5,1062.61,805.15
2017,4,5,15,0,916.0,108.0,5.5,22.0,792.0,1047.18,795.4
2017,4,5,15,15,903.5,105.5,5.35,21.5,748.0,1024.7,782.13
2017,4,5,15,30,891.0,103.0,5.2,21.0,704.0,998.56,766.41
2017,4,5,15,45,877.5,99.0,5.1,21.0,654.5,977.18,752.97
2017,4,5,16,0,864.0,95.0,5.0,21.0,605.0,941.18,729.27
2017,4,5,16,15,840.5,91.5,4.75,20.5,550.0,893.73,697.72
2017,4,5,16,30,817.0,88.0,4.5,20.0,495.0,844.12,664.32
2017,4,5,16,45,787.0,83.0,4.3,20.0,437.0,785.46,623.0
2017,4,5,17,0,757.0,78.0,4.1,20.0,379.0,725.85,580.53
2017,4,5,17,15,709.5,72.0,3.55,19.0,319.5,656.0,530.04
2017,4,5,17,30,662.0,66.0,3.0,18.0,260.0,583.42,475.51
2017,4,5,17,45,589.5,57.5,2.5,17.0,202.0,493.24,403.53
2017,4,5,18,0,517.0,49.0,2.0,16.0,144.0,408.41,332.12
2017,4,5,18,15,388.0,37.0,1.85,15.0,93.5,294.02,234.17
2017,4,5,18,30,259.0,25.0,1.7,14.0,43.0,188.03,115.9
2017,4,5,18,45,129.5,12.5,1.6,13.5,21.5,69.07,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.3,10.5,13.0,7.26,0.0
2017,4,6,6,30,200.0,17.0,0.3,11.0,26.0,14.04,0.0
2017,4,6,6,45,348.5,29.5,0.35,11.5,72.5,24.22,14.85
2017,4,6,7,0,497.0,42.0,0.4,12.0,119.0,34.24,24.79
2017,4,6,7,15,579.0,50.0,0.55,12.5,176.5,40.09,30.4
2017,4,6,7,30,661.0,58.0,0.7,13.0,234.0,45.9,35.72
2017,4,6,7,45,711.0,63.5,0.85,14.0,294.0,53.84,42.66
2017,4,6,8,0,761.0,69.0,1.0,15.0,354.0,57.66,45.75
2017,4,6,8,15,794.5,73.5,1.3,16.0,413.0,60.44,47.84
2017,4,6,8,30,828.0,78.0,1.6,17.0,472.0,63.15,49.82
2017,4,6,8,45,851.0,81.5,1.9,18.5,527.5,100.72,56.12
2017,4,6,9,0,874.0,85.0,2.2,20.0,583.0,171.69,97.66
2017,4,6,9,15,891.0,88.0,2.15,20.5,634.5,236.31,147.0
2017,4,6,9,30,908.0,91.0,2.1,21.0,686.0,302.27,202.51
2017,4,6,9,45,920.0,93.5,2.05,21.5,731.5,367.37,258.62
2017,4,6,10,0,932.0,96.0,2.0,22.0,777.0,432.64,313.97
2017,4,6,10,15,941.0,98.0,1.95,22.0,816.0,496.12,366.96
2017,4,6,10,30,950.0,100.0,1.9,22.0,855.0,558.86,417.56
2017,4,6,10,45,956.5,101.5,1.9,22.5,886.0,618.81,463.67
2017,4,6,11,0,963.0,103.0,1.9,23.0,917.0,677.22,506.92
2017,4,6,11,15,967.0,104.0,1.85,23.0,940.0,731.77,546.64
2017,4,6,11,30,971.0,105.0,1.8,23.0,963.0,784.03,583.53
2017,4,6,11,45,978.0,102.5,1.8,23.5,978.5,832.95,615.1
2017,4,6,12,0,985.0,100.0,1.8,24.0,994.0,879.3,643.7
2017,4,6,12,15,985.5,100.5,1.8,24.0,999.5,920.22,669.68
2017,4,6,12,30,986.0,101.0,1.8,24.0,1005.0,957.76,693.34
2017,4,6,12,45,983.5,101.5,1.8,24.0,1001.0,989.06,712.94
2017,4,6,13,0,981.0,102.0,1.8,24.0,997.0,1016.52,730.13
2017,4,6,13,15,978.5,101.5,1.8,24.0,984.0,1039.01,744.27
2017,4,6,13,30,976.0,101.0,1.8,24.0,971.0,1057.41,755.98
2017,4,6,13,45,969.5,101.5,1.85,24.0,949.0,1068.75,764.17
2017,4,6,14,0,963.0,102.0,1.9,24.0,927.0,1075.82,769.95
2017,4,6,14,15,956.5,100.5,1.9,24.0,897.5,1076.49,771.23
2017,4,6,14,30,950.0,99.0,1.9,24.0,868.0,1072.89,770.09
2017,4,6,14,45,935.0,100.5,1.9,24.0,829.0,1059.91,763.27
2017,4,6,15,0,920.0,102.0,1.9,24.0,790.0,1043.01,754.23
2017,4,6,15,15,679.5,182.5,1.9,24.0,675.5,907.45,668.42
2017,4,6,15,30,439.0,263.0,1.9,24.0,561.0,744.01,556.98
2017,4,6,15,45,483.0,227.0,1.9,24.0,532.0,740.99,559.48
2017,4,6,16,0,527.0,191.0,1.9,24.0,503.0,732.63,556.93
2017,4,6,16,15,449.0,190.5,1.85,23.5,439.5,648.95,498.99
2017,4,6,16,30,371.0,190.0,1.8,23.0,376.0,549.11,428.49
2017,4,6,16,45,557.0,134.0,1.8,22.5,375.5,647.54,507.05
2017,4,6,17,0,743.0,78.0,1.8,22.0,375.0,713.04,556.19
2017,4,6,17,15,696.5,72.0,1.6,21.0,316.5,644.5,508.0
2017,4,6,17,30,650.0,66.0,1.4,20.0,258.0,573.3,457.01
2017,4,6,17,45,574.0,58.0,1.25,19.5,200.5,482.12,386.34
2017,4,6,18,0,498.0,50.0,1.1,19.0,143.0,396.61,316.5
2017,4,6,18,15,375.5,37.5,1.15,18.0,93.5,286.51,224.83
2017,4,6,18,30,253.0,25.0,1.2,17.0,44.0,185.25,116.71
2017,4,6,18,45,126.5,12.5,1.25,16.5,22.0,67.45,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,72.5,9.5,1.5,11.0,13.0,8.11,0.0
2017,4,7,6,30,145.0,19.0,1.8,12.0,26.0,14.83,0.0
2017,4,7,6,45,281.0,33.5,2.1,13.0,70.5,27.43,17.56
2017,4,7,7,0,417.0,48.0,2.4,14.0,115.0,38.9,28.62
2017,4,7,7,15,499.5,58.0,2.45,14.5,170.5,46.03,35.36
2017,4,7,7,30,582.0,68.0,2.5,15.0,226.0,53.03,41.71
2017,4,7,7,45,636.5,75.0,2.55,16.0,284.5,57.32,45.34
2017,4,7,8,0,691.0,82.0,2.6,17.0,343.0,61.51,48.73
2017,4,7,8,15,727.0,87.5,2.95,18.0,401.0,64.31,50.8
2017,4,7,8,30,763.0,93.0,3.3,19.0,459.0,73.25,58.12
2017,4,7,8,45,789.5,97.0,3.65,20.0,514.0,109.26,64.1
2017,4,7,9,0,816.0,101.0,4.0,21.0,569.0,170.33,98.73
2017,4,7,9,15,835.0,104.5,4.05,21.5,619.5,232.7,146.52
2017,4,7,9,30,854.0,108.0,4.1,22.0,670.0,296.89,200.69
2017,4,7,9,45,867.5,111.0,4.15,22.5,715.0,360.5,255.87
2017,4,7,10,0,881.0,114.0,4.2,23.0,760.0,427.51,313.01
2017,4,7,10,15,891.0,116.0,4.2,23.0,798.5,488.54,364.94
2017,4,7,10,30,901.0,118.0,4.2,23.0,837.0,549.01,414.99
2017,4,7,10,45,907.5,120.0,4.25,23.5,867.5,606.76,460.75
2017,4,7,11,0,914.0,122.0,4.3,24.0,898.0,663.09,503.94
2017,4,7,11,15,919.0,123.0,4.3,24.0,921.0,715.95,544.25
2017,4,7,11,30,924.0,124.0,4.3,24.0,944.0,766.76,582.08
2017,4,7,11,45,926.5,125.0,4.35,24.5,958.0,813.44,614.6
2017,4,7,12,0,929.0,126.0,4.4,25.0,972.0,857.45,643.48
2017,4,7,12,15,929.5,126.0,4.35,25.0,977.0,896.08,669.26
2017,4,7,12,30,930.0,126.0,4.3,25.0,982.0,931.54,692.76
2017,4,7,12,45,927.5,127.0,4.3,25.5,977.5,961.89,711.6
2017,4,7,13,0,925.0,128.0,4.3,26.0,973.0,988.63,728.0
2017,4,7,13,15,922.0,127.0,4.3,26.0,960.5,1009.29,741.82
2017,4,7,13,30,919.0,126.0,4.3,26.0,948.0,1026.04,753.19
2017,4,7,13,45,912.5,126.0,4.3,26.0,926.0,1036.37,760.49
2017,4,7,14,0,906.0,126.0,4.3,26.0,904.0,1042.65,765.32
2017,4,7,14,15,898.5,124.0,4.25,26.0,875.0,1041.84,765.37
2017,4,7,14,30,891.0,122.0,4.2,26.0,846.0,1036.96,762.95
2017,4,7,14,45,879.0,121.0,4.2,26.0,808.5,1024.65,756.13
2017,4,7,15,0,867.0,120.0,4.2,26.0,771.0,1021.14,755.36
2017,4,7,15,15,853.0,117.5,4.15,25.5,727.5,997.46,742.39
2017,4,7,15,30,839.0,115.0,4.1,25.0,684.0,970.27,727.21
2017,4,7,15,45,819.5,112.0,4.05,25.0,634.5,933.98,704.4
2017,4,7,16,0,800.0,109.0,4.0,25.0,585.0,894.87,679.57
2017,4,7,16,15,775.0,104.5,3.85,24.5,531.0,846.56,648.89
2017,4,7,16,30,750.0,100.0,3.7,24.0,477.0,801.52,620.11
2017,4,7,16,45,714.5,95.0,3.55,24.0,420.0,740.76,578.26
2017,4,7,17,0,679.0,90.0,3.4,24.0,363.0,679.76,535.43
2017,4,7,17,15,630.0,82.5,3.0,23.0,305.5,605.75,482.73
2017,4,7,17,30,581.0,75.0,2.6,22.0,248.0,533.65,428.89
2017,4,7,17,45,506.5,65.5,2.25,21.0,192.5,444.78,358.95
2017,4,7,18,0,432.0,56.0,1.9,20.0,137.0,361.4,290.25
2017,4,7,18,15,314.5,41.5,1.9,19.0,89.5,255.46,201.09
2017,4,7,18,30,197.0,27.0,1.9,18.0,42.0,158.07,102.04
2017,4,7,18,45,98.5,13.5,1.95,17.5,21.0,55.53,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,13.5,11.5,8.11,0.0
2017,4,8,6,30,78.0,19.0,3.4,14.0,23.0,15.1,0.0
2017,4,8,6,45,192.5,38.0,3.65,14.5,65.5,29.16,19.04
2017,4,8,7,0,307.0,57.0,3.9,15.0,108.0,43.31,32.38
2017,4,8,7,15,388.5,70.5,4.35,16.0,160.5,53.0,41.29
2017,4,8,7,30,470.0,84.0,4.8,17.0,213.0,62.48,49.68
2017,4,8,7,45,529.5,92.5,5.3,18.0,269.5,69.76,55.87
2017,4,8,8,0,589.0,101.0,5.8,19.0,326.0,74.41,59.56
2017,4,8,8,15,628.0,108.5,5.95,19.5,382.0,77.94,62.29
2017,4,8,8,30,667.0,116.0,6.1,20.0,438.0,81.3,64.82
2017,4,8,8,45,447.5,186.5,6.3,21.0,413.5,144.64,101.28
2017,4,8,9,0,228.0,257.0,6.5,22.0,389.0,208.46,153.54
2017,4,8,9,15,265.0,275.5,6.45,22.5,441.5,243.53,178.74
2017,4,8,9,30,302.0,294.0,6.4,23.0,494.0,289.07,213.87
2017,4,8,9,45,305.5,315.5,6.35,23.5,529.5,330.93,247.79
2017,4,8,10,0,309.0,337.0,6.3,24.0,565.0,373.37,281.84
2017,4,8,10,15,319.0,353.5,6.2,24.5,600.0,415.58,315.01
2017,4,8,10,30,329.0,370.0,6.1,25.0,635.0,458.81,348.31
2017,4,8,10,45,585.0,261.0,6.1,25.5,752.5,542.86,413.12
2017,4,8,11,0,841.0,152.0,6.1,26.0,870.0,646.11,492.7
2017,4,8,11,15,477.5,300.0,6.05,26.0,710.0,578.38,440.44
2017,4,8,11,30,114.0,448.0,6.0,26.0,550.0,460.61,348.08
2017,4,8,11,45,250.0,431.0,5.95,26.5,658.0,571.77,431.88
2017,4,8,12,0,386.0,414.0,5.9,27.0,766.0,683.4,513.88
2017,4,8,12,15,244.5,439.5,5.85,27.0,663.0,611.39,459.06
2017,4,8,12,30,103.0,465.0,5.8,27.0,560.0,506.1,379.61
2017,4,8,12,45,491.5,305.0,5.75,27.5,756.0,752.44,566.71
2017,4,8,13,0,880.0,145.0,5.7,28.0,952.0,961.68,714.62
2017,4,8,13,15,877.0,144.5,5.65,28.0,939.5,982.0,727.25
2017,4,8,13,30,874.0,144.0,5.6,28.0,927.0,998.62,738.48
2017,4,8,13,45,558.5,287.0,5.6,28.0,783.5,865.91,645.41
2017,4,8,14,0,243.0,430.0,5.6,28.0,640.0,671.9,501.88
2017,4,8,14,15,546.5,283.0,5.5,28.0,734.0,868.67,649.94
2017,4,8,14,30,850.0,136.0,5.4,28.0,828.0,1022.72,757.34
2017,4,8,14,45,555.5,246.5,5.35,28.0,691.0,846.77,635.32
2017,4,8,15,0,261.0,357.0,5.3,28.0,554.0,652.24,491.5
2017,4,8,15,15,529.5,241.5,5.2,27.5,611.5,812.04,615.61
2017,4,8,15,30,798.0,126.0,5.1,27.0,669.0,941.38,709.39
2017,4,8,15,45,777.5,122.5,5.1,27.0,620.0,904.33,684.92
2017,4,8,16,0,757.0,119.0,5.1,27.0,571.0,870.49,663.55
2017,4,8,16,15,731.0,114.5,5.0,26.5,518.0,822.55,632.73
2017,4,8,16,30,705.0,110.0,4.9,26.0,465.0,773.02,600.34
2017,4,8,16,45,669.0,104.0,4.8,26.0,409.5,712.12,557.86
2017,4,8,17,0,633.0,98.0,4.7,26.0,354.0,651.12,514.47
2017,4,8,17,15,583.0,90.0,4.4,25.0,298.0,577.6,461.59
2017,4,8,17,30,533.0,82.0,4.1,24.0,242.0,506.09,407.52
2017,4,8,17,45,459.0,71.0,3.8,23.5,187.5,418.04,337.25
2017,4,8,18,0,385.0,60.0,3.5,23.0,133.0,332.91,266.72
2017,4,8,18,15,271.5,44.5,3.6,22.5,87.0,232.23,181.43
2017,4,8,18,30,158.0,29.0,3.7,22.0,41.0,141.69,92.14
2017,4,8,18,45,79.0,14.5,3.8,21.5,20.5,47.5,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.0,11.5,4.3,16.5,13.5,9.82,0.0
2017,4,9,6,30,78.0,23.0,4.5,17.0,27.0,18.05,1.1
2017,4,9,6,45,190.0,42.5,4.7,17.5,70.5,32.5,21.72
2017,4,9,7,0,302.0,62.0,4.9,18.0,114.0,46.92,35.14
2017,4,9,7,15,383.5,76.0,5.25,18.5,167.0,56.87,44.26
2017,4,9,7,30,465.0,90.0,5.6,19.0,220.0,66.58,52.87
2017,4,9,7,45,232.5,68.5,5.95,20.0,133.5,48.8,37.14
2017,4,9,8,0,0.0,47.0,6.3,21.0,47.0,38.87,28.25
2017,4,9,8,15,0.0,76.5,6.35,21.5,76.5,63.48,49.34
2017,4,9,8,30,0.0,106.0,6.4,22.0,106.0,86.5,68.73
2017,4,9,8,45,0.0,102.0,6.45,22.5,102.0,84.01,63.2
2017,4,9,9,0,0.0,98.0,6.5,23.0,98.0,81.22,60.59
2017,4,9,9,15,3.0,146.0,6.5,23.5,148.0,119.44,90.83
2017,4,9,9,30,6.0,194.0,6.5,24.0,198.0,157.85,120.75
2017,4,9,9,45,6.5,200.0,6.55,24.5,205.0,164.21,125.21
2017,4,9,10,0,7.0,206.0,6.6,25.0,212.0,170.55,129.69
2017,4,9,10,15,8.0,210.0,6.55,25.5,217.0,175.53,133.09
2017,4,9,10,30,9.0,214.0,6.5,26.0,222.0,180.57,136.54
2017,4,9,10,45,14.0,257.5,6.5,26.5,270.0,219.82,166.38
2017,4,9,11,0,19.0,301.0,6.5,27.0,318.0,260.19,196.69
2017,4,9,11,15,14.0,252.0,6.45,27.0,264.5,218.94,165.03
2017,4,9,11,30,9.0,203.0,6.4,27.0,211.0,176.1,132.04
2017,4,9,11,45,8.0,190.0,6.35,27.5,197.5,165.35,123.47
2017,4,9,12,0,7.0,177.0,6.3,28.0,184.0,154.32,114.7
2017,4,9,12,15,10.5,221.0,6.2,28.0,231.0,195.39,146.21
2017,4,9,12,30,14.0,265.0,6.1,28.0,278.0,237.39,178.15
2017,4,9,12,45,18.5,305.5,6.05,28.5,323.0,278.25,208.64
2017,4,9,13,0,23.0,346.0,6.0,29.0,368.0,320.26,239.64
2017,4,9,13,15,33.0,371.0,5.9,29.0,401.5,371.49,277.88
2017,4,9,13,30,43.0,396.0,5.8,29.0,435.0,409.64,306.23
2017,4,9,13,45,450.0,269.5,5.7,29.0,659.5,740.67,557.32
2017,4,9,14,0,857.0,143.0,5.6,29.0,884.0,1022.43,754.1
2017,4,9,14,15,453.0,252.0,5.5,29.0,642.5,741.91,556.63
2017,4,9,14,30,49.0,361.0,5.4,29.0,401.0,395.9,296.67
2017,4,9,14,45,28.0,281.0,5.35,29.0,303.5,294.49,222.01
2017,4,9,15,0,7.0,201.0,5.3,29.0,206.0,181.05,135.7
2017,4,9,15,15,69.5,262.0,5.2,29.0,309.5,319.88,244.18
2017,4,9,15,30,132.0,323.0,5.1,29.0,413.0,470.38,358.02
2017,4,9,15,45,416.5,231.5,5.0,29.0,486.0,679.0,518.51
2017,4,9,16,0,701.0,140.0,4.9,29.0,559.0,841.76,638.2
2017,4,9,16,15,441.0,181.0,4.75,28.5,436.5,627.37,484.04
2017,4,9,16,30,181.0,222.0,4.6,28.0,314.0,401.1,312.36
2017,4,9,16,45,359.5,172.0,4.5,27.5,327.5,504.98,397.77
2017,4,9,17,0,538.0,122.0,4.4,27.0,341.0,593.98,469.22
2017,4,9,17,15,485.0,111.5,4.15,26.5,286.0,520.54,413.92
2017,4,9,17,30,432.0,101.0,3.9,26.0,231.0,450.14,359.86
2017,4,9,17,45,352.5,87.0,3.65,25.5,178.5,361.73,289.52
2017,4,9,18,0,273.0,73.0,3.4,25.0,126.0,280.43,222.49
2017,4,9,18,15,179.5,52.0,3.5,24.5,82.0,179.12,138.17
2017,4,9,18,30,86.0,31.0,3.6,24.0,38.0,97.76,62.89
2017,4,9,18,45,43.0,15.5,3.75,23.5,19.0,32.26,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,11.0,3.0,19.5,12.0,9.39,0.0
2017,4,10,6,30,32.0,22.0,3.1,20.0,24.0,17.66,3.0
2017,4,10,6,45,120.0,46.5,3.25,20.5,65.5,35.5,24.07
2017,4,10,7,0,208.0,71.0,3.4,21.0,107.0,53.27,40.19
2017,4,10,7,15,104.0,43.5,3.5,21.5,61.5,33.87,23.83
2017,4,10,7,30,0.0,16.0,3.6,22.0,16.0,13.16,5.85
2017,4,10,7,45,0.0,26.5,3.7,22.5,26.5,21.85,13.39
2017,4,10,8,0,0.0,37.0,3.8,23.0,37.0,30.56,20.85
2017,4,10,8,15,0.0,74.0,3.85,23.5,74.0,61.39,47.14
2017,4,10,8,30,0.0,111.0,3.9,24.0,111.0,90.25,71.27
2017,4,10,8,45,0.0,100.0,4.0,24.5,100.0,82.49,61.39
2017,4,10,9,0,0.0,89.0,4.1,25.0,89.0,74.01,54.25
2017,4,10,9,15,0.0,106.0,4.0,25.0,106.0,87.77,65.06
2017,4,10,9,30,0.0,123.0,3.9,25.0,123.0,101.49,75.74
2017,4,10,9,45,0.0,110.5,3.85,25.5,110.5,91.71,67.63
2017,4,10,10,0,0.0,98.0,3.8,26.0,98.0,81.65,59.4
2017,4,10,10,15,0.0,103.0,3.65,26.0,103.0,85.8,62.54
2017,4,10,10,30,0.0,108.0,3.5,26.0,108.0,89.98,65.7
2017,4,10,10,45,74.0,270.5,3.4,26.5,334.5,263.55,199.33
2017,4,10,11,0,148.0,433.0,3.3,27.0,561.0,447.26,334.31
2017,4,10,11,15,214.5,438.0,3.15,27.0,628.0,509.71,379.32
2017,4,10,11,30,281.0,443.0,3.0,27.0,695.0,582.59,431.58
2017,4,10,11,45,158.5,416.5,2.95,27.0,559.0,483.59,359.48
2017,4,10,12,0,36.0,390.0,2.9,27.0,423.0,367.68,273.52
2017,4,10,12,15,64.0,426.0,2.8,27.0,485.0,428.68,318.67
2017,4,10,12,30,92.0,462.0,2.7,27.0,547.0,492.87,364.73
2017,4,10,12,45,83.5,454.5,2.65,27.0,531.5,486.17,359.49
2017,4,10,13,0,75.0,447.0,2.6,27.0,516.0,478.27,353.75
2017,4,10,13,15,218.0,433.5,2.5,27.0,631.0,622.95,459.48
2017,4,10,13,30,361.0,420.0,2.4,27.0,746.0,774.14,564.66
2017,4,10,13,45,198.0,392.0,2.35,27.0,570.5,579.92,428.03
2017,4,10,14,0,35.0,364.0,2.3,27.0,395.0,377.36,280.46
2017,4,10,14,15,105.0,386.0,2.25,26.5,473.0,473.52,354.04
2017,4,10,14,30,175.0,408.0,2.2,26.0,551.0,591.45,439.85
2017,4,10,14,45,92.5,316.5,2.15,26.0,392.0,395.37,298.16
2017,4,10,15,0,10.0,225.0,2.1,26.0,233.0,206.3,155.59
2017,4,10,15,15,27.0,256.5,2.05,26.0,276.0,271.99,206.95
2017,4,10,15,30,44.0,288.0,2.0,26.0,319.0,325.17,247.63
2017,4,10,15,45,66.5,278.0,1.95,26.0,320.5,338.68,259.0
2017,4,10,16,0,89.0,268.0,1.9,26.0,322.0,351.37,269.94
2017,4,10,16,15,208.5,235.5,1.9,25.5,346.0,441.68,342.36
2017,4,10,16,30,328.0,203.0,1.9,25.0,370.0,522.77,406.36
2017,4,10,16,45,303.0,184.0,1.9,25.0,324.5,471.47,368.85
2017,4,10,17,0,278.0,165.0,1.9,25.0,279.0,420.81,331.8
2017,4,10,17,15,249.0,143.5,1.75,24.5,234.0,364.99,290.0
2017,4,10,17,30,220.0,122.0,1.6,24.0,189.0,310.78,248.15
2017,4,10,17,45,174.5,100.0,1.45,23.5,146.0,246.99,197.07
2017,4,10,18,0,129.0,78.0,1.3,23.0,103.0,175.72,138.65
2017,4,10,18,15,77.5,53.5,1.4,22.5,67.0,113.62,86.37
2017,4,10,18,30,26.0,29.0,1.5,22.0,31.0,45.61,27.22
2017,4,10,18,45,13.0,14.5,1.6,22.0,15.5,18.1,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,3.5,0.8,19.0,3.5,2.99,0.0
2017,4,11,6,30,0.0,7.0,0.9,19.0,7.0,5.74,0.0
2017,4,11,6,45,0.0,19.0,1.0,19.5,19.0,15.65,7.61
2017,4,11,7,0,0.0,31.0,1.1,20.0,31.0,25.58,16.58
2017,4,11,7,15,0.0,45.0,1.15,20.0,45.0,37.21,26.98
2017,4,11,7,30,0.0,59.0,1.2,20.0,59.0,48.87,37.27
2017,4,11,7,45,0.0,32.0,1.25,20.5,32.0,26.4,17.54
2017,4,11,8,0,0.0,5.0,1.3,21.0,5.0,4.12,0.0
2017,4,11,8,15,0.0,7.0,1.25,21.0,7.0,5.77,0.0
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,7.42,0.81
2017,4,11,8,45,0.0,11.0,1.15,21.0,11.0,9.09,1.9
2017,4,11,9,0,0.0,13.0,1.1,21.0,13.0,10.75,3.25
2017,4,11,9,15,0.0,41.5,0.95,21.0,41.5,34.42,22.72
2017,4,11,9,30,0.0,70.0,0.8,21.0,70.0,58.21,42.0
2017,4,11,9,45,0.0,52.0,0.7,21.5,52.0,43.23,29.63
2017,4,11,10,0,0.0,34.0,0.6,22.0,34.0,28.26,17.38
2017,4,11,10,15,0.0,47.0,0.55,22.0,47.0,39.12,26.15
2017,4,11,10,30,0.0,60.0,0.5,22.0,60.0,50.02,34.85
2017,4,11,10,45,0.0,64.0,0.5,22.5,64.0,53.41,37.4
2017,4,11,11,0,0.0,68.0,0.5,23.0,68.0,56.8,39.95
2017,4,11,11,15,0.0,81.0,0.55,23.0,81.0,67.75,48.58
2017,4,11,11,30,0.0,94.0,0.6,23.0,94.0,78.65,57.11
2017,4,11,11,45,0.0,95.5,0.7,23.5,95.5,79.97,57.97
2017,4,11,12,0,0.0,97.0,0.8,24.0,97.0,81.29,58.87
2017,4,11,12,15,0.0,75.5,1.0,24.0,75.5,63.25,44.68
2017,4,11,12,30,0.0,54.0,1.2,24.0,54.0,45.2,30.42
2017,4,11,12,45,0.0,66.0,1.4,24.0,66.0,55.27,38.41
2017,4,11,13,0,0.0,78.0,1.6,24.0,78.0,65.37,46.4
2017,4,11,13,15,0.0,82.0,1.8,24.0,82.0,68.73,49.07
2017,4,11,13,30,0.0,86.0,2.0,24.0,86.0,72.09,51.75
2017,4,11,13,45,0.0,69.0,2.2,24.0,69.0,57.69,40.4
2017,4,11,14,0,0.0,52.0,2.4,24.0,52.0,43.41,29.1
2017,4,11,14,15,0.0,67.0,2.45,23.5,67.0,55.94,39.22
2017,4,11,14,30,0.0,82.0,2.5,23.0,82.0,68.46,49.36
2017,4,11,14,45,7.0,166.0,2.65,23.0,171.5,148.69,113.23
2017,4,11,15,0,14.0,250.0,2.8,23.0,261.0,233.76,179.73
2017,4,11,15,15,88.0,288.0,2.8,23.0,349.0,364.87,282.72
2017,4,11,15,30,162.0,326.0,2.8,23.0,437.0,501.07,386.19
2017,4,11,15,45,147.5,301.0,2.85,23.0,396.5,460.52,356.43
2017,4,11,16,0,133.0,276.0,2.9,23.0,356.0,419.62,326.89
2017,4,11,16,15,120.5,249.5,2.8,22.5,317.0,378.61,297.26
2017,4,11,16,30,108.0,223.0,2.7,22.0,278.0,320.09,253.66
2017,4,11,16,45,94.5,200.0,2.6,22.0,244.5,283.54,225.73
2017,4,11,17,0,81.0,177.0,2.5,22.0,211.0,247.62,197.75
2017,4,11,17,15,69.5,151.0,2.3,21.5,177.0,210.05,168.3
2017,4,11,17,30,58.0,125.0,2.1,21.0,143.0,172.95,138.52
2017,4,11,17,45,43.0,99.5,1.9,20.5,111.0,134.68,106.95
2017,4,11,18,0,28.0,74.0,1.7,20.0,79.0,97.06,75.23
2017,4,11,18,15,14.0,49.0,1.5,19.5,51.5,60.89,44.31
2017,4,11,18,30,0.0,24.0,1.3,19.0,24.0,20.52,9.51
2017,4,11,18,45,0.0,12.0,1.15,19.0,12.0,10.24,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.5,2.45,16.0,10.5,8.96,0.0
2017,4,12,6,30,0.0,21.0,2.5,16.0,21.0,17.24,5.6
2017,4,12,6,45,25.5,44.5,2.65,16.5,49.5,35.07,24.39
2017,4,12,7,0,51.0,68.0,2.8,17.0,78.0,52.46,40.29
2017,4,12,7,15,80.5,91.0,2.8,17.0,112.0,67.92,54.31
2017,4,12,7,30,110.0,114.0,2.8,17.0,146.0,83.87,68.46
2017,4,12,7,45,113.0,143.0,2.85,17.5,182.0,102.61,84.57
2017,4,12,8,0,116.0,172.0,2.9,18.0,218.0,120.63,99.71
2017,4,12,8,15,67.0,178.0,2.9,18.5,206.0,129.74,106.93
2017,4,12,8,30,18.0,184.0,2.9,19.0,194.0,141.15,115.99
2017,4,12,8,45,21.5,204.0,2.9,19.5,216.5,158.14,123.36
2017,4,12,9,0,25.0,224.0,2.9,20.0,239.0,176.82,137.11
2017,4,12,9,15,87.5,271.5,2.9,20.0,330.0,218.35,166.81
2017,4,12,9,30,150.0,319.0,2.9,20.0,421.0,271.22,205.87
2017,4,12,9,45,121.0,336.5,2.9,20.5,422.0,290.13,221.47
2017,4,12,10,0,92.0,354.0,2.9,21.0,423.0,308.6,236.18
2017,4,12,10,15,93.0,371.5,2.95,21.5,444.5,332.69,254.26
2017,4,12,10,30,94.0,389.0,3.0,22.0,466.0,357.0,272.25
2017,4,12,10,45,440.5,289.5,3.1,22.5,668.0,483.81,368.34
2017,4,12,11,0,787.0,190.0,3.2,23.0,870.0,642.96,487.05
2017,4,12,11,15,793.5,191.5,3.2,23.0,892.0,692.56,523.69
2017,4,12,11,30,800.0,193.0,3.2,23.0,914.0,740.68,559.04
2017,4,12,11,45,808.0,191.0,3.25,23.5,928.5,785.3,590.39
2017,4,12,12,0,816.0,189.0,3.3,24.0,943.0,828.01,619.77
2017,4,12,12,15,632.5,294.0,3.25,24.0,880.5,810.11,603.32
2017,4,12,12,30,449.0,399.0,3.2,24.0,818.0,773.62,573.92
2017,4,12,12,45,638.0,290.0,3.2,24.5,882.5,867.24,642.31
2017,4,12,13,0,827.0,181.0,3.2,25.0,947.0,955.56,702.32
2017,4,12,13,15,823.5,180.0,3.2,25.0,934.0,974.63,714.45
2017,4,12,13,30,820.0,179.0,3.2,25.0,921.0,990.0,724.83
2017,4,12,13,45,820.5,173.5,3.25,25.0,901.5,1001.13,732.96
2017,4,12,14,0,821.0,168.0,3.3,25.0,882.0,1008.39,738.75
2017,4,12,14,15,626.0,253.5,3.3,25.0,788.0,918.45,678.87
2017,4,12,14,30,431.0,339.0,3.3,25.0,694.0,810.05,601.83
2017,4,12,14,45,428.5,324.5,3.3,25.0,664.0,795.77,594.06
2017,4,12,15,0,426.0,310.0,3.3,25.0,634.0,778.94,583.91
2017,4,12,15,15,493.5,265.5,3.3,25.0,620.5,797.07,600.14
2017,4,12,15,30,561.0,221.0,3.3,25.0,607.0,809.17,612.08
2017,4,12,15,45,535.0,211.0,3.35,25.0,558.0,764.84,582.63
2017,4,12,16,0,509.0,201.0,3.4,25.0,509.0,719.09,552.11
2017,4,12,16,15,333.5,213.0,3.25,24.5,407.5,544.12,424.11
2017,4,12,16,30,158.0,225.0,3.1,24.0,306.0,382.24,300.45
2017,4,12,16,45,148.5,201.0,3.0,24.0,270.5,345.12,273.28
2017,4,12,17,0,139.0,177.0,2.9,24.0,235.0,307.99,245.12
2017,4,12,17,15,128.0,151.0,2.65,23.5,198.0,267.25,213.83
2017,4,12,17,30,117.0,125.0,2.4,23.0,161.0,226.69,181.87
2017,4,12,17,45,96.5,100.5,2.15,22.5,126.0,182.21,145.59
2017,4,12,18,0,76.0,76.0,1.9,22.0,91.0,138.92,109.35
2017,4,12,18,15,44.5,52.5,1.9,21.5,60.5,82.65,61.87
2017,4,12,18,30,13.0,29.0,1.9,21.0,30.0,38.02,22.61
2017,4,12,18,45,6.5,14.5,1.9,20.5,15.0,15.21,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,40.5,13.0,2.2,17.5,16.0,11.1,0.0
2017,4,13,6,30,81.0,26.0,2.5,18.0,32.0,20.41,8.54
2017,4,13,6,45,154.0,45.5,2.85,18.5,70.0,35.12,24.3
2017,4,13,7,0,227.0,65.0,3.2,19.0,108.0,49.55,37.48
2017,4,13,7,15,278.5,82.0,3.35,19.5,152.5,60.18,47.05
2017,4,13,7,30,330.0,99.0,3.5,20.0,197.0,71.41,56.85
2017,4,13,7,45,250.0,132.0,3.65,20.5,215.5,94.34,76.48
2017,4,13,8,0,170.0,165.0,3.8,21.0,234.0,117.49,95.91
2017,4,13,8,15,152.0,192.0,3.9,21.5,260.0,133.67,109.07
2017,4,13,8,30,134.0,219.0,4.0,22.0,286.0,149.13,121.42
2017,4,13,8,45,328.0,205.5,4.1,22.5,394.0,156.39,112.31
2017,4,13,9,0,522.0,192.0,4.2,23.0,502.0,193.17,127.82
2017,4,13,9,15,430.5,243.0,4.25,23.0,513.0,249.34,175.18
2017,4,13,9,30,339.0,294.0,4.3,23.0,524.0,298.11,218.28
2017,4,13,9,45,228.0,328.0,4.35,23.5,487.0,318.24,238.43
2017,4,13,10,0,117.0,362.0,4.4,24.0,450.0,320.24,242.74
2017,4,13,10,15,478.0,249.5,4.4,24.5,636.0,406.45,305.22
2017,4,13,10,30,839.0,137.0,4.4,25.0,822.0,532.49,400.08
2017,4,13,10,45,514.5,287.5,4.45,25.5,712.0,522.63,393.94
2017,4,13,11,0,190.0,438.0,4.5,26.0,602.0,475.34,356.98
2017,4,13,11,15,208.0,448.0,4.5,26.0,632.0,512.09,384.43
2017,4,13,11,30,226.0,458.0,4.5,26.0,662.0,550.24,412.38
2017,4,13,11,45,326.0,429.0,4.5,26.0,728.5,623.7,467.07
2017,4,13,12,0,426.0,400.0,4.5,26.0,795.0,705.07,526.58
2017,4,13,12,15,395.0,417.5,4.5,26.0,785.5,712.87,531.39
2017,4,13,12,30,364.0,435.0,4.5,26.0,776.0,723.34,538.19
2017,4,13,12,45,342.0,443.0,4.5,26.5,762.0,730.1,541.54
