Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,12,30,960.0,123.0,4.1,22.0,1039.0,937.67,702.8
2017,4,23,12,45,960.0,122.0,4.1,22.5,1034.5,967.95,721.74
2017,4,23,13,0,960.0,121.0,4.1,23.0,1030.0,994.65,738.23
2017,4,23,13,15,957.5,120.5,4.05,23.0,1016.5,1015.74,752.12
2017,4,23,13,30,955.0,120.0,4.0,23.0,1003.0,1032.87,763.48
2017,4,23,13,45,951.5,118.5,3.95,23.5,981.5,1044.03,769.51
2017,4,23,14,0,948.0,117.0,3.9,24.0,960.0,1051.03,772.95
2017,4,23,14,15,941.0,115.5,3.85,24.0,930.0,1050.44,773.08
2017,4,23,14,30,934.0,114.0,3.8,24.0,900.0,1045.68,770.69
2017,4,23,14,45,922.5,113.5,3.75,24.0,861.5,1033.5,763.6
2017,4,23,15,0,911.0,113.0,3.7,24.0,823.0,1017.43,754.13
2017,4,23,15,15,898.5,110.5,3.6,23.5,779.0,994.53,741.34
2017,4,23,15,30,886.0,108.0,3.5,23.0,735.0,968.07,726.24
2017,4,23,15,45,870.5,104.5,3.45,23.0,685.0,944.7,712.2
2017,4,23,16,0,855.0,101.0,3.4,23.0,635.0,907.51,688.69
2017,4,23,16,15,833.5,97.5,3.3,22.5,580.5,862.3,660.52
2017,4,23,16,30,812.0,94.0,3.2,22.0,526.0,814.95,630.46
2017,4,23,16,45,782.5,89.5,3.1,22.0,468.5,758.17,591.92
2017,4,23,17,0,753.0,85.0,3.0,22.0,411.0,700.52,552.02
2017,4,23,17,15,710.5,79.0,2.6,21.0,352.0,635.37,506.24
2017,4,23,17,30,668.0,73.0,2.2,20.0,293.0,567.63,455.82
2017,4,23,17,45,604.0,65.5,1.8,19.5,235.0,486.23,391.51
2017,4,23,18,0,540.0,58.0,1.4,19.0,177.0,409.21,328.16
2017,4,23,18,15,435.0,47.0,1.3,18.0,125.0,311.64,247.57
2017,4,23,18,30,330.0,36.0,1.2,17.0,73.0,224.5,171.13
2017,4,23,18,45,165.0,18.0,1.2,16.0,36.5,107.65,28.55
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,19.5,1.65,11.0,36.5,15.2,1.72
2017,4,24,6,30,299.0,39.0,1.9,12.0,73.0,32.06,22.01
2017,4,24,6,45,393.5,52.0,2.2,13.0,124.0,41.91,31.52
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,51.48,40.33
2017,4,24,7,15,552.5,74.0,2.6,14.5,232.0,57.3,45.6
2017,4,24,7,30,617.0,83.0,2.7,15.0,289.0,62.98,50.53
2017,4,24,7,45,654.5,92.0,2.8,16.0,346.0,68.19,54.78
2017,4,24,8,0,692.0,101.0,2.9,17.0,403.0,73.13,58.67
2017,4,24,8,15,723.5,106.5,3.0,18.0,460.0,75.29,60.08
2017,4,24,8,30,755.0,112.0,3.1,19.0,517.0,77.34,61.35
2017,4,24,8,45,773.5,118.5,3.25,20.0,569.5,121.61,71.45
2017,4,24,9,0,792.0,125.0,3.4,21.0,622.0,188.69,113.3
2017,4,24,9,15,809.0,128.5,3.4,21.5,671.0,248.08,159.09
2017,4,24,9,30,826.0,132.0,3.4,22.0,720.0,309.0,210.21
2017,4,24,9,45,671.0,208.0,3.4,22.5,704.5,365.09,262.85
2017,4,24,10,0,516.0,284.0,3.4,23.0,689.0,407.07,301.36
2017,4,24,10,15,691.5,215.0,3.45,23.0,783.0,469.29,349.84
2017,4,24,10,30,867.0,146.0,3.5,23.0,877.0,548.92,412.15
2017,4,24,10,45,870.5,149.5,3.55,23.5,905.0,604.28,455.4
2017,4,24,11,0,874.0,153.0,3.6,24.0,933.0,658.05,496.18
2017,4,24,11,15,695.0,268.0,3.65,24.5,897.5,682.88,512.37
2017,4,24,11,30,516.0,383.0,3.7,25.0,862.0,690.56,514.89
2017,4,24,11,45,710.0,264.5,3.75,25.5,933.0,767.23,572.36
2017,4,24,12,0,904.0,146.0,3.8,26.0,1004.0,839.16,624.92
2017,4,24,12,15,904.0,146.5,3.85,26.0,1007.5,875.57,649.26
2017,4,24,12,30,904.0,147.0,3.9,26.0,1011.0,908.99,671.76
2017,4,24,12,45,898.5,149.0,4.0,26.5,1004.5,935.7,688.67
2017,4,24,13,0,893.0,151.0,4.1,27.0,998.0,958.89,703.27
2017,4,24,13,15,889.5,150.0,4.2,27.0,984.0,977.67,716.42
2017,4,24,13,30,886.0,149.0,4.3,27.0,970.0,992.71,727.25
2017,4,24,13,45,877.5,149.5,4.4,27.0,947.0,1000.5,733.44
2017,4,24,14,0,869.0,150.0,4.5,27.0,924.0,1004.38,737.24
2017,4,24,14,15,861.0,148.0,4.55,27.0,894.0,1016.58,746.46
2017,4,24,14,30,853.0,146.0,4.6,27.0,864.0,1010.62,743.76
2017,4,24,14,45,739.0,195.0,4.65,27.0,798.0,958.64,710.7
2017,4,24,15,0,625.0,244.0,4.7,27.0,732.0,894.4,667.97
2017,4,24,15,15,714.5,188.5,4.7,26.5,717.5,919.39,689.45
2017,4,24,15,30,804.0,133.0,4.7,26.0,703.0,927.6,697.97
2017,4,24,15,45,786.0,129.0,4.75,26.0,654.0,892.31,675.77
2017,4,24,16,0,768.0,125.0,4.8,26.0,605.0,854.32,651.76
2017,4,24,16,15,743.0,120.5,4.7,25.5,552.0,812.82,625.4
2017,4,24,16,30,718.0,116.0,4.6,25.0,499.0,764.25,593.6
2017,4,24,16,45,687.0,109.5,4.55,25.0,443.5,707.27,554.24
2017,4,24,17,0,656.0,103.0,4.5,25.0,388.0,649.86,513.81
2017,4,24,17,15,610.5,95.5,4.2,24.0,331.5,580.8,463.92
2017,4,24,17,30,565.0,88.0,3.9,23.0,275.0,513.4,413.3
2017,4,24,17,45,504.5,77.0,3.65,22.5,220.5,434.91,351.3
2017,4,24,18,0,444.0,66.0,3.4,22.0,166.0,360.69,290.32
2017,4,24,18,15,346.0,52.5,3.2,21.0,116.5,266.44,211.65
2017,4,24,18,30,248.0,39.0,3.0,20.0,67.0,187.05,142.05
2017,4,24,18,45,124.0,19.5,2.85,19.5,33.5,89.82,28.85
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,22.5,4.15,16.5,33.5,17.79,4.2
2017,4,25,6,30,182.0,45.0,4.4,17.0,67.0,34.3,23.48
2017,4,25,6,45,275.5,62.0,4.7,18.0,115.0,46.73,35.04
2017,4,25,7,0,369.0,79.0,5.0,19.0,163.0,58.86,45.93
2017,4,25,7,15,433.5,91.0,5.25,19.5,216.5,66.96,53.09
2017,4,25,7,30,498.0,103.0,5.5,20.0,270.0,74.83,59.81
2017,4,25,7,45,249.0,100.0,5.8,21.0,183.5,73.67,58.41
2017,4,25,8,0,0.0,97.0,6.1,22.0,97.0,79.27,62.77
2017,4,25,8,15,0.0,111.0,6.1,22.5,111.0,90.25,71.75
2017,4,25,8,30,0.0,125.0,6.1,23.0,125.0,101.13,80.52
2017,4,25,8,45,6.5,168.5,6.15,23.5,172.5,134.06,102.71
2017,4,25,9,0,13.0,212.0,6.2,24.0,220.0,168.01,128.72
2017,4,25,9,15,28.5,256.0,6.2,24.5,276.0,197.51,150.55
2017,4,25,9,30,44.0,300.0,6.2,25.0,332.0,236.73,179.95
2017,4,25,9,45,99.0,342.5,6.2,26.0,419.5,290.46,218.94
2017,4,25,10,0,154.0,385.0,6.2,27.0,507.0,347.17,260.35
2017,4,25,10,15,291.0,368.0,6.1,27.5,610.5,407.61,304.59
2017,4,25,10,30,428.0,351.0,6.0,28.0,714.0,484.65,362.0
2017,4,25,10,45,259.5,395.0,5.95,28.5,617.0,457.28,342.14
2017,4,25,11,0,91.0,439.0,5.9,29.0,520.0,411.24,306.72
2017,4,25,11,15,235.5,430.0,5.8,29.0,647.5,510.62,381.31
2017,4,25,11,30,380.0,421.0,5.7,29.0,775.0,623.18,464.2
2017,4,25,11,45,610.0,295.0,5.6,29.5,872.0,716.56,533.99
2017,4,25,12,0,840.0,169.0,5.5,30.0,969.0,816.35,607.39
2017,4,25,12,15,637.5,296.0,5.45,30.0,904.5,801.52,592.37
2017,4,25,12,30,435.0,423.0,5.4,30.0,840.0,768.41,564.59
2017,4,25,12,45,491.5,405.0,5.35,30.5,873.5,824.52,603.43
2017,4,25,13,0,548.0,387.0,5.3,31.0,907.0,880.72,641.35
2017,4,25,13,15,501.5,393.5,5.3,31.0,864.5,862.7,628.56
2017,4,25,13,30,455.0,400.0,5.3,31.0,822.0,840.36,613.16
2017,4,25,13,45,454.5,386.5,5.3,31.5,800.0,840.03,612.65
2017,4,25,14,0,454.0,373.0,5.3,32.0,778.0,836.83,610.17
2017,4,25,14,15,632.0,265.5,5.3,32.0,810.0,917.01,670.39
2017,4,25,14,30,810.0,158.0,5.3,32.0,842.0,979.22,713.93
2017,4,25,14,45,796.5,156.5,5.3,32.0,805.0,964.73,705.09
2017,4,25,15,0,783.0,155.0,5.3,32.0,768.0,946.67,694.42
2017,4,25,15,15,768.5,151.5,5.2,31.5,725.5,922.22,680.33
2017,4,25,15,30,754.0,148.0,5.1,31.0,683.0,901.41,668.75
2017,4,25,15,45,733.5,144.0,5.1,31.0,635.0,864.87,645.64
2017,4,25,16,0,713.0,140.0,5.1,31.0,587.0,825.96,620.8
2017,4,25,16,15,688.0,134.5,4.95,30.5,535.5,779.38,590.82
2017,4,25,16,30,663.0,129.0,4.8,30.0,484.0,731.31,559.41
2017,4,25,16,45,632.0,121.0,4.7,30.0,430.0,674.53,520.3
2017,4,25,17,0,601.0,113.0,4.6,30.0,376.0,617.47,479.78
2017,4,25,17,15,555.5,104.5,4.3,29.0,321.0,549.49,431.08
2017,4,25,17,30,510.0,96.0,4.0,28.0,266.0,483.24,382.05
2017,4,25,17,45,449.5,84.0,3.75,27.5,213.0,401.66,318.73
2017,4,25,18,0,389.0,72.0,3.5,27.0,160.0,330.97,261.55
2017,4,25,18,15,297.0,56.5,3.55,26.5,112.5,244.88,190.5
2017,4,25,18,30,205.0,41.0,3.6,26.0,65.0,168.64,125.19
2017,4,25,18,45,102.5,20.5,3.65,25.5,32.5,82.44,30.01
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.5,25.0,2.7,21.5,29.5,19.9,6.36
2017,4,26,6,30,73.0,50.0,3.0,22.0,59.0,38.2,26.3
2017,4,26,6,45,154.0,74.0,3.3,22.5,105.5,55.03,41.49
2017,4,26,7,0,235.0,98.0,3.6,23.0,152.0,71.89,56.35
2017,4,26,7,15,297.5,115.0,3.9,23.5,203.5,83.81,66.64
2017,4,26,7,30,360.0,132.0,4.2,24.0,255.0,95.42,76.36
2017,4,26,7,45,438.0,136.0,4.55,24.5,312.0,94.87,75.55
2017,4,26,8,0,516.0,140.0,4.9,25.0,369.0,96.72,76.7
2017,4,26,8,15,553.5,148.5,5.2,25.5,423.0,100.87,79.74
2017,4,26,8,30,591.0,157.0,5.5,26.0,477.0,105.16,82.86
2017,4,26,8,45,649.5,151.0,5.85,26.5,535.0,135.52,84.11
2017,4,26,9,0,708.0,145.0,6.2,27.0,593.0,184.8,111.38
2017,4,26,9,15,730.0,149.0,6.35,27.5,642.0,241.05,153.94
2017,4,26,9,30,752.0,153.0,6.5,28.0,691.0,299.53,202.09
2017,4,26,9,45,790.5,145.0,6.65,28.5,740.5,360.98,253.27
2017,4,26,10,0,829.0,137.0,6.8,29.0,790.0,420.2,302.88
2017,4,26,10,15,841.5,139.5,6.85,29.0,828.0,479.21,352.52
2017,4,26,10,30,854.0,142.0,6.9,29.0,866.0,538.11,400.93
2017,4,26,10,45,876.0,136.5,7.0,29.5,901.0,594.47,445.62
2017,4,26,11,0,898.0,131.0,7.1,30.0,936.0,650.93,489.25
2017,4,26,11,15,904.5,132.0,7.15,30.0,958.5,702.06,528.78
2017,4,26,11,30,911.0,133.0,7.2,30.0,981.0,751.33,566.15
2017,4,26,11,45,919.5,131.0,7.25,30.5,997.0,797.6,599.58
2017,4,26,12,0,928.0,129.0,7.3,31.0,1013.0,841.69,629.21
2017,4,26,12,15,930.0,129.5,7.3,31.0,1018.5,880.19,655.75
2017,4,26,12,30,932.0,130.0,7.3,31.0,1024.0,915.73,680.18
2017,4,26,12,45,933.0,129.5,7.35,31.0,1021.0,946.42,701.45
2017,4,26,13,0,934.0,129.0,7.4,31.0,1018.0,973.73,720.45
2017,4,26,13,15,933.0,128.5,7.3,31.0,1006.0,995.62,735.16
2017,4,26,13,30,932.0,128.0,7.2,31.0,994.0,1013.73,747.36
2017,4,26,13,45,926.0,128.5,7.15,31.0,972.5,1024.11,754.66
2017,4,26,14,0,920.0,129.0,7.1,31.0,951.0,1030.46,759.41
2017,4,26,14,15,913.0,127.5,7.05,30.5,921.5,1029.84,761.19
2017,4,26,14,30,906.0,126.0,7.0,30.0,892.0,1025.18,760.4
2017,4,26,14,45,899.0,122.5,7.0,30.0,855.0,1014.51,754.38
2017,4,26,15,0,892.0,119.0,7.0,30.0,818.0,999.9,745.83
2017,4,26,15,15,878.0,116.5,6.9,29.5,773.5,975.86,731.92
2017,4,26,15,30,864.0,114.0,6.8,29.0,729.0,959.35,723.32
2017,4,26,15,45,843.0,112.0,6.75,28.5,678.0,922.38,700.63
2017,4,26,16,0,822.0,110.0,6.7,28.0,627.0,882.69,675.89
2017,4,26,16,15,798.0,106.0,6.55,27.5,572.5,835.75,645.26
2017,4,26,16,30,774.0,102.0,6.4,27.0,518.0,786.91,612.88
2017,4,26,16,45,736.5,98.5,6.3,26.5,460.0,730.63,574.63
2017,4,26,17,0,699.0,95.0,6.2,26.0,402.0,670.21,532.44
2017,4,26,17,15,654.0,88.5,5.9,25.0,344.0,601.23,482.59
2017,4,26,17,30,609.0,82.0,5.6,24.0,286.0,533.81,431.39
2017,4,26,17,45,543.0,73.5,5.3,23.5,229.5,452.97,366.82
2017,4,26,18,0,477.0,65.0,5.0,23.0,173.0,376.74,303.7
2017,4,26,18,15,374.5,52.5,4.5,22.0,122.5,282.55,224.49
2017,4,26,18,30,272.0,40.0,4.0,21.0,72.0,197.81,150.72
2017,4,26,18,45,136.0,20.0,3.55,20.5,36.0,95.46,41.22
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,16.32,5.39
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,32.41,22.59
2017,4,27,6,45,388.0,54.5,2.6,13.0,129.5,43.67,33.18
2017,4,27,7,0,482.0,67.0,2.8,14.0,180.0,52.74,41.5
2017,4,27,7,15,545.0,75.5,2.85,14.5,236.0,58.09,46.31
2017,4,27,7,30,608.0,84.0,2.9,15.0,292.0,63.32,50.82
2017,4,27,7,45,645.5,92.0,2.95,16.0,348.5,67.74,54.36
2017,4,27,8,0,683.0,100.0,3.0,17.0,405.0,71.94,57.6
2017,4,27,8,15,714.0,105.5,3.0,17.5,461.0,74.12,59.14
2017,4,27,8,30,745.0,111.0,3.0,18.0,517.0,76.17,60.55
2017,4,27,8,45,761.5,118.0,3.05,19.0,568.0,120.6,71.03
2017,4,27,9,0,778.0,125.0,3.1,20.0,619.0,186.7,112.61
2017,4,27,9,15,795.5,128.5,3.15,20.5,667.0,245.04,157.71
2017,4,27,9,30,813.0,132.0,3.2,21.0,715.0,304.96,208.11
2017,4,27,9,45,821.5,137.0,3.25,21.5,756.5,364.46,259.45
2017,4,27,10,0,830.0,142.0,3.3,22.0,798.0,423.92,310.11
2017,4,27,10,15,840.0,144.5,3.5,22.5,834.0,481.86,358.57
2017,4,27,10,30,850.0,147.0,3.7,23.0,870.0,539.39,405.35
2017,4,27,10,45,856.5,149.0,3.9,24.0,898.5,593.98,447.73
2017,4,27,11,0,863.0,151.0,4.1,25.0,927.0,644.04,485.52
2017,4,27,11,15,868.0,152.5,4.25,25.5,948.0,692.99,522.17
2017,4,27,11,30,873.0,154.0,4.4,26.0,969.0,740.03,556.53
2017,4,27,11,45,882.0,151.0,4.55,26.5,983.0,784.51,588.52
2017,4,27,12,0,891.0,148.0,4.7,27.0,997.0,826.95,617.83
2017,4,27,12,15,892.0,148.0,4.85,27.0,1001.5,863.05,643.13
2017,4,27,12,30,893.0,148.0,5.0,27.0,1006.0,896.3,666.52
2017,4,27,12,45,893.0,147.0,5.15,27.5,1001.5,924.8,685.36
2017,4,27,13,0,893.0,146.0,5.3,28.0,997.0,950.03,702.01
2017,4,27,13,15,665.0,273.0,5.4,28.0,902.5,902.18,668.59
2017,4,27,13,30,437.0,400.0,5.5,28.0,808.0,820.76,607.59
2017,4,27,13,45,656.5,271.5,5.6,28.5,867.5,924.67,685.6
2017,4,27,14,0,876.0,143.0,5.7,29.0,927.0,999.54,737.08
2017,4,27,14,15,868.5,141.0,5.75,29.0,897.0,997.96,736.8
2017,4,27,14,30,861.0,139.0,5.8,29.0,867.0,992.49,734.48
2017,4,27,14,45,841.0,141.5,5.85,29.0,828.0,988.86,733.57
2017,4,27,15,0,821.0,144.0,5.9,29.0,789.0,968.4,721.33
2017,4,27,15,15,651.0,202.0,5.85,29.0,696.0,867.77,653.21
2017,4,27,15,30,481.0,260.0,5.8,29.0,603.0,753.38,570.49
2017,4,27,15,45,586.5,204.0,5.75,29.0,593.5,782.93,596.31
2017,4,27,16,0,692.0,148.0,5.7,29.0,584.0,812.75,619.77
2017,4,27,16,15,718.5,123.5,5.45,28.5,542.0,789.91,605.45
2017,4,27,16,30,745.0,99.0,5.2,28.0,500.0,757.66,584.57
2017,4,27,16,45,630.5,114.0,4.95,27.5,428.5,662.45,517.43
2017,4,27,17,0,516.0,129.0,4.7,27.0,357.0,559.98,441.69
2017,4,27,17,15,471.0,119.5,4.25,26.0,305.0,496.13,394.57
2017,4,27,17,30,426.0,110.0,3.8,25.0,253.0,434.64,347.87
2017,4,27,17,45,377.0,94.0,3.35,24.5,203.0,365.96,293.42
2017,4,27,18,0,328.0,78.0,2.9,24.0,153.0,301.06,240.24
2017,4,27,18,15,253.5,60.5,2.8,23.5,108.5,225.37,177.02
2017,4,27,18,30,179.0,43.0,2.7,23.0,64.0,157.48,118.42
2017,4,27,18,45,89.5,21.5,2.65,22.5,32.0,70.02,31.51
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.5,2.15,19.5,0.5,0.0,0.0
2017,4,28,6,0,0.0,1.0,2.3,20.0,1.0,0.85,0.0
2017,4,28,6,15,0.0,10.5,2.6,20.5,10.5,8.63,0.3
2017,4,28,6,30,0.0,20.0,2.9,21.0,20.0,16.47,8.28
2017,4,28,6,45,0.0,34.5,3.2,21.5,34.5,28.49,18.96
2017,4,28,7,0,0.0,49.0,3.5,22.0,49.0,40.55,29.6
2017,4,28,7,15,0.0,65.0,3.75,22.5,65.0,53.5,40.84
2017,4,28,7,30,0.0,81.0,4.0,23.0,81.0,66.16,51.6
2017,4,28,7,45,8.0,120.5,4.25,24.0,124.0,95.53,76.25
2017,4,28,8,0,16.0,160.0,4.5,25.0,167.0,123.76,99.37
2017,4,28,8,15,15.5,176.0,4.6,25.5,184.0,135.94,108.91
2017,4,28,8,30,15.0,192.0,4.7,26.0,201.0,147.99,118.23
2017,4,28,8,45,118.0,241.5,4.85,26.5,316.5,173.06,128.64
2017,4,28,9,0,221.0,291.0,5.0,27.0,432.0,228.99,165.48
2017,4,28,9,15,251.0,310.5,5.0,27.5,482.0,260.73,187.76
2017,4,28,9,30,281.0,330.0,5.0,28.0,532.0,303.82,220.06
2017,4,28,9,45,491.0,264.0,5.0,28.5,642.5,346.01,247.96
2017,4,28,10,0,701.0,198.0,5.0,29.0,753.0,412.55,297.2
2017,4,28,10,15,713.0,201.5,4.95,29.5,788.0,466.18,340.46
2017,4,28,10,30,725.0,205.0,4.9,30.0,823.0,519.98,382.64
2017,4,28,10,45,744.0,201.5,4.9,30.5,853.5,572.11,422.54
2017,4,28,11,0,763.0,198.0,4.9,31.0,884.0,623.62,460.94
2017,4,28,11,15,768.5,199.5,4.9,31.0,904.5,669.93,495.55
2017,4,28,11,30,774.0,201.0,4.9,31.0,925.0,714.73,528.37
2017,4,28,11,45,772.5,205.0,4.9,31.5,936.0,754.69,555.96
2017,4,28,12,0,771.0,209.0,4.9,32.0,947.0,792.29,581.31
2017,4,28,12,15,772.0,209.5,4.85,32.0,950.5,826.56,604.97
2017,4,28,12,30,773.0,210.0,4.8,32.0,954.0,858.3,626.52
2017,4,28,12,45,553.5,335.5,4.8,32.5,867.0,814.28,590.55
2017,4,28,13,0,334.0,461.0,4.8,33.0,780.0,741.1,534.77
2017,4,28,13,15,546.5,335.0,4.7,33.0,849.0,847.11,612.27
2017,4,28,13,30,759.0,209.0,4.6,33.0,918.0,946.26,681.89
2017,4,28,13,45,749.5,209.5,4.6,33.0,896.0,952.66,685.98
2017,4,28,14,0,740.0,210.0,4.6,33.0,874.0,955.37,688.4
2017,4,28,14,15,731.0,207.0,4.5,33.0,845.0,951.39,686.13
2017,4,28,14,30,722.0,204.0,4.4,33.0,816.0,943.83,681.67
2017,4,28,14,45,699.5,205.5,4.35,33.0,778.0,924.34,669.77
2017,4,28,15,0,677.0,207.0,4.3,33.0,740.0,901.68,655.91
2017,4,28,15,15,660.5,201.5,4.2,33.0,698.0,874.67,638.98
2017,4,28,15,30,644.0,196.0,4.1,33.0,656.0,844.87,620.22
2017,4,28,15,45,617.5,191.5,4.1,33.0,608.5,804.38,594.3
2017,4,28,16,0,591.0,187.0,4.1,33.0,561.0,762.0,566.7
2017,4,28,16,15,563.0,179.0,3.95,32.5,510.5,706.52,530.45
2017,4,28,16,30,535.0,171.0,3.8,32.0,460.0,657.85,498.16
2017,4,28,16,45,494.0,162.0,3.7,32.0,406.5,597.41,455.74
2017,4,28,17,0,453.0,153.0,3.6,32.0,353.0,538.04,413.26
2017,4,28,17,15,407.5,139.0,3.3,31.0,300.5,471.52,365.65
2017,4,28,17,30,362.0,125.0,3.0,30.0,248.0,407.51,318.38
2017,4,28,17,45,301.0,107.5,2.75,29.5,197.0,320.37,251.31
2017,4,28,18,0,240.0,90.0,2.5,29.0,146.0,252.62,197.16
2017,4,28,18,15,173.0,67.0,2.75,28.5,101.5,180.08,138.12
2017,4,28,18,30,106.0,44.0,3.0,28.0,57.0,113.62,82.78
2017,4,28,18,45,53.0,22.0,3.3,27.5,28.5,55.69,25.4
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,23.0,3.0,2.56,0.0
2017,4,29,6,15,27.0,27.0,5.4,23.0,30.5,21.76,9.81
2017,4,29,6,30,54.0,51.0,5.5,23.0,58.0,39.12,27.18
2017,4,29,6,45,112.5,80.5,5.6,23.5,104.5,59.81,45.49
2017,4,29,7,0,171.0,110.0,5.7,24.0,151.0,79.94,63.07
2017,4,29,7,15,92.0,116.5,5.9,24.0,139.0,85.33,67.85
2017,4,29,7,30,13.0,123.0,6.1,24.0,127.0,95.8,76.73
2017,4,29,7,45,6.5,123.5,6.3,24.5,125.5,97.66,77.93
2017,4,29,8,0,0.0,124.0,6.5,25.0,124.0,99.07,78.69
2017,4,29,8,15,75.0,184.5,6.6,25.5,225.5,135.51,108.73
2017,4,29,8,30,150.0,245.0,6.7,26.0,327.0,163.91,131.59
2017,4,29,8,45,141.0,277.0,6.8,27.0,360.5,193.82,144.19
2017,4,29,9,0,132.0,309.0,6.9,28.0,394.0,227.43,167.71
2017,4,29,9,15,281.0,297.0,6.8,28.0,495.0,258.03,184.72
2017,4,29,9,30,430.0,285.0,6.7,28.0,596.0,307.45,218.68
2017,4,29,9,45,498.0,281.0,6.65,28.5,661.0,359.37,258.82
2017,4,29,10,0,566.0,277.0,6.6,29.0,726.0,418.59,305.06
2017,4,29,10,15,454.0,338.0,6.45,29.5,709.0,452.4,333.82
2017,4,29,10,30,342.0,399.0,6.3,30.0,692.0,476.7,353.2
2017,4,29,10,45,477.5,347.5,6.2,30.5,770.5,537.41,398.56
2017,4,29,11,0,613.0,296.0,6.1,31.0,849.0,609.43,452.07
2017,4,29,11,15,334.0,364.5,5.95,31.0,667.5,520.05,386.27
2017,4,29,11,30,55.0,433.0,5.8,31.0,486.0,399.39,294.8
2017,4,29,11,45,132.5,463.5,5.65,31.5,590.5,493.46,363.52
2017,4,29,12,0,210.0,494.0,5.5,32.0,695.0,591.69,433.24
2017,4,29,12,15,151.0,488.5,5.35,32.0,633.5,554.34,405.32
2017,4,29,12,30,92.0,483.0,5.2,32.0,572.0,502.72,367.47
2017,4,29,12,45,167.5,485.5,5.1,32.0,646.5,589.92,430.86
2017,4,29,13,0,243.0,488.0,5.0,32.0,721.0,671.25,488.76
2017,4,29,13,15,278.5,471.5,4.85,32.0,735.0,713.27,517.93
2017,4,29,13,30,314.0,455.0,4.7,32.0,749.0,743.05,538.86
2017,4,29,13,45,281.5,452.0,4.6,32.5,711.0,719.88,521.32
2017,4,29,14,0,249.0,449.0,4.5,33.0,673.0,694.32,502.54
2017,4,29,14,15,242.0,434.5,4.3,33.0,646.0,662.52,481.33
2017,4,29,14,30,235.0,420.0,4.1,33.0,619.0,645.84,470.24
2017,4,29,14,45,293.5,386.0,3.9,33.0,625.0,689.56,502.22
2017,4,29,15,0,352.0,352.0,3.7,33.0,631.0,712.16,519.58
2017,4,29,15,15,234.5,345.5,3.55,32.5,527.0,574.51,423.6
2017,4,29,15,30,117.0,339.0,3.4,32.0,423.0,458.14,339.88
2017,4,29,15,45,106.5,313.0,3.25,32.0,385.5,403.48,301.58
2017,4,29,16,0,96.0,287.0,3.1,32.0,348.0,367.3,275.86
2017,4,29,16,15,158.5,261.5,3.35,31.5,352.0,411.7,312.21
2017,4,29,16,30,221.0,236.0,3.6,31.0,356.0,433.68,331.98
2017,4,29,16,45,110.5,121.0,3.85,30.5,181.0,212.26,164.52
2017,4,29,17,0,0.0,6.0,4.1,30.0,6.0,4.94,0.0
2017,4,29,17,15,0.0,5.0,4.95,29.0,5.0,4.11,0.0
2017,4,29,17,30,0.0,4.0,5.8,28.0,4.0,3.29,0.0
2017,4,29,17,45,0.0,3.0,6.7,27.0,3.0,2.46,0.0
2017,4,29,18,0,0.0,2.0,7.6,26.0,2.0,1.64,0.0
2017,4,29,18,15,0.0,1.0,7.65,24.5,1.0,0.82,0.0
2017,4,29,18,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,4,29,18,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,8.54,0.0
2017,4,30,6,15,106.0,31.5,6.2,12.0,46.0,24.47,13.03
2017,4,30,6,30,212.0,53.0,6.3,12.0,82.0,40.23,29.55
2017,4,30,6,45,328.5,66.0,6.4,12.0,134.5,49.75,38.78
2017,4,30,7,0,445.0,79.0,6.5,12.0,187.0,59.18,47.62
2017,4,30,7,15,509.5,89.0,6.7,12.5,243.5,68.32,55.84
2017,4,30,7,30,574.0,99.0,6.9,13.0,300.0,74.25,60.95
2017,4,30,7,45,647.0,98.0,7.1,13.5,362.0,71.85,58.53
2017,4,30,8,0,720.0,97.0,7.3,14.0,424.0,70.02,56.58
2017,4,30,8,15,752.0,102.0,7.4,14.5,481.5,72.01,58.0
2017,4,30,8,30,784.0,107.0,7.5,15.0,539.0,81.01,65.52
2017,4,30,8,45,824.0,104.0,7.65,15.5,597.5,121.68,71.11
2017,4,30,9,0,864.0,101.0,7.8,16.0,656.0,180.22,105.89
2017,4,30,9,15,881.0,104.0,7.8,16.5,706.5,249.82,161.59
2017,4,30,9,30,898.0,107.0,7.8,17.0,757.0,313.21,216.97
2017,4,30,9,45,917.0,106.0,7.85,18.0,803.5,375.34,272.22
2017,4,30,10,0,936.0,105.0,7.9,19.0,850.0,438.28,327.64
2017,4,30,10,15,945.5,106.5,7.8,19.5,887.5,499.49,381.09
2017,4,30,10,30,955.0,108.0,7.7,20.0,925.0,559.92,432.35
2017,4,30,10,45,962.0,109.0,7.65,20.5,955.0,617.56,479.96
2017,4,30,11,0,969.0,110.0,7.6,21.0,985.0,673.64,524.9
2017,4,30,11,15,973.5,110.5,7.5,21.5,1006.5,725.9,565.55
2017,4,30,11,30,978.0,111.0,7.4,22.0,1028.0,775.88,603.35
2017,4,30,11,45,973.0,116.5,7.3,22.5,1038.5,820.52,635.77
2017,4,30,12,0,968.0,122.0,7.2,23.0,1049.0,861.86,663.67
2017,4,30,12,15,968.5,122.0,7.1,23.0,1053.0,899.72,690.14
2017,4,30,12,30,969.0,122.0,7.0,23.0,1057.0,934.4,714.2
2017,4,30,12,45,967.5,122.0,6.95,23.5,1051.5,964.0,733.36
2017,4,30,13,0,966.0,122.0,6.9,24.0,1046.0,989.99,749.92
2017,4,30,13,15,963.0,121.5,6.8,24.0,1032.0,1010.38,763.82
2017,4,30,13,30,960.0,121.0,6.7,24.0,1018.0,1026.8,775.04
2017,4,30,13,45,953.5,120.5,6.6,24.0,995.5,1035.83,781.25
2017,4,30,14,0,947.0,120.0,6.5,24.0,973.0,1040.7,784.74
2017,4,30,14,15,940.0,119.0,6.35,24.0,942.5,1040.44,784.55
2017,4,30,14,30,933.0,118.0,6.2,24.0,912.0,1036.06,781.69
2017,4,30,14,45,921.5,117.0,6.1,24.5,873.5,1023.31,772.0
2017,4,30,15,0,910.0,116.0,6.0,25.0,835.0,1006.69,759.86
2017,4,30,15,15,897.5,113.5,5.8,25.0,790.5,983.84,744.48
2017,4,30,15,30,885.0,111.0,5.6,25.0,746.0,957.47,726.79
2017,4,30,15,45,868.5,108.0,5.45,25.0,696.0,933.75,711.36
2017,4,30,16,0,852.0,105.0,5.3,25.0,646.0,896.47,686.46
2017,4,30,16,15,830.5,101.5,5.05,24.5,592.0,851.63,656.92
2017,4,30,16,30,809.0,98.0,4.8,24.0,538.0,804.68,625.6
2017,4,30,16,45,778.0,93.5,4.55,24.0,480.0,747.27,585.09
2017,4,30,17,0,747.0,89.0,4.3,24.0,422.0,692.94,546.58
2017,4,30,17,15,705.5,83.5,3.65,23.0,363.5,626.15,498.76
2017,4,30,17,30,664.0,78.0,3.0,22.0,305.0,560.51,449.01
2017,4,30,17,45,598.5,70.5,2.4,21.0,247.0,479.25,385.38
2017,4,30,18,0,533.0,63.0,1.8,20.0,189.0,402.47,322.83
2017,4,30,18,15,435.5,52.0,1.65,19.5,136.5,310.45,246.45
2017,4,30,18,30,338.0,41.0,1.5,19.0,84.0,227.79,174.99
2017,4,30,18,45,169.0,20.5,1.35,18.5,42.0,113.38,65.39
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,77.0,13.0,4.4,12.0,15.0,11.1,0.0
2017,5,1,6,15,227.0,28.0,4.55,12.5,55.0,23.01,12.32
2017,5,1,6,30,377.0,43.0,4.7,13.0,95.0,35.12,25.05
2017,5,1,6,45,470.5,53.0,4.9,14.0,148.5,42.42,32.03
2017,5,1,7,0,564.0,63.0,5.1,15.0,202.0,49.62,38.6
2017,5,1,7,15,622.0,70.0,5.2,16.0,260.0,54.06,42.46
2017,5,1,7,30,680.0,77.0,5.3,17.0,318.0,58.42,46.07
2017,5,1,7,45,719.5,82.5,5.4,18.0,376.0,61.38,48.33
2017,5,1,8,0,759.0,88.0,5.5,19.0,434.0,70.17,55.58
2017,5,1,8,15,787.0,92.0,5.65,20.0,491.0,71.93,56.64
2017,5,1,8,30,815.0,96.0,5.8,21.0,548.0,73.62,57.63
2017,5,1,8,45,835.5,99.5,5.95,22.0,601.0,119.2,66.88
2017,5,1,9,0,856.0,103.0,6.1,23.0,654.0,180.44,103.38
2017,5,1,9,15,871.0,105.5,6.05,23.5,703.0,248.7,156.4
2017,5,1,9,30,886.0,108.0,6.0,24.0,752.0,310.53,208.79
2017,5,1,9,45,897.0,110.5,6.0,25.0,795.0,371.8,261.6
2017,5,1,10,0,908.0,113.0,6.0,26.0,838.0,433.05,313.68
2017,5,1,10,15,916.5,115.0,5.9,26.5,874.0,492.56,363.63
2017,5,1,10,30,925.0,117.0,5.8,27.0,910.0,551.24,411.35
2017,5,1,10,45,930.5,118.5,5.75,27.5,938.5,606.83,455.32
2017,5,1,11,0,936.0,120.0,5.7,28.0,967.0,660.78,496.63
2017,5,1,11,15,940.0,121.0,5.65,28.5,987.5,711.51,534.32
2017,5,1,11,30,944.0,122.0,5.6,29.0,1008.0,760.03,569.32
2017,5,1,11,45,949.5,120.5,5.55,29.5,1021.5,805.24,601.08
2017,5,1,12,0,955.0,119.0,5.5,30.0,1035.0,847.96,628.62
2017,5,1,12,15,955.0,119.0,5.4,30.0,1038.5,884.8,652.91
2017,5,1,12,30,955.0,119.0,5.3,30.0,1042.0,918.49,674.89
2017,5,1,12,45,953.0,119.0,5.25,30.5,1036.5,947.12,692.25
2017,5,1,13,0,951.0,119.0,5.2,31.0,1031.0,972.18,707.15
2017,5,1,13,15,948.0,118.5,5.1,31.0,1017.5,992.14,719.77
2017,5,1,13,30,945.0,118.0,5.0,31.0,1004.0,1008.18,729.88
2017,5,1,13,45,939.5,117.5,4.95,31.0,981.5,1017.87,736.3
2017,5,1,14,0,934.0,117.0,4.9,31.0,959.0,1023.48,740.22
2017,5,1,14,15,927.5,115.5,4.8,31.0,929.0,1023.05,739.95
2017,5,1,14,30,921.0,114.0,4.7,31.0,899.0,1018.55,737.21
2017,5,1,14,45,909.5,113.5,4.65,31.5,861.0,1006.28,728.66
2017,5,1,15,0,898.0,113.0,4.6,32.0,823.0,990.23,717.85
2017,5,1,15,15,886.0,110.5,4.5,31.5,779.5,967.94,705.72
2017,5,1,15,30,874.0,108.0,4.4,31.0,736.0,942.18,691.34
2017,5,1,15,45,854.5,106.5,4.3,31.0,686.0,917.46,676.28
2017,5,1,16,0,835.0,105.0,4.2,31.0,636.0,879.6,652.37
2017,5,1,16,15,813.5,101.0,4.0,30.5,582.5,834.71,624.38
2017,5,1,16,30,792.0,97.0,3.8,30.0,529.0,787.78,594.65
2017,5,1,16,45,759.5,93.5,3.6,29.5,472.0,730.99,557.46
2017,5,1,17,0,727.0,90.0,3.4,29.0,415.0,677.47,521.88
2017,5,1,17,15,685.5,84.0,3.05,28.0,357.5,611.0,475.95
2017,5,1,17,30,644.0,78.0,2.7,27.0,300.0,545.76,428.37
2017,5,1,17,45,581.0,70.5,2.35,26.0,243.0,467.15,368.66
2017,5,1,18,0,518.0,63.0,2.0,25.0,186.0,392.83,309.81
2017,5,1,18,15,423.5,52.0,2.05,24.0,134.5,303.36,237.43
2017,5,1,18,30,329.0,41.0,2.1,23.0,83.0,222.99,169.36
2017,5,1,18,45,187.0,25.0,2.2,22.0,46.5,123.81,73.61
2017,5,1,19,0,45.0,9.0,2.3,21.0,10.0,23.33,0.0
2017,5,1,19,15,22.5,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,13.0,2.5,15.0,16.0,11.1,0.0
2017,5,2,6,15,211.0,29.0,2.65,15.5,55.0,22.52,12.1
2017,5,2,6,30,349.0,45.0,2.8,16.0,94.0,36.67,26.13
2017,5,2,6,45,436.0,56.0,2.95,17.0,145.5,44.67,33.63
2017,5,2,7,0,523.0,67.0,3.1,18.0,197.0,52.49,40.65
2017,5,2,7,15,581.0,74.5,3.3,19.0,253.5,57.11,44.61
2017,5,2,7,30,639.0,82.0,3.5,20.0,310.0,61.64,48.3
2017,5,2,7,45,678.0,88.0,3.75,21.0,367.0,64.74,50.62
2017,5,2,8,0,717.0,94.0,4.0,22.0,424.0,67.72,52.78
2017,5,2,8,15,745.5,99.0,4.05,22.5,479.0,69.75,54.18
2017,5,2,8,30,774.0,104.0,4.1,23.0,534.0,78.51,61.27
2017,5,2,8,45,793.0,108.5,4.2,24.0,586.0,122.64,70.23
2017,5,2,9,0,812.0,113.0,4.3,25.0,638.0,181.66,105.09
2017,5,2,9,15,828.0,116.0,4.35,25.5,686.0,240.98,150.38
2017,5,2,9,30,844.0,119.0,4.4,26.0,734.0,301.6,200.84
2017,5,2,9,45,853.0,123.5,4.5,27.0,775.0,362.16,252.07
2017,5,2,10,0,862.0,128.0,4.6,28.0,816.0,425.86,304.86
2017,5,2,10,15,871.0,130.0,4.6,28.5,852.0,483.01,351.94
2017,5,2,10,30,880.0,132.0,4.6,29.0,888.0,539.45,397.05
2017,5,2,10,45,883.0,135.5,4.65,29.5,915.0,592.79,438.59
2017,5,2,11,0,886.0,139.0,4.7,30.0,942.0,644.37,477.54
2017,5,2,11,15,890.0,140.5,4.7,30.5,962.5,693.15,513.2
2017,5,2,11,30,894.0,142.0,4.7,31.0,983.0,739.88,546.38
2017,5,2,11,45,899.0,141.0,4.75,31.5,996.0,783.18,576.66
2017,5,2,12,0,904.0,140.0,4.8,32.0,1009.0,824.14,603.77
2017,5,2,12,15,904.5,140.0,4.8,32.0,1012.5,859.79,627.4
2017,5,2,12,30,905.0,140.0,4.8,32.0,1016.0,892.52,649.03
2017,5,2,12,45,901.5,141.0,4.85,32.5,1010.0,919.56,665.79
2017,5,2,13,0,898.0,142.0,4.9,33.0,1004.0,943.2,680.33
2017,5,2,13,15,894.5,141.5,4.95,33.0,990.5,962.0,693.16
2017,5,2,13,30,891.0,141.0,5.0,33.0,977.0,977.08,703.7
2017,5,2,13,45,883.5,141.0,5.05,33.0,954.5,985.03,709.73
2017,5,2,14,0,876.0,141.0,5.1,33.0,932.0,989.09,713.41
2017,5,2,14,15,703.5,232.0,5.1,33.0,854.5,943.05,683.93
2017,5,2,14,30,531.0,323.0,5.1,33.0,777.0,865.53,628.99
2017,5,2,14,45,495.5,315.0,5.1,33.0,724.0,825.23,602.82
2017,5,2,15,0,460.0,307.0,5.1,33.0,671.0,782.66,574.65
2017,5,2,15,15,632.0,219.5,5.05,32.5,691.0,859.33,634.03
2017,5,2,15,30,804.0,132.0,5.0,32.0,711.0,912.38,672.7
2017,5,2,15,45,786.5,128.0,5.0,32.0,663.0,877.79,650.68
2017,5,2,16,0,769.0,124.0,5.0,32.0,615.0,840.52,627.21
2017,5,2,16,15,745.5,119.5,4.95,31.5,562.5,800.11,602.35
2017,5,2,16,30,722.0,115.0,4.9,31.0,510.0,753.15,572.51
2017,5,2,16,45,692.0,109.0,4.85,31.0,455.5,697.99,535.13
2017,5,2,17,0,662.0,103.0,4.8,31.0,401.0,642.36,496.71
2017,5,2,17,15,619.0,96.0,4.5,30.0,345.0,576.29,449.63
2017,5,2,17,30,576.0,89.0,4.2,29.0,289.0,511.66,402.3
2017,5,2,17,45,515.5,79.5,3.9,28.5,234.0,435.42,343.47
2017,5,2,18,0,455.0,70.0,3.6,28.0,179.0,363.32,285.77
2017,5,2,18,15,364.0,57.5,3.45,27.0,129.5,274.42,213.58
2017,5,2,18,30,273.0,45.0,3.3,26.0,80.0,199.6,150.35
2017,5,2,18,45,152.5,27.0,3.15,25.0,45.0,112.85,68.14
2017,5,2,19,0,32.0,9.0,3.0,24.0,10.0,18.76,0.0
2017,5,2,19,15,16.0,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.0,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.0,21.0,9.0,7.68,0.0
2017,5,3,6,15,60.0,33.5,3.1,21.5,42.0,26.32,14.93
2017,5,3,6,30,120.0,58.0,3.2,22.0,75.0,43.72,31.43
2017,5,3,6,45,194.0,79.5,3.3,22.5,122.0,59.19,45.29
2017,5,3,7,0,268.0,101.0,3.4,23.0,169.0,74.32,58.55
2017,5,3,7,15,134.0,52.5,3.5,23.5,86.5,40.39,29.35
2017,5,3,7,30,0.0,4.0,3.6,24.0,4.0,3.29,0.0
2017,5,3,7,45,0.0,5.0,3.75,24.5,5.0,4.12,0.0
2017,5,3,8,0,0.0,6.0,3.9,25.0,6.0,4.95,0.0
2017,5,3,8,15,26.5,118.5,3.9,25.5,133.5,92.88,72.97
2017,5,3,8,30,53.0,231.0,3.9,26.0,261.0,163.32,130.67
2017,5,3,8,45,131.5,264.0,3.95,26.5,347.0,186.34,138.28
2017,5,3,9,0,210.0,297.0,4.0,27.0,433.0,230.69,166.76
2017,5,3,9,15,254.0,313.5,3.95,27.5,490.5,261.98,187.97
2017,5,3,9,30,298.0,330.0,3.9,28.0,548.0,306.62,220.73
2017,5,3,9,45,477.0,276.0,3.85,28.5,648.0,347.43,248.15
2017,5,3,10,0,656.0,222.0,3.8,29.0,748.0,410.05,294.3
2017,5,3,10,15,481.0,315.0,3.7,29.0,710.0,445.44,325.5
2017,5,3,10,30,306.0,408.0,3.6,29.0,672.0,463.01,340.62
2017,5,3,10,45,191.5,422.0,3.55,29.5,589.5,438.02,322.76
2017,5,3,11,0,77.0,436.0,3.5,30.0,507.0,397.93,292.78
2017,5,3,11,15,65.0,434.0,3.45,30.5,494.5,397.69,292.0
2017,5,3,11,30,53.0,432.0,3.4,31.0,482.0,395.84,289.83
2017,5,3,11,45,48.0,429.0,3.4,31.5,474.5,396.82,289.85
