Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,12,0,43.0,426.0,3.4,32.0,467.0,397.0,289.28
2017,5,3,12,15,382.5,333.0,3.4,32.0,704.0,618.3,452.61
2017,5,3,12,30,722.0,240.0,3.4,32.0,941.0,842.37,609.36
2017,5,3,12,45,719.5,241.0,3.4,32.0,936.0,868.37,625.46
2017,5,3,13,0,717.0,242.0,3.4,32.0,931.0,891.36,640.84
2017,5,3,13,15,532.0,342.0,3.55,32.0,849.5,833.41,599.27
2017,5,3,13,30,347.0,442.0,3.7,32.0,768.0,757.08,545.01
2017,5,3,13,45,524.5,336.5,3.85,32.0,816.5,849.3,613.21
2017,5,3,14,0,702.0,231.0,4.0,32.0,865.0,931.36,672.94
2017,5,3,14,15,693.0,228.0,4.35,32.0,837.5,927.36,672.3
2017,5,3,14,30,684.0,225.0,4.7,32.0,810.0,919.91,669.94
2017,5,3,14,45,674.0,219.5,5.05,32.0,775.5,905.65,663.87
2017,5,3,15,0,664.0,214.0,5.4,32.0,741.0,888.15,655.42
2017,5,3,15,15,449.0,276.0,5.7,31.5,624.0,736.97,550.25
2017,5,3,15,30,234.0,338.0,6.0,31.0,507.0,562.42,423.91
2017,5,3,15,45,415.0,263.5,6.35,30.5,538.5,681.07,517.86
2017,5,3,16,0,596.0,189.0,6.7,30.0,570.0,761.1,583.17
2017,5,3,16,15,373.0,216.0,6.8,29.5,448.0,558.79,433.45
2017,5,3,16,30,150.0,243.0,6.9,29.0,326.0,379.78,295.2
2017,5,3,16,45,283.5,198.5,7.0,28.5,334.0,448.87,353.55
2017,5,3,17,0,417.0,154.0,7.1,28.0,342.0,506.2,401.87
2017,5,3,17,15,415.5,138.0,6.9,27.0,304.0,470.63,376.31
2017,5,3,17,30,414.0,122.0,6.7,26.0,266.0,433.73,348.92
2017,5,3,17,45,381.5,103.0,6.55,25.5,217.0,373.16,300.7
2017,5,3,18,0,349.0,84.0,6.4,25.0,168.0,314.6,252.46
2017,5,3,18,15,269.0,67.0,6.05,24.0,121.5,236.47,187.05
2017,5,3,18,30,189.0,50.0,5.7,23.0,75.0,157.08,119.66
2017,5,3,18,45,107.5,29.5,5.35,22.5,42.5,89.48,55.2
2017,5,3,19,0,26.0,9.0,5.0,22.0,10.0,16.65,0.0
2017,5,3,19,15,13.0,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,45.0,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,90.0,15.0,4.4,13.0,19.0,12.8,0.0
2017,5,4,6,15,227.0,30.5,4.7,13.5,59.0,23.68,13.65
2017,5,4,6,30,364.0,46.0,5.0,14.0,99.0,37.41,27.07
2017,5,4,6,45,451.0,56.5,5.35,14.5,151.5,44.99,34.29
2017,5,4,7,0,538.0,67.0,5.7,15.0,204.0,52.42,41.1
2017,5,4,7,15,595.5,75.0,5.7,15.5,261.5,57.46,45.56
2017,5,4,7,30,653.0,83.0,5.7,16.0,319.0,62.37,49.73
2017,5,4,7,45,691.0,89.0,5.7,16.5,376.5,65.45,52.18
2017,5,4,8,0,729.0,95.0,5.7,17.0,434.0,68.41,54.46
2017,5,4,8,15,758.0,100.0,5.65,17.5,490.0,77.12,61.69
2017,5,4,8,30,787.0,105.0,5.6,18.0,546.0,79.25,63.16
2017,5,4,8,45,805.0,110.0,5.55,19.0,598.5,124.2,72.66
2017,5,4,9,0,823.0,115.0,5.5,20.0,651.0,184.04,108.8
2017,5,4,9,15,839.0,118.0,5.45,20.0,699.0,243.89,155.78
2017,5,4,9,30,855.0,121.0,5.4,20.0,747.0,305.01,208.33
2017,5,4,9,45,865.0,124.5,5.35,20.5,789.0,365.63,261.52
2017,5,4,10,0,875.0,128.0,5.3,21.0,831.0,429.56,316.65
2017,5,4,10,15,884.5,130.0,5.25,21.5,867.0,487.47,365.92
2017,5,4,10,30,894.0,132.0,5.2,22.0,903.0,544.7,413.17
2017,5,4,10,45,647.5,263.5,5.2,22.5,831.5,561.35,427.67
2017,5,4,11,0,401.0,395.0,5.2,23.0,760.0,556.51,423.12
2017,5,4,11,15,660.0,265.0,5.2,23.0,881.0,647.39,494.44
2017,5,4,11,30,919.0,135.0,5.2,23.0,1002.0,749.34,573.51
2017,5,4,11,45,924.0,134.0,5.25,23.5,1015.0,793.43,605.36
2017,5,4,12,0,929.0,133.0,5.3,24.0,1028.0,835.1,633.92
2017,5,4,12,15,929.5,133.0,5.35,24.0,1031.5,871.38,659.25
2017,5,4,12,30,930.0,133.0,5.4,24.0,1035.0,904.68,682.48
2017,5,4,12,45,931.0,131.5,5.5,24.5,1030.5,934.01,701.86
2017,5,4,13,0,932.0,130.0,5.6,25.0,1026.0,959.98,718.94
2017,5,4,13,15,929.0,129.0,5.6,25.0,1012.5,979.19,732.26
2017,5,4,13,30,926.0,128.0,5.6,25.0,999.0,994.56,743.1
2017,5,4,13,45,922.5,126.0,5.7,25.5,977.5,1004.59,749.59
2017,5,4,14,0,919.0,124.0,5.8,26.0,956.0,1010.59,753.51
2017,5,4,14,15,912.5,122.5,5.85,26.0,926.0,1010.18,754.41
2017,5,4,14,30,906.0,121.0,5.9,26.0,896.0,1005.76,752.77
2017,5,4,14,45,889.5,122.5,5.95,26.0,857.5,990.89,744.12
2017,5,4,15,0,873.0,124.0,6.0,26.0,819.0,972.42,733.13
2017,5,4,15,15,860.5,121.5,5.95,25.5,776.0,961.43,728.31
2017,5,4,15,30,848.0,119.0,5.9,25.0,733.0,935.41,713.04
2017,5,4,15,45,833.5,115.0,5.9,25.0,684.5,902.68,691.95
2017,5,4,16,0,819.0,111.0,5.9,25.0,636.0,867.03,668.7
2017,5,4,16,15,797.5,107.0,5.8,24.5,583.0,822.74,639.9
2017,5,4,16,30,776.0,103.0,5.7,24.0,530.0,776.45,609.28
2017,5,4,16,45,748.5,98.0,5.6,24.0,474.5,726.46,574.28
2017,5,4,17,0,721.0,93.0,5.5,24.0,419.0,671.98,535.38
2017,5,4,17,15,680.5,87.0,5.2,23.5,361.5,606.74,487.16
2017,5,4,17,30,640.0,81.0,4.9,23.0,304.0,542.63,437.79
2017,5,4,17,45,581.0,73.0,4.65,22.5,248.0,466.45,377.39
2017,5,4,18,0,522.0,65.0,4.4,22.0,192.0,394.17,317.94
2017,5,4,18,15,430.0,54.0,3.95,21.0,140.5,306.26,244.35
2017,5,4,18,30,338.0,43.0,3.5,20.0,89.0,227.09,175.8
2017,5,4,18,45,199.0,27.0,3.05,19.0,51.0,131.53,85.99
2017,5,4,19,0,60.0,11.0,2.6,18.0,13.0,30.0,0.0
2017,5,4,19,15,30.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,42.0,8.0,1.6,12.0,10.0,6.83,0.0
2017,5,5,6,0,84.0,16.0,1.7,13.0,20.0,12.45,0.0
2017,5,5,6,15,219.5,32.5,2.05,13.5,61.0,25.16,15.09
2017,5,5,6,30,355.0,49.0,2.4,14.0,102.0,39.92,29.35
2017,5,5,6,45,443.5,60.0,2.75,15.0,155.0,47.81,36.76
2017,5,5,7,0,532.0,71.0,3.1,16.0,208.0,55.54,43.72
2017,5,5,7,15,590.0,79.0,3.1,17.0,265.5,60.45,47.92
2017,5,5,7,30,648.0,87.0,3.1,18.0,323.0,65.23,51.82
2017,5,5,7,45,687.0,93.5,3.15,19.5,380.5,68.55,54.21
2017,5,5,8,0,726.0,100.0,3.2,21.0,438.0,71.73,56.4
2017,5,5,8,15,755.0,105.0,3.3,21.5,494.5,73.61,57.66
2017,5,5,8,30,784.0,110.0,3.4,22.0,551.0,82.67,65.0
2017,5,5,8,45,804.0,114.5,3.5,22.5,604.0,127.12,73.93
2017,5,5,9,0,824.0,119.0,3.6,23.0,657.0,186.74,109.32
2017,5,5,9,15,840.5,122.5,3.6,23.0,705.5,247.04,155.72
2017,5,5,9,30,857.0,126.0,3.6,23.0,754.0,308.69,207.58
2017,5,5,9,45,868.0,129.0,3.6,23.5,796.5,369.33,259.57
2017,5,5,10,0,879.0,132.0,3.6,24.0,839.0,433.19,313.34
2017,5,5,10,15,888.5,134.0,3.6,24.5,875.5,491.28,361.52
2017,5,5,10,30,898.0,136.0,3.6,25.0,912.0,548.68,407.66
2017,5,5,10,45,903.5,138.0,3.6,25.5,940.5,602.99,450.05
2017,5,5,11,0,909.0,140.0,3.6,26.0,969.0,655.72,489.87
2017,5,5,11,15,913.5,141.5,3.55,26.0,989.5,705.65,527.31
2017,5,5,11,30,918.0,143.0,3.5,26.0,1010.0,753.51,562.31
2017,5,5,11,45,922.5,142.5,3.45,26.5,1023.0,797.61,592.75
2017,5,5,12,0,927.0,142.0,3.4,27.0,1036.0,839.27,619.88
2017,5,5,12,15,927.5,142.0,3.35,27.0,1039.5,875.54,643.54
2017,5,5,12,30,928.0,142.0,3.3,27.0,1043.0,908.86,665.1
2017,5,5,12,45,927.0,141.5,3.3,27.5,1038.0,937.37,682.38
2017,5,5,13,0,926.0,141.0,3.3,28.0,1033.0,962.49,697.4
2017,5,5,13,15,923.0,140.5,3.25,28.0,1019.5,982.21,709.97
2017,5,5,13,30,920.0,140.0,3.2,28.0,1006.0,998.14,720.17
2017,5,5,13,45,915.0,138.5,3.15,28.5,984.0,1007.38,724.73
2017,5,5,14,0,910.0,137.0,3.1,29.0,962.0,1012.6,726.86
2017,5,5,14,15,903.0,135.5,3.05,29.0,932.0,1011.91,726.82
2017,5,5,14,30,896.0,134.0,3.0,29.0,902.0,1007.24,724.42
2017,5,5,14,45,883.5,133.0,3.0,29.0,864.0,993.91,717.05
2017,5,5,15,0,871.0,132.0,3.0,29.0,826.0,988.98,715.3
2017,5,5,15,15,858.5,129.0,2.95,28.5,782.5,965.94,702.89
2017,5,5,15,30,846.0,126.0,2.9,28.0,739.0,939.47,688.36
2017,5,5,15,45,832.5,121.0,2.85,28.0,690.5,906.66,668.27
2017,5,5,16,0,819.0,116.0,2.8,28.0,642.0,870.87,646.14
2017,5,5,16,15,796.5,112.0,2.7,27.5,588.5,825.77,618.45
2017,5,5,16,30,774.0,108.0,2.6,27.0,535.0,778.71,589.05
2017,5,5,16,45,750.5,101.0,2.55,27.0,480.0,730.06,557.2
2017,5,5,17,0,727.0,94.0,2.5,27.0,425.0,676.17,521.01
2017,5,5,17,15,685.5,88.0,2.15,26.0,366.5,610.06,474.81
2017,5,5,17,30,644.0,82.0,1.8,25.0,308.0,545.15,427.36
2017,5,5,17,45,591.5,73.0,1.45,24.0,252.0,471.75,371.67
2017,5,5,18,0,539.0,64.0,1.1,23.0,196.0,401.67,316.21
2017,5,5,18,15,446.0,53.5,1.1,22.0,143.5,313.12,245.27
2017,5,5,18,30,353.0,43.0,1.1,21.0,91.0,233.35,178.41
2017,5,5,18,45,213.0,27.5,1.15,20.0,52.5,137.84,91.14
2017,5,5,19,0,73.0,12.0,1.2,19.0,14.0,35.22,0.0
2017,5,5,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.0,1.75,12.5,10.5,6.83,0.0
2017,5,6,6,0,108.0,16.0,1.9,13.0,21.0,12.47,0.0
2017,5,6,6,15,237.5,31.5,2.1,14.0,61.5,24.45,14.63
2017,5,6,6,30,367.0,47.0,2.3,15.0,102.0,38.1,27.68
2017,5,6,6,45,451.0,57.5,2.55,16.0,154.5,45.65,34.73
2017,5,6,7,0,535.0,68.0,2.8,17.0,207.0,53.03,41.34
2017,5,6,7,15,590.5,75.5,2.85,18.0,263.0,57.64,45.26
2017,5,6,7,30,646.0,83.0,2.9,19.0,319.0,62.14,48.91
2017,5,6,7,45,685.5,88.5,3.0,20.0,376.0,64.87,50.91
2017,5,6,8,0,725.0,94.0,3.1,21.0,433.0,67.52,52.78
2017,5,6,8,15,753.0,98.5,3.15,22.0,488.5,75.78,59.38
2017,5,6,8,30,781.0,103.0,3.2,23.0,544.0,77.57,60.42
2017,5,6,8,45,802.0,106.5,3.3,24.0,596.5,121.14,68.79
2017,5,6,9,0,823.0,110.0,3.4,25.0,649.0,179.91,103.12
2017,5,6,9,15,838.5,113.0,3.25,25.5,696.5,239.42,148.29
2017,5,6,9,30,854.0,116.0,3.1,26.0,744.0,300.15,198.47
2017,5,6,9,45,866.0,118.5,3.0,26.5,786.5,365.13,252.88
2017,5,6,10,0,878.0,121.0,2.9,27.0,829.0,424.49,302.37
2017,5,6,10,15,886.5,123.0,2.75,27.5,864.5,481.85,348.99
2017,5,6,10,30,895.0,125.0,2.6,28.0,900.0,538.42,393.3
2017,5,6,10,45,901.5,126.5,2.5,28.5,928.0,592.52,434.28
2017,5,6,11,0,908.0,128.0,2.4,29.0,956.0,645.15,472.64
2017,5,6,11,15,912.0,129.0,2.25,29.0,976.5,694.11,507.79
2017,5,6,11,30,916.0,130.0,2.1,29.0,997.0,740.95,540.28
2017,5,6,11,45,926.5,125.5,2.0,29.5,1011.5,785.9,569.81
2017,5,6,12,0,937.0,121.0,1.9,30.0,1026.0,828.75,595.66
2017,5,6,12,15,937.5,121.0,1.8,30.0,1029.5,864.98,617.55
2017,5,6,12,30,938.0,121.0,1.7,30.0,1033.0,898.21,637.27
2017,5,6,12,45,936.5,121.0,1.65,30.5,1028.0,926.54,652.95
2017,5,6,13,0,935.0,121.0,1.6,31.0,1023.0,951.43,666.37
2017,5,6,13,15,932.0,120.5,1.6,31.0,1009.5,970.89,678.41
2017,5,6,13,30,929.0,120.0,1.6,31.0,996.0,986.53,688.22
2017,5,6,13,45,924.5,119.0,1.6,31.5,974.5,996.38,693.23
2017,5,6,14,0,920.0,118.0,1.6,32.0,953.0,1002.23,695.97
2017,5,6,14,15,914.0,116.5,1.65,32.0,923.5,1002.15,697.36
2017,5,6,14,30,908.0,115.0,1.7,32.0,894.0,998.08,696.51
2017,5,6,14,45,891.0,117.5,1.75,32.0,855.5,983.7,689.46
2017,5,6,15,0,874.0,120.0,1.8,32.0,817.0,965.75,680.36
2017,5,6,15,15,862.0,117.5,1.85,31.5,774.5,943.93,670.23
2017,5,6,15,30,850.0,115.0,1.9,31.0,732.0,929.28,664.63
2017,5,6,15,45,834.5,111.5,2.0,31.0,684.0,896.22,646.32
2017,5,6,16,0,819.0,108.0,2.1,31.0,636.0,860.3,626.02
2017,5,6,16,15,798.0,104.5,2.15,30.5,583.5,817.11,601.35
2017,5,6,16,30,777.0,101.0,2.2,30.0,531.0,771.91,574.81
2017,5,6,16,45,749.0,96.0,2.25,30.0,475.5,717.88,540.38
2017,5,6,17,0,721.0,91.0,2.3,30.0,420.0,666.65,507.12
2017,5,6,17,15,681.5,85.5,2.05,29.0,363.0,602.93,463.64
2017,5,6,17,30,642.0,80.0,1.8,28.0,306.0,540.26,418.8
2017,5,6,17,45,586.0,72.0,1.55,27.0,250.5,466.11,363.54
2017,5,6,18,0,530.0,64.0,1.3,26.0,195.0,395.61,308.72
2017,5,6,18,15,441.5,53.5,1.3,25.0,143.5,310.01,240.6
2017,5,6,18,30,353.0,43.0,1.3,24.0,92.0,232.75,176.29
2017,5,6,18,45,218.0,28.0,1.35,23.0,53.5,140.41,93.27
2017,5,6,19,0,83.0,13.0,1.4,22.0,15.0,39.39,0.0
2017,5,6,19,15,41.5,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,60.0,9.0,2.2,14.5,11.5,7.68,0.0
2017,5,7,6,0,120.0,18.0,2.4,15.0,23.0,14.03,0.0
2017,5,7,6,15,248.5,33.0,2.4,15.5,64.5,25.61,15.62
2017,5,7,6,30,377.0,48.0,2.4,16.0,106.0,38.93,28.31
2017,5,7,6,45,463.5,57.5,2.45,17.0,159.0,45.64,34.59
2017,5,7,7,0,550.0,67.0,2.5,18.0,212.0,52.26,40.5
2017,5,7,7,15,604.5,74.5,2.8,19.0,268.5,56.92,44.44
2017,5,7,7,30,659.0,82.0,3.1,20.0,325.0,61.46,48.12
2017,5,7,7,45,699.5,87.0,3.4,21.0,382.5,63.91,49.87
2017,5,7,8,0,740.0,92.0,3.7,22.0,440.0,66.3,51.51
2017,5,7,8,15,767.0,96.5,3.8,22.5,495.5,74.46,58.14
2017,5,7,8,30,794.0,101.0,3.9,23.0,551.0,76.31,59.35
2017,5,7,8,45,814.0,104.5,4.0,24.0,603.5,120.3,67.84
2017,5,7,9,0,834.0,108.0,4.1,25.0,656.0,179.59,102.5
2017,5,7,9,15,849.0,111.0,4.1,25.5,703.5,239.59,148.18
2017,5,7,9,30,864.0,114.0,4.1,26.0,751.0,306.59,203.45
2017,5,7,9,45,874.5,117.0,4.1,27.0,793.0,366.18,253.75
2017,5,7,10,0,885.0,120.0,4.1,28.0,835.0,425.72,303.29
2017,5,7,10,15,893.5,121.5,4.05,28.0,870.0,483.01,351.11
2017,5,7,10,30,902.0,123.0,4.0,28.0,905.0,539.49,397.0
2017,5,7,10,45,907.5,125.0,4.0,28.5,933.0,593.68,439.09
2017,5,7,11,0,913.0,127.0,4.0,29.0,961.0,646.28,478.65
2017,5,7,11,15,916.5,128.0,4.0,29.0,981.0,695.06,515.33
2017,5,7,11,30,920.0,129.0,4.0,29.0,1001.0,741.66,549.58
2017,5,7,11,45,911.0,137.0,4.05,29.5,1009.0,782.27,577.78
2017,5,7,12,0,902.0,145.0,4.1,30.0,1017.0,819.52,602.45
2017,5,7,12,15,902.0,145.0,4.1,30.0,1020.0,854.39,625.59
2017,5,7,12,30,902.0,145.0,4.1,30.0,1023.0,886.39,646.72
2017,5,7,12,45,899.0,145.5,4.1,30.5,1017.5,913.2,663.05
2017,5,7,13,0,896.0,146.0,4.1,31.0,1012.0,936.69,677.16
2017,5,7,13,15,892.5,145.5,4.1,31.0,998.0,955.36,689.53
2017,5,7,13,30,889.0,145.0,4.1,31.0,984.0,970.35,699.6
2017,5,7,13,45,883.5,144.0,4.2,31.0,962.0,979.23,706.39
2017,5,7,14,0,878.0,143.0,4.3,31.0,940.0,984.24,710.84
2017,5,7,14,15,870.5,141.0,4.3,31.0,910.5,982.53,710.52
2017,5,7,14,30,863.0,139.0,4.3,31.0,881.0,976.97,707.87
2017,5,7,14,45,850.0,138.5,4.3,31.0,843.5,976.49,708.73
2017,5,7,15,0,837.0,138.0,4.3,31.0,806.0,959.6,698.91
2017,5,7,15,15,684.5,191.5,4.3,30.5,719.5,872.49,643.6
2017,5,7,15,30,532.0,245.0,4.3,30.0,633.0,771.32,574.84
2017,5,7,15,45,544.5,221.0,4.35,30.0,595.0,748.64,561.89
2017,5,7,16,0,557.0,197.0,4.4,30.0,557.0,722.53,545.96
2017,5,7,16,15,641.5,157.0,4.4,29.5,538.5,745.33,566.52
2017,5,7,16,30,726.0,117.0,4.4,29.0,520.0,750.97,573.46
2017,5,7,16,45,597.5,131.0,4.4,29.0,440.0,641.17,495.49
2017,5,7,17,0,469.0,145.0,4.4,29.0,360.0,530.71,413.82
2017,5,7,17,15,525.0,118.5,4.1,28.0,329.0,521.45,410.13
2017,5,7,17,30,581.0,92.0,3.8,27.0,298.0,512.39,405.1
2017,5,7,17,45,522.5,82.5,3.55,26.5,243.5,437.77,347.17
2017,5,7,18,0,464.0,73.0,3.3,26.0,189.0,367.05,290.51
2017,5,7,18,15,379.5,60.5,3.15,25.0,139.0,281.69,220.99
2017,5,7,18,30,295.0,48.0,3.0,24.0,89.0,209.49,159.85
2017,5,7,18,45,147.5,31.5,2.85,23.5,52.0,116.74,78.23
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,12.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,7.68,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,14.67,0.0
2017,5,8,6,15,98.5,40.0,3.15,18.5,55.5,30.73,19.71
2017,5,8,6,30,197.0,62.0,3.3,19.0,93.0,46.96,34.86
2017,5,8,6,45,271.0,80.0,3.5,19.5,141.0,60.17,46.84
2017,5,8,7,0,345.0,98.0,3.7,20.0,189.0,71.51,56.89
2017,5,8,7,15,439.0,97.0,3.9,20.5,241.5,70.52,55.96
2017,5,8,7,30,533.0,96.0,4.1,21.0,294.0,70.53,55.75
2017,5,8,7,45,396.0,143.5,4.3,21.5,304.0,98.24,79.21
2017,5,8,8,0,259.0,191.0,4.5,22.0,314.0,129.1,104.91
2017,5,8,8,15,242.5,219.5,4.55,22.5,345.5,144.22,116.96
2017,5,8,8,30,226.0,248.0,4.6,23.0,377.0,167.07,135.28
2017,5,8,8,45,234.0,272.5,4.7,23.5,417.0,197.42,145.82
2017,5,8,9,0,242.0,297.0,4.8,24.0,457.0,234.29,170.38
2017,5,8,9,15,164.0,318.5,4.8,24.0,430.5,254.3,188.59
2017,5,8,9,30,86.0,340.0,4.8,24.0,404.0,272.09,205.5
2017,5,8,9,45,64.5,342.5,4.85,24.5,392.0,277.95,210.4
2017,5,8,10,0,43.0,345.0,4.9,25.0,380.0,280.52,212.48
2017,5,8,10,15,32.0,329.5,4.9,25.5,356.5,271.62,205.42
2017,5,8,10,30,21.0,314.0,4.9,26.0,333.0,264.21,199.37
2017,5,8,10,45,76.5,387.5,4.95,26.5,458.0,350.35,263.65
2017,5,8,11,0,132.0,461.0,5.0,27.0,583.0,445.99,333.76
2017,5,8,11,15,125.5,470.5,5.0,27.0,588.5,462.88,345.91
2017,5,8,11,30,119.0,480.0,5.0,27.0,594.0,479.05,357.62
2017,5,8,11,45,111.0,484.0,5.05,27.5,591.0,486.29,362.15
2017,5,8,12,0,103.0,488.0,5.1,28.0,588.0,493.64,366.71
2017,5,8,12,15,145.5,495.5,5.1,28.0,637.5,549.67,407.91
2017,5,8,12,30,188.0,503.0,5.1,28.0,687.0,603.76,447.3
2017,5,8,12,45,236.0,491.5,5.1,28.0,721.0,647.69,479.62
2017,5,8,13,0,284.0,480.0,5.1,28.0,755.0,702.82,519.5
2017,5,8,13,15,270.0,476.5,5.05,28.0,735.0,700.59,517.63
2017,5,8,13,30,256.0,473.0,5.0,28.0,715.0,696.15,514.5
2017,5,8,13,45,282.5,454.5,5.0,28.5,716.0,713.44,526.91
2017,5,8,14,0,309.0,436.0,5.0,29.0,717.0,729.16,538.15
2017,5,8,14,15,202.5,426.5,4.95,29.0,608.5,608.47,451.75
2017,5,8,14,30,96.0,417.0,4.9,29.0,500.0,484.1,360.85
2017,5,8,14,45,154.0,402.5,4.9,29.0,529.0,545.97,408.22
2017,5,8,15,0,212.0,388.0,4.9,29.0,558.0,588.62,441.07
2017,5,8,15,15,214.5,365.5,4.85,28.5,529.5,568.85,428.68
2017,5,8,15,30,217.0,343.0,4.8,28.0,501.0,547.71,415.47
2017,5,8,15,45,130.0,304.0,4.8,28.0,397.0,427.2,326.01
2017,5,8,16,0,43.0,265.0,4.8,28.0,293.0,292.16,223.2
2017,5,8,16,15,126.5,254.0,4.7,27.5,326.5,369.83,286.21
2017,5,8,16,30,210.0,243.0,4.6,27.0,360.0,425.19,331.45
2017,5,8,16,45,263.5,209.5,4.55,27.0,340.5,441.21,345.59
2017,5,8,17,0,317.0,176.0,4.5,27.0,321.0,435.43,343.34
2017,5,8,17,15,269.0,164.0,4.3,26.5,276.0,377.62,299.18
2017,5,8,17,30,221.0,152.0,4.1,26.0,231.0,323.38,257.01
2017,5,8,17,45,186.5,128.5,3.9,25.5,187.5,255.99,203.86
2017,5,8,18,0,152.0,105.0,3.7,25.0,144.0,203.92,161.51
2017,5,8,18,15,110.5,80.0,3.5,24.5,104.5,149.11,115.96
2017,5,8,18,30,69.0,55.0,3.3,24.0,65.0,97.64,72.64
2017,5,8,18,45,34.5,31.5,3.1,23.5,36.5,53.88,34.04
2017,5,8,19,0,0.0,8.0,2.9,23.0,8.0,6.83,0.0
2017,5,8,19,15,0.0,4.0,2.95,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,11.5,6.0,3.15,18.5,6.5,5.12,0.0
2017,5,9,6,0,23.0,12.0,3.2,19.0,13.0,10.11,0.0
2017,5,9,6,15,76.0,36.5,3.3,19.0,47.5,28.84,18.23
2017,5,9,6,30,129.0,61.0,3.4,19.0,82.0,46.01,34.08
2017,5,9,6,45,176.0,86.0,3.5,19.5,126.0,63.53,49.77
2017,5,9,7,0,223.0,111.0,3.6,20.0,170.0,80.49,64.68
2017,5,9,7,15,111.5,88.5,3.75,20.5,118.0,68.34,54.06
2017,5,9,7,30,0.0,66.0,3.9,21.0,66.0,54.7,42.04
2017,5,9,7,45,0.0,94.0,4.05,21.5,94.0,76.84,60.87
2017,5,9,8,0,0.0,122.0,4.2,22.0,122.0,98.04,78.57
2017,5,9,8,15,0.0,92.0,4.25,22.5,92.0,76.19,59.57
2017,5,9,8,30,0.0,62.0,4.3,23.0,62.0,51.44,38.27
2017,5,9,8,45,0.0,60.0,4.4,24.0,60.0,49.81,34.83
2017,5,9,9,0,0.0,58.0,4.5,25.0,58.0,48.18,33.25
2017,5,9,9,15,0.0,52.0,4.5,25.5,52.0,43.22,29.09
2017,5,9,9,30,0.0,46.0,4.5,26.0,46.0,38.25,24.98
2017,5,9,9,45,0.0,48.5,4.55,26.5,48.5,40.37,26.54
2017,5,9,10,0,0.0,51.0,4.6,27.0,51.0,42.5,28.09
2017,5,9,10,15,0.0,74.5,4.6,27.0,74.5,62.21,43.57
2017,5,9,10,30,0.0,98.0,4.6,27.0,98.0,81.76,58.8
2017,5,9,10,45,6.5,175.0,4.65,27.5,181.0,148.32,110.15
2017,5,9,11,0,13.0,252.0,4.7,28.0,264.0,215.38,160.88
2017,5,9,11,15,14.0,256.5,4.75,28.0,270.0,221.25,165.15
2017,5,9,11,30,15.0,261.0,4.8,28.0,276.0,227.19,169.59
2017,5,9,11,45,11.5,220.5,4.85,28.0,231.5,192.58,143.34
2017,5,9,12,0,8.0,180.0,4.9,28.0,187.0,157.04,116.27
2017,5,9,12,15,22.5,298.5,5.0,28.0,320.0,274.74,205.58
2017,5,9,12,30,37.0,417.0,5.1,28.0,453.0,393.84,293.64
2017,5,9,12,45,35.0,410.0,5.2,28.5,444.5,390.92,290.78
2017,5,9,13,0,33.0,403.0,5.3,29.0,436.0,387.36,287.79
2017,5,9,13,15,16.5,261.5,5.35,28.5,278.0,237.84,177.46
2017,5,9,13,30,0.0,120.0,5.4,28.0,120.0,101.13,73.22
2017,5,9,13,45,8.5,212.5,5.5,28.0,220.5,188.98,141.2
2017,5,9,14,0,17.0,305.0,5.6,28.0,321.0,279.57,210.07
2017,5,9,14,15,8.5,200.0,5.6,28.0,208.0,178.66,133.47
2017,5,9,14,30,0.0,95.0,5.6,28.0,95.0,79.6,56.86
2017,5,9,14,45,10.5,192.5,5.7,28.0,201.5,174.42,130.94
2017,5,9,15,0,21.0,290.0,5.8,28.0,308.0,273.75,207.26
2017,5,9,15,15,12.0,231.0,5.8,28.0,241.0,211.42,159.75
2017,5,9,15,30,3.0,172.0,5.8,28.0,174.0,149.79,112.27
2017,5,9,15,45,1.5,108.5,5.85,28.0,109.5,92.23,67.54
2017,5,9,16,0,0.0,45.0,5.9,28.0,45.0,37.34,24.19
2017,5,9,16,15,7.5,119.5,5.85,27.5,123.5,107.15,80.23
2017,5,9,16,30,15.0,194.0,5.8,27.0,202.0,183.79,141.41
2017,5,9,16,45,9.5,171.5,5.8,27.0,176.5,158.85,121.97
2017,5,9,17,0,4.0,149.0,5.8,27.0,151.0,134.21,102.67
2017,5,9,17,15,2.0,128.5,5.65,26.5,129.5,114.36,87.26
2017,5,9,17,30,0.0,108.0,5.5,26.0,108.0,94.6,71.67
2017,5,9,17,45,87.0,109.0,5.35,25.5,131.0,170.79,135.24
2017,5,9,18,0,174.0,110.0,5.2,25.0,154.0,222.08,176.81
2017,5,9,18,15,127.5,82.0,5.0,24.5,110.0,159.82,124.87
2017,5,9,18,30,81.0,54.0,4.8,24.0,66.0,100.98,75.43
2017,5,9,18,45,40.5,30.0,4.6,24.0,36.0,53.27,33.84
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.12,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,3.5,3.5,20.0,3.5,2.99,0.0
2017,5,10,6,0,0.0,7.0,3.6,20.0,7.0,5.75,0.0
2017,5,10,6,15,0.0,23.5,3.7,20.5,23.5,19.4,10.4
2017,5,10,6,30,0.0,40.0,3.8,21.0,40.0,32.89,22.6
2017,5,10,6,45,0.0,61.0,3.95,21.5,61.0,49.25,37.08
2017,5,10,7,0,0.0,82.0,4.1,22.0,82.0,65.39,51.17
2017,5,10,7,15,2.0,104.0,4.35,22.5,105.0,82.07,65.43
2017,5,10,7,30,4.0,126.0,4.6,23.0,128.0,98.59,79.27
2017,5,10,7,45,9.0,147.5,4.9,23.5,152.0,114.65,92.47
2017,5,10,8,0,14.0,169.0,5.2,24.0,176.0,130.57,105.32
2017,5,10,8,15,17.0,190.0,5.35,24.5,199.5,145.98,117.56
2017,5,10,8,30,20.0,211.0,5.5,25.0,223.0,161.22,129.5
2017,5,10,8,45,21.5,230.5,5.65,25.5,244.5,177.99,135.74
2017,5,10,9,0,23.0,250.0,5.8,26.0,266.0,195.87,148.65
2017,5,10,9,15,25.5,268.0,5.8,26.5,286.5,213.23,161.24
2017,5,10,9,30,28.0,286.0,5.8,27.0,307.0,222.42,167.61
2017,5,10,9,45,29.0,302.0,5.85,27.5,324.5,239.36,180.04
2017,5,10,10,0,30.0,318.0,5.9,28.0,342.0,256.59,192.62
2017,5,10,10,15,31.0,331.5,5.85,28.0,358.0,272.33,204.36
2017,5,10,10,30,32.0,345.0,5.8,28.0,374.0,288.32,216.25
2017,5,10,10,45,19.5,259.0,5.8,28.5,277.0,220.8,164.92
2017,5,10,11,0,7.0,173.0,5.8,29.0,180.0,147.69,108.91
2017,5,10,11,15,7.5,176.5,5.75,29.0,184.0,151.6,111.9
2017,5,10,11,30,8.0,180.0,5.7,29.0,188.0,155.57,114.87
2017,5,10,11,45,8.5,181.0,5.7,29.5,190.0,157.5,116.09
2017,5,10,12,0,9.0,182.0,5.7,30.0,192.0,159.46,117.32
2017,5,10,12,15,16.0,273.0,5.65,30.0,289.5,242.5,179.99
2017,5,10,12,30,23.0,364.0,5.6,30.0,387.0,327.39,242.9
2017,5,10,12,45,11.5,242.0,5.6,30.0,253.5,214.73,158.91
2017,5,10,13,0,0.0,120.0,5.6,30.0,120.0,101.08,72.51
2017,5,10,13,15,63.5,300.5,5.55,30.0,361.0,324.82,243.24
2017,5,10,13,30,127.0,481.0,5.5,30.0,602.0,569.4,420.86
2017,5,10,13,45,100.0,457.5,5.5,30.0,551.5,513.69,380.22
2017,5,10,14,0,73.0,434.0,5.5,30.0,501.0,470.13,348.76
2017,5,10,14,15,41.0,323.5,5.5,30.0,361.0,335.63,250.55
2017,5,10,14,30,9.0,213.0,5.5,30.0,221.0,190.88,141.76
2017,5,10,14,45,52.5,297.5,5.55,30.0,340.0,325.11,244.65
2017,5,10,15,0,96.0,382.0,5.6,30.0,459.0,453.62,340.65
2017,5,10,15,15,49.5,274.0,5.6,29.5,313.5,301.85,228.16
2017,5,10,15,30,3.0,166.0,5.6,29.0,168.0,144.36,107.51
2017,5,10,15,45,3.5,173.0,5.65,29.0,175.5,151.49,113.49
2017,5,10,16,0,4.0,180.0,5.7,29.0,183.0,158.94,119.63
2017,5,10,16,15,2.0,150.5,5.7,28.5,152.0,130.61,98.02
2017,5,10,16,30,0.0,121.0,5.7,28.0,121.0,102.5,76.3
2017,5,10,16,45,0.0,109.0,5.75,27.5,109.0,92.05,68.44
2017,5,10,17,0,0.0,97.0,5.8,27.0,97.0,81.62,60.47
2017,5,10,17,15,0.0,83.5,5.7,26.5,83.5,69.82,51.28
2017,5,10,17,30,0.0,70.0,5.6,26.0,70.0,58.04,41.95
2017,5,10,17,45,0.0,56.5,5.5,26.0,56.5,46.78,32.8
2017,5,10,18,0,0.0,43.0,5.4,26.0,43.0,35.54,23.55
2017,5,10,18,15,0.0,31.0,5.2,25.5,31.0,25.57,15.27
2017,5,10,18,30,0.0,19.0,5.0,25.0,19.0,15.64,6.96
2017,5,10,18,45,0.0,10.5,4.8,24.5,10.5,8.63,0.84
2017,5,10,19,0,0.0,2.0,4.6,24.0,2.0,1.64,0.0
2017,5,10,19,15,0.0,1.0,4.5,23.5,1.0,0.85,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,12.5,8.0,0.7,20.5,8.5,6.83,0.0
2017,5,11,6,0,25.0,16.0,0.7,21.0,17.0,13.22,0.0
2017,5,11,6,15,81.5,41.5,0.7,21.5,53.0,32.33,21.13
2017,5,11,6,30,138.0,67.0,0.7,22.0,89.0,50.13,37.25
2017,5,11,6,45,188.0,91.5,0.75,22.5,134.5,67.21,52.33
2017,5,11,7,0,238.0,116.0,0.8,23.0,180.0,83.79,66.62
2017,5,11,7,15,155.0,132.5,0.75,23.0,178.5,96.27,77.21
2017,5,11,7,30,72.0,149.0,0.7,23.0,177.0,110.06,88.64
2017,5,11,7,45,36.0,127.0,0.7,23.5,141.0,97.67,77.74
2017,5,11,8,0,0.0,105.0,0.7,24.0,105.0,85.66,67.25
2017,5,11,8,15,0.0,121.0,0.75,24.0,121.0,98.05,77.37
2017,5,11,8,30,0.0,137.0,0.8,24.0,137.0,110.31,87.22
2017,5,11,8,45,10.5,189.5,0.85,24.5,197.0,149.61,113.37
2017,5,11,9,0,21.0,242.0,0.9,25.0,257.0,190.21,143.38
2017,5,11,9,15,10.5,191.0,1.05,25.0,198.5,155.22,116.52
2017,5,11,9,30,0.0,140.0,1.2,25.0,140.0,115.02,85.63
2017,5,11,9,45,0.5,143.0,1.35,25.5,144.0,117.88,87.58
2017,5,11,10,0,1.0,146.0,1.5,26.0,148.0,120.79,89.49
2017,5,11,10,15,0.5,115.5,1.6,26.5,116.5,96.22,70.13
2017,5,11,10,30,0.0,85.0,1.7,27.0,85.0,71.04,50.33
2017,5,11,10,45,0.0,91.0,1.85,27.5,91.0,76.02,54.05
2017,5,11,11,0,0.0,97.0,2.0,28.0,97.0,81.04,57.76
2017,5,11,11,15,6.5,176.0,2.1,28.0,182.5,150.53,111.12
2017,5,11,11,30,13.0,255.0,2.2,28.0,268.0,220.79,163.96
2017,5,11,11,45,6.5,192.0,2.3,28.5,198.5,165.19,121.65
2017,5,11,12,0,0.0,129.0,2.4,29.0,129.0,108.18,78.07
2017,5,11,12,15,5.0,168.5,2.4,29.0,174.0,145.58,106.75
2017,5,11,12,30,10.0,208.0,2.4,29.0,219.0,183.64,135.54
2017,5,11,12,45,18.5,294.0,2.4,29.5,312.5,265.27,195.97
2017,5,11,13,0,27.0,380.0,2.4,30.0,406.0,360.57,264.59
2017,5,11,13,15,20.5,323.5,2.3,30.0,343.0,295.45,217.17
2017,5,11,13,30,14.0,267.0,2.2,30.0,280.0,241.06,177.51
2017,5,11,13,45,12.5,244.0,2.15,30.5,255.5,220.19,162.0
2017,5,11,14,0,11.0,221.0,2.1,31.0,231.0,199.07,146.19
2017,5,11,14,15,76.5,325.5,2.0,30.5,392.0,370.96,274.48
2017,5,11,14,30,142.0,430.0,1.9,30.0,553.0,556.5,405.86
2017,5,11,14,45,138.0,410.5,1.85,30.0,526.5,536.73,391.52
2017,5,11,15,0,134.0,391.0,1.8,30.0,500.0,515.95,377.81
2017,5,11,15,15,67.0,206.0,1.75,29.5,260.5,265.72,199.05
2017,5,11,15,30,0.0,21.0,1.7,29.0,21.0,17.43,8.13
2017,5,11,15,45,1.0,94.5,1.65,29.0,95.0,79.64,57.35
2017,5,11,16,0,2.0,168.0,1.6,29.0,169.0,146.06,109.07
2017,5,11,16,15,5.5,175.5,1.5,28.5,178.5,156.75,117.85
2017,5,11,16,30,9.0,183.0,1.4,28.0,188.0,167.9,127.17
2017,5,11,16,45,133.5,185.0,1.35,28.0,247.5,295.12,228.45
2017,5,11,17,0,258.0,187.0,1.3,28.0,307.0,401.86,310.44
2017,5,11,17,15,216.0,172.5,1.15,27.5,264.0,334.52,259.71
2017,5,11,17,30,174.0,158.0,1.0,27.0,221.0,285.15,222.29
2017,5,11,17,45,191.5,135.0,0.9,26.5,193.0,265.05,207.45
2017,5,11,18,0,209.0,112.0,0.8,26.0,165.0,252.8,197.39
2017,5,11,18,15,150.5,87.0,0.7,25.5,120.0,176.94,136.47
2017,5,11,18,30,92.0,62.0,0.6,25.0,75.0,116.43,86.83
2017,5,11,18,45,49.0,36.0,0.55,25.0,42.5,65.1,43.0
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,10.46,0.0
2017,5,11,19,15,3.0,5.0,0.5,24.5,5.0,4.27,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.5,3.5,16.0,14.5,8.96,0.0
2017,5,12,6,0,141.0,21.0,3.7,16.0,29.0,16.34,1.4
2017,5,12,6,15,260.0,35.5,4.05,16.5,71.0,27.48,17.57
2017,5,12,6,30,379.0,50.0,4.4,17.0,113.0,40.26,29.47
2017,5,12,6,45,458.0,60.0,4.75,17.5,164.5,47.31,36.04
2017,5,12,7,0,537.0,70.0,5.1,18.0,216.0,54.2,42.21
2017,5,12,7,15,590.0,77.5,5.15,18.5,272.0,58.75,46.12
2017,5,12,7,30,643.0,85.0,5.2,19.0,328.0,63.17,49.78
2017,5,12,7,45,682.0,90.0,5.3,20.0,384.5,65.5,51.42
2017,5,12,8,0,721.0,95.0,5.4,21.0,441.0,67.75,52.94
2017,5,12,8,15,748.0,99.5,5.35,21.5,495.5,76.01,59.67
2017,5,12,8,30,775.0,104.0,5.3,22.0,550.0,77.75,60.79
2017,5,12,8,45,796.5,107.5,5.3,22.5,602.0,119.68,68.69
2017,5,12,9,0,818.0,111.0,5.3,23.0,654.0,177.62,102.65
2017,5,12,9,15,833.0,114.0,5.25,23.5,701.0,236.18,147.49
2017,5,12,9,30,848.0,117.0,5.2,24.0,748.0,295.87,197.6
2017,5,12,9,45,859.5,119.0,5.2,25.0,789.0,359.62,251.64
2017,5,12,10,0,871.0,121.0,5.2,26.0,830.0,417.48,300.59
2017,5,12,10,15,879.5,123.0,5.2,26.0,865.0,473.86,348.58
2017,5,12,10,30,888.0,125.0,5.2,26.0,900.0,529.47,394.78
2017,5,12,10,45,893.5,126.5,5.2,26.5,927.5,582.1,436.68
2017,5,12,11,0,899.0,128.0,5.2,27.0,955.0,633.18,476.11
2017,5,12,11,15,903.0,129.0,5.2,27.5,974.5,681.17,512.15
2017,5,12,11,30,907.0,130.0,5.2,28.0,994.0,727.07,545.67
2017,5,12,11,45,914.0,127.5,5.2,28.5,1007.5,770.17,576.44
2017,5,12,12,0,921.0,125.0,5.2,29.0,1021.0,811.03,604.04
2017,5,12,12,15,921.5,125.0,5.2,29.0,1024.0,846.35,628.01
2017,5,12,12,30,922.0,125.0,5.2,29.0,1027.0,878.78,649.95
2017,5,12,12,45,920.5,125.0,5.2,29.5,1022.0,906.47,667.27
2017,5,12,13,0,919.0,125.0,5.2,30.0,1017.0,930.84,682.31
2017,5,12,13,15,916.0,124.5,5.2,30.0,1004.0,949.9,695.23
2017,5,12,13,30,913.0,124.0,5.2,30.0,991.0,965.23,705.77
2017,5,12,13,45,908.0,123.5,5.25,30.5,969.5,974.87,711.53
2017,5,12,14,0,903.0,123.0,5.3,31.0,948.0,980.6,714.84
2017,5,12,14,15,897.0,121.5,5.25,31.0,919.5,980.53,715.24
2017,5,12,14,30,891.0,120.0,5.2,31.0,891.0,976.55,713.22
2017,5,12,14,45,884.0,117.5,5.2,31.0,856.0,966.8,707.88
2017,5,12,15,0,877.0,115.0,5.2,31.0,821.0,953.29,700.17
2017,5,12,15,15,866.0,112.5,5.15,30.5,779.0,932.43,688.75
2017,5,12,15,30,855.0,110.0,5.1,30.0,737.0,908.21,675.09
2017,5,12,15,45,839.0,107.5,5.05,30.0,689.5,885.92,661.39
2017,5,12,16,0,823.0,105.0,5.0,30.0,642.0,850.86,638.91
2017,5,12,16,15,803.0,101.5,4.85,29.5,590.0,808.77,612.17
2017,5,12,16,30,783.0,98.0,4.7,29.0,538.0,764.65,583.71
2017,5,12,16,45,755.0,94.0,4.6,29.0,483.5,712.03,547.87
2017,5,12,17,0,727.0,90.0,4.5,29.0,429.0,661.76,513.27
2017,5,12,17,15,689.0,84.5,4.05,28.0,372.5,599.42,469.2
2017,5,12,17,30,651.0,79.0,3.6,27.0,316.0,538.02,424.0
2017,5,12,17,45,595.5,72.0,3.2,26.5,260.5,465.67,368.08
2017,5,12,18,0,540.0,65.0,2.8,26.0,205.0,396.85,312.98
2017,5,12,18,15,455.5,55.0,2.5,25.0,153.5,314.22,245.89
2017,5,12,18,30,371.0,45.0,2.2,24.0,102.0,239.42,182.95
2017,5,12,18,45,240.0,31.0,1.9,23.0,62.0,148.95,104.96
2017,5,12,19,0,109.0,17.0,1.6,22.0,22.0,65.63,0.0
2017,5,12,19,15,54.5,8.5,1.6,21.5,11.0,22.51,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,11.0,1.1,15.5,15.5,9.39,0.0
2017,5,13,6,0,142.0,22.0,1.2,16.0,31.0,17.1,2.79
2017,5,13,6,15,263.0,36.5,1.3,16.5,73.5,28.23,18.31
2017,5,13,6,30,384.0,51.0,1.4,17.0,116.0,41.08,30.25
2017,5,13,6,45,463.0,61.5,1.5,18.0,168.5,48.52,37.06
2017,5,13,7,0,542.0,72.0,1.6,19.0,221.0,55.78,43.44
2017,5,13,7,15,595.0,79.5,1.6,19.5,277.0,60.27,47.26
2017,5,13,7,30,648.0,87.0,1.6,20.0,333.0,64.64,50.83
2017,5,13,7,45,686.0,92.5,1.6,21.0,389.5,67.25,52.69
2017,5,13,8,0,724.0,98.0,1.6,22.0,446.0,69.77,54.41
2017,5,13,8,15,751.0,102.5,1.6,22.5,501.0,78.17,61.19
2017,5,13,8,30,778.0,107.0,1.6,23.0,556.0,79.83,62.22
2017,5,13,8,45,798.5,110.5,1.65,24.0,607.5,121.5,69.55
2017,5,13,9,0,819.0,114.0,1.7,25.0,659.0,179.37,102.57
2017,5,13,9,15,834.5,117.0,1.75,25.5,706.0,238.02,146.4
2017,5,13,9,30,850.0,120.0,1.8,26.0,753.0,297.86,195.29
2017,5,13,9,45,862.0,122.5,1.9,26.5,795.0,362.06,248.6
2017,5,13,10,0,874.0,125.0,2.0,27.0,837.0,420.55,297.16
2017,5,13,10,15,882.5,126.5,2.0,27.5,872.0,476.71,342.69
2017,5,13,10,30,891.0,128.0,2.0,28.0,907.0,532.07,386.13
2017,5,13,10,45,898.5,129.0,2.05,28.5,935.5,585.51,426.89
2017,5,13,11,0,906.0,130.0,2.1,29.0,964.0,637.58,465.33
2017,5,13,11,15,910.5,131.0,2.1,29.0,984.0,686.17,500.9
2017,5,13,11,30,915.0,132.0,2.1,29.0,1004.0,732.69,534.13
2017,5,13,11,45,921.0,130.0,2.1,29.5,1017.5,775.75,563.2
2017,5,13,12,0,927.0,128.0,2.1,30.0,1031.0,816.49,589.2
2017,5,13,12,15,927.5,128.5,2.05,30.0,1034.5,852.41,611.67
2017,5,13,12,30,928.0,129.0,2.0,30.0,1038.0,885.45,632.13
2017,5,13,12,45,928.5,127.5,2.0,30.5,1033.5,913.81,648.66
2017,5,13,13,0,929.0,126.0,2.0,31.0,1029.0,938.88,663.07
2017,5,13,13,15,926.5,125.5,2.0,31.0,1015.5,958.61,675.48
