Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,0,284.0,485.0,2.8,28.0,763.0,692.19,503.95
2017,5,23,13,15,263.0,483.5,3.0,28.0,738.5,685.89,499.86
2017,5,23,13,30,242.0,482.0,3.2,28.0,714.0,665.67,486.91
2017,5,23,13,45,352.0,434.0,3.4,28.0,763.5,743.05,544.17
2017,5,23,14,0,462.0,386.0,3.6,28.0,813.0,820.1,600.07
2017,5,23,14,15,235.0,289.0,4.05,27.5,506.5,508.49,382.75
2017,5,23,14,30,8.0,192.0,4.5,27.0,200.0,170.83,127.53
2017,5,23,14,45,17.0,252.0,5.0,26.5,267.0,232.8,176.37
2017,5,23,15,0,26.0,312.0,5.5,26.0,334.0,312.86,238.3
2017,5,23,15,15,22.0,286.5,5.95,25.0,304.5,270.42,207.29
2017,5,23,15,30,18.0,261.0,6.4,24.0,275.0,243.98,188.19
2017,5,23,15,45,9.5,209.5,6.85,23.5,217.0,189.43,146.12
2017,5,23,16,0,1.0,158.0,7.3,23.0,159.0,135.6,103.8
2017,5,23,16,15,0.5,122.5,7.2,22.0,123.0,103.69,78.83
2017,5,23,16,30,0.0,87.0,7.1,21.0,87.0,72.33,53.84
2017,5,23,16,45,0.0,78.5,7.05,20.5,78.5,65.19,48.29
2017,5,23,17,0,0.0,70.0,7.0,20.0,70.0,58.06,42.68
2017,5,23,17,15,0.0,61.0,6.6,19.5,61.0,50.53,36.67
2017,5,23,17,30,0.0,52.0,6.2,19.0,52.0,43.02,30.58
2017,5,23,17,45,220.0,67.0,5.8,18.5,128.5,219.99,181.79
2017,5,23,18,0,440.0,82.0,5.4,18.0,205.0,348.3,286.75
2017,5,23,18,15,369.0,70.0,5.15,17.5,157.0,277.64,225.91
2017,5,23,18,30,298.0,58.0,4.9,17.0,109.0,213.79,169.94
2017,5,23,18,45,206.5,41.0,4.7,17.0,70.5,143.5,108.02
2017,5,23,19,0,115.0,24.0,4.5,17.0,32.0,78.42,38.98
2017,5,23,19,15,57.5,12.0,4.3,16.5,16.0,25.9,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.5,14.5,3.7,12.5,21.5,12.38,0.0
2017,5,24,6,0,171.0,29.0,3.9,13.0,43.0,22.44,11.43
2017,5,24,6,15,282.5,43.5,3.85,13.5,87.0,33.45,23.46
2017,5,24,6,30,394.0,58.0,3.8,14.0,131.0,46.52,35.6
2017,5,24,6,45,464.5,68.5,3.75,15.0,183.0,53.73,42.21
2017,5,24,7,0,535.0,79.0,3.7,16.0,235.0,60.73,48.36
2017,5,24,7,15,586.5,86.5,3.8,17.0,290.5,65.0,51.88
2017,5,24,7,30,638.0,94.0,3.9,18.0,346.0,69.15,55.15
2017,5,24,7,45,676.5,99.5,4.05,19.5,402.0,71.56,56.7
2017,5,24,8,0,715.0,105.0,4.2,21.0,458.0,73.87,58.12
2017,5,24,8,15,742.0,109.5,4.25,21.5,512.0,75.24,58.93
2017,5,24,8,30,769.0,114.0,4.3,22.0,566.0,84.03,66.04
2017,5,24,8,45,791.0,117.0,4.4,23.0,618.0,119.61,70.63
2017,5,24,9,0,813.0,120.0,4.5,24.0,670.0,175.93,101.46
2017,5,24,9,15,828.5,123.0,4.45,24.5,716.5,233.32,144.07
2017,5,24,9,30,844.0,126.0,4.4,25.0,763.0,291.9,192.31
2017,5,24,9,45,857.0,127.5,4.4,25.5,804.5,349.6,241.46
2017,5,24,10,0,870.0,129.0,4.4,26.0,846.0,411.63,293.62
2017,5,24,10,15,878.5,131.0,4.35,26.0,880.5,467.1,340.52
2017,5,24,10,30,887.0,133.0,4.3,26.0,915.0,521.8,385.68
2017,5,24,10,45,896.5,132.0,4.3,26.5,943.5,573.89,426.97
2017,5,24,11,0,906.0,131.0,4.3,27.0,972.0,624.8,466.09
2017,5,24,11,15,910.0,132.0,4.25,27.0,991.5,672.34,502.47
2017,5,24,11,30,914.0,133.0,4.2,27.0,1011.0,717.8,536.44
2017,5,24,11,45,925.0,127.5,4.2,27.5,1025.5,761.03,567.27
2017,5,24,12,0,936.0,122.0,4.2,28.0,1040.0,802.25,595.6
2017,5,24,12,15,936.5,122.0,4.15,28.0,1043.5,837.48,619.07
2017,5,24,12,30,937.0,122.0,4.1,28.0,1047.0,869.91,640.53
2017,5,24,12,45,938.5,119.5,4.05,28.5,1043.0,898.17,657.81
2017,5,24,13,0,940.0,117.0,4.0,29.0,1039.0,923.2,672.85
2017,5,24,13,15,937.5,116.5,3.9,29.0,1025.5,942.94,685.45
2017,5,24,13,30,935.0,116.0,3.8,29.0,1012.0,958.93,695.64
2017,5,24,13,45,933.0,113.5,3.75,29.5,991.5,969.66,701.36
2017,5,24,14,0,931.0,111.0,3.7,30.0,971.0,976.43,704.62
2017,5,24,14,15,924.5,110.0,3.6,30.0,942.0,976.47,704.75
2017,5,24,14,30,918.0,109.0,3.5,30.0,913.0,972.59,702.5
2017,5,24,14,45,909.5,107.5,3.45,30.0,877.5,962.49,696.69
2017,5,24,15,0,901.0,106.0,3.4,30.0,842.0,948.64,688.61
2017,5,24,15,15,890.0,104.0,3.2,29.5,800.0,928.38,676.81
2017,5,24,15,30,879.0,102.0,3.0,29.0,758.0,904.72,662.81
2017,5,24,15,45,866.5,98.5,2.9,29.0,711.5,874.91,644.12
2017,5,24,16,0,854.0,95.0,2.8,29.0,665.0,842.12,623.45
2017,5,24,16,15,836.0,92.0,2.6,28.5,613.5,810.4,604.0
2017,5,24,16,30,818.0,89.0,2.4,28.0,562.0,768.28,577.24
2017,5,24,16,45,794.5,85.0,2.2,28.0,508.0,718.92,544.06
2017,5,24,17,0,771.0,81.0,2.0,28.0,454.0,668.35,509.64
2017,5,24,17,15,737.5,76.5,1.7,27.5,398.0,609.52,468.2
2017,5,24,17,30,704.0,72.0,1.4,27.0,342.0,551.03,425.27
2017,5,24,17,45,656.0,66.5,1.1,27.0,286.5,485.95,375.26
2017,5,24,18,0,608.0,61.0,0.8,27.0,231.0,421.39,324.19
2017,5,24,18,15,535.0,53.0,0.7,26.0,178.5,344.74,264.47
2017,5,24,18,30,462.0,45.0,0.6,25.0,126.0,274.46,207.28
2017,5,24,18,45,341.5,34.0,0.55,24.5,82.5,189.68,137.27
2017,5,24,19,0,221.0,23.0,0.5,24.0,39.0,114.13,58.97
2017,5,24,19,15,110.5,11.5,0.65,23.0,19.5,39.86,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.0,13.5,4.9,16.5,23.5,11.52,0.0
2017,5,25,6,0,246.0,27.0,5.0,17.0,47.0,22.21,11.17
2017,5,25,6,15,358.0,38.0,5.1,17.5,92.0,30.79,20.78
2017,5,25,6,30,470.0,49.0,5.2,18.0,137.0,39.23,28.65
2017,5,25,6,45,539.5,56.5,5.35,18.5,189.5,44.42,33.45
2017,5,25,7,0,609.0,64.0,5.5,19.0,242.0,49.55,37.98
2017,5,25,7,15,654.5,69.5,5.85,20.0,297.0,52.87,40.68
2017,5,25,7,30,700.0,75.0,6.2,21.0,352.0,61.18,47.6
2017,5,25,7,45,731.5,80.0,6.6,22.0,407.0,64.07,49.71
2017,5,25,8,0,763.0,85.0,7.0,23.0,462.0,66.83,51.66
2017,5,25,8,15,785.5,88.5,7.05,23.5,515.0,68.26,52.56
2017,5,25,8,30,808.0,92.0,7.1,24.0,568.0,69.6,53.38
2017,5,25,8,45,821.5,96.5,7.2,25.0,617.0,106.78,59.41
2017,5,25,9,0,835.0,101.0,7.3,26.0,666.0,164.76,91.34
2017,5,25,9,15,848.0,103.5,7.25,26.5,711.5,230.1,140.27
2017,5,25,9,30,861.0,106.0,7.2,27.0,757.0,287.78,188.13
2017,5,25,9,45,866.5,110.5,7.2,27.5,795.5,345.06,237.63
2017,5,25,10,0,872.0,115.0,7.2,28.0,834.0,401.75,286.53
2017,5,25,10,15,879.5,117.0,7.15,28.5,867.5,456.7,333.1
2017,5,25,10,30,887.0,119.0,7.1,29.0,901.0,510.78,377.76
2017,5,25,10,45,889.5,122.0,7.05,30.0,927.0,561.89,418.06
2017,5,25,11,0,892.0,125.0,7.0,31.0,953.0,611.2,455.59
2017,5,25,11,15,896.0,126.0,6.9,31.0,972.5,657.98,491.9
2017,5,25,11,30,900.0,127.0,6.8,31.0,992.0,702.7,525.86
2017,5,25,11,45,900.0,129.0,6.75,31.5,1003.0,743.17,555.02
2017,5,25,12,0,900.0,131.0,6.7,32.0,1014.0,781.02,581.64
2017,5,25,12,15,900.5,131.5,6.6,32.0,1017.5,815.47,605.07
2017,5,25,12,30,901.0,132.0,6.5,32.0,1021.0,847.29,626.53
2017,5,25,12,45,899.0,132.0,6.4,32.5,1016.0,873.86,642.97
2017,5,25,13,0,897.0,132.0,6.3,33.0,1011.0,897.31,657.19
2017,5,25,13,15,894.0,131.5,6.2,33.0,998.0,916.06,669.58
2017,5,25,13,30,891.0,131.0,6.1,33.0,985.0,931.21,679.58
2017,5,25,13,45,885.5,130.5,6.0,33.5,964.0,940.37,684.22
2017,5,25,14,0,880.0,130.0,5.9,34.0,943.0,945.75,686.42
2017,5,25,14,15,873.5,128.5,5.8,34.0,915.0,945.48,686.43
2017,5,25,14,30,867.0,127.0,5.7,34.0,887.0,941.45,684.07
2017,5,25,14,45,853.5,127.5,5.6,34.0,851.0,929.21,676.38
2017,5,25,15,0,840.0,128.0,5.5,34.0,815.0,913.52,666.55
2017,5,25,15,15,828.0,125.0,5.4,34.0,774.0,903.03,660.33
2017,5,25,15,30,816.0,122.0,5.3,34.0,733.0,878.32,644.61
2017,5,25,15,45,800.5,119.0,5.25,34.0,687.0,847.51,625.14
2017,5,25,16,0,785.0,116.0,5.2,34.0,641.0,814.01,603.79
2017,5,25,16,15,765.0,112.5,5.05,33.5,591.0,773.83,578.45
2017,5,25,16,30,745.0,109.0,4.9,33.0,541.0,731.73,551.51
2017,5,25,16,45,717.5,104.5,4.8,33.0,488.0,684.59,519.74
2017,5,25,17,0,690.0,100.0,4.7,33.0,435.0,633.46,484.04
2017,5,25,17,15,654.0,94.0,4.45,32.0,380.5,574.49,442.88
2017,5,25,17,30,618.0,88.0,4.2,31.0,326.0,516.32,401.04
2017,5,25,17,45,566.5,81.0,4.0,30.5,272.5,449.04,350.08
2017,5,25,18,0,515.0,74.0,3.8,30.0,219.0,384.84,299.78
2017,5,25,18,15,442.0,64.0,3.65,29.0,169.0,310.45,240.45
2017,5,25,18,30,369.0,54.0,3.5,28.0,119.0,239.46,182.01
2017,5,25,18,45,258.5,39.5,3.35,27.5,77.5,160.85,116.49
2017,5,25,19,0,148.0,25.0,3.2,27.0,36.0,90.93,48.07
2017,5,25,19,15,74.0,12.5,3.45,26.5,18.0,30.76,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,4.5,3.25,22.5,4.5,3.84,0.0
2017,5,26,6,0,0.0,9.0,3.5,23.0,9.0,7.39,0.0
2017,5,26,6,15,0.0,19.0,3.7,23.5,19.0,15.64,7.51
2017,5,26,6,30,0.0,29.0,3.9,24.0,29.0,23.92,14.84
2017,5,26,6,45,0.0,41.0,4.15,24.5,41.0,33.88,23.55
2017,5,26,7,0,0.0,53.0,4.4,25.0,53.0,43.86,32.14
2017,5,26,7,15,0.0,66.0,4.5,25.5,66.0,54.7,41.3
2017,5,26,7,30,0.0,79.0,4.6,26.0,79.0,65.25,50.05
2017,5,26,7,45,0.0,92.5,4.7,26.5,92.5,75.97,58.79
2017,5,26,8,0,0.0,106.0,4.8,27.0,106.0,86.59,67.32
2017,5,26,8,15,0.0,115.5,4.8,27.5,115.5,94.16,73.2
2017,5,26,8,30,0.0,125.0,4.8,28.0,125.0,101.66,78.96
2017,5,26,8,45,0.0,139.0,4.8,28.5,139.0,112.68,83.65
2017,5,26,9,0,0.0,153.0,4.8,29.0,153.0,123.9,91.95
2017,5,26,9,15,14.0,222.0,4.75,29.0,232.5,178.28,133.04
2017,5,26,9,30,28.0,291.0,4.7,29.0,312.0,224.13,167.07
2017,5,26,9,45,30.0,305.5,4.7,29.5,329.5,240.13,178.52
2017,5,26,10,0,32.0,320.0,4.7,30.0,347.0,256.48,190.23
2017,5,26,10,15,33.0,333.0,4.6,30.0,361.5,271.71,201.41
2017,5,26,10,30,34.0,346.0,4.5,30.0,376.0,287.16,212.71
2017,5,26,10,45,34.5,356.5,4.45,30.5,388.0,300.74,222.15
2017,5,26,11,0,35.0,367.0,4.4,31.0,400.0,314.46,231.63
2017,5,26,11,15,28.0,339.0,4.3,31.5,366.0,293.58,215.75
2017,5,26,11,30,21.0,311.0,4.2,32.0,332.0,270.84,198.56
2017,5,26,11,45,21.5,316.0,4.15,32.5,337.5,278.85,204.01
2017,5,26,12,0,22.0,321.0,4.1,33.0,343.0,286.95,209.44
2017,5,26,12,15,20.0,324.0,4.0,33.0,344.5,287.28,209.56
2017,5,26,12,30,18.0,327.0,3.9,33.0,346.0,290.11,211.53
2017,5,26,12,45,45.0,399.5,3.8,33.5,444.0,385.06,279.83
2017,5,26,13,0,72.0,472.0,3.7,34.0,542.0,477.69,344.5
2017,5,26,13,15,80.0,458.0,3.6,34.0,535.0,477.86,344.65
2017,5,26,13,30,88.0,444.0,3.5,34.0,528.0,477.42,344.8
2017,5,26,13,45,74.0,435.5,3.45,34.0,505.5,461.45,333.5
2017,5,26,14,0,60.0,427.0,3.4,34.0,483.0,444.58,321.62
2017,5,26,14,15,165.0,425.0,3.35,34.0,571.5,559.12,404.7
2017,5,26,14,30,270.0,423.0,3.3,34.0,660.0,674.34,485.54
2017,5,26,14,45,521.5,287.5,3.3,34.5,722.0,792.83,570.91
2017,5,26,15,0,773.0,152.0,3.3,35.0,784.0,886.59,635.27
2017,5,26,15,15,536.5,244.5,3.3,34.5,673.0,759.13,550.2
2017,5,26,15,30,300.0,337.0,3.3,34.0,562.0,619.64,452.37
2017,5,26,15,45,239.0,323.0,3.3,34.0,495.5,532.34,392.4
2017,5,26,16,0,178.0,309.0,3.3,34.0,429.0,463.46,343.56
2017,5,26,16,15,351.0,244.0,3.3,33.5,456.0,550.97,412.3
2017,5,26,16,30,524.0,179.0,3.3,33.0,483.0,626.8,471.04
2017,5,26,16,45,549.0,154.0,3.3,33.0,446.0,601.9,454.8
2017,5,26,17,0,574.0,129.0,3.3,33.0,409.0,580.67,441.15
2017,5,26,17,15,536.0,120.5,3.1,32.5,357.0,522.01,399.4
2017,5,26,17,30,498.0,112.0,2.9,32.0,305.0,458.53,353.24
2017,5,26,17,45,436.0,103.5,2.75,31.5,253.0,389.85,301.57
2017,5,26,18,0,374.0,95.0,2.6,31.0,201.0,325.83,251.92
2017,5,26,18,15,308.5,79.5,2.5,30.0,154.0,257.57,198.07
2017,5,26,18,30,243.0,64.0,2.4,29.0,107.0,195.54,147.62
2017,5,26,18,45,158.5,44.0,2.3,28.5,68.5,119.07,85.2
2017,5,26,19,0,74.0,24.0,2.2,28.0,30.0,57.93,29.96
2017,5,26,19,15,37.0,12.0,2.4,27.5,15.0,20.28,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,23.5,17.5,12.38,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,35.0,22.67,11.36
2017,5,27,6,15,149.0,50.5,3.9,24.5,74.0,38.64,26.69
2017,5,27,6,30,221.0,72.0,4.1,25.0,113.0,54.26,40.53
2017,5,27,6,45,110.5,59.0,4.35,25.5,79.5,44.97,32.91
2017,5,27,7,0,0.0,46.0,4.6,26.0,46.0,38.03,27.0
2017,5,27,7,15,217.0,90.5,4.7,26.0,176.5,67.24,51.89
2017,5,27,7,30,434.0,135.0,4.8,26.0,307.0,94.0,74.36
2017,5,27,7,45,235.5,163.0,4.95,26.5,258.5,112.59,89.49
2017,5,27,8,0,37.0,191.0,5.1,27.0,210.0,138.56,110.5
2017,5,27,8,15,116.5,226.0,5.1,27.5,293.5,153.4,122.03
2017,5,27,8,30,196.0,261.0,5.1,28.0,377.0,173.54,137.72
2017,5,27,8,45,199.5,286.0,5.2,28.5,412.5,199.08,145.85
2017,5,27,9,0,203.0,311.0,5.3,29.0,448.0,232.84,167.63
2017,5,27,9,15,165.0,335.0,5.25,29.5,451.5,259.41,188.13
2017,5,27,9,30,127.0,359.0,5.2,30.0,455.0,281.7,206.14
2017,5,27,9,45,135.0,374.0,5.2,30.5,481.0,308.0,225.58
2017,5,27,10,0,143.0,389.0,5.2,31.0,507.0,335.16,245.66
2017,5,27,10,15,83.0,349.5,5.15,31.5,419.0,303.81,223.51
2017,5,27,10,30,23.0,310.0,5.1,32.0,331.0,255.46,187.95
2017,5,27,10,45,22.0,321.5,5.05,32.5,342.0,272.05,199.75
2017,5,27,11,0,21.0,333.0,5.0,33.0,353.0,283.34,207.44
2017,5,27,11,15,23.5,337.5,4.95,33.0,360.5,289.46,211.81
2017,5,27,11,30,26.0,342.0,4.9,33.0,368.0,298.88,218.62
2017,5,27,11,45,32.0,381.0,4.85,33.5,413.0,339.09,247.23
2017,5,27,12,0,38.0,420.0,4.8,34.0,458.0,380.78,276.47
2017,5,27,12,15,44.0,435.0,4.75,34.0,479.0,403.74,292.77
2017,5,27,12,30,50.0,450.0,4.7,34.0,500.0,427.34,309.52
2017,5,27,12,45,78.5,472.0,4.7,34.0,549.5,476.38,344.77
2017,5,27,13,0,107.0,494.0,4.7,34.0,599.0,527.15,380.87
2017,5,27,13,15,93.5,480.0,4.65,34.0,571.0,509.44,368.22
2017,5,27,13,30,80.0,466.0,4.6,34.0,543.0,490.23,354.74
2017,5,27,13,45,141.0,466.0,4.6,34.5,598.5,564.3,407.58
2017,5,27,14,0,202.0,466.0,4.6,35.0,654.0,626.61,451.29
2017,5,27,14,15,227.5,447.0,4.55,35.0,652.0,637.61,459.86
2017,5,27,14,30,253.0,428.0,4.5,35.0,650.0,662.7,478.09
2017,5,27,14,45,489.0,304.5,4.5,35.0,712.5,778.39,563.8
2017,5,27,15,0,725.0,181.0,4.5,35.0,775.0,877.43,635.09
2017,5,27,15,15,711.0,177.0,4.4,34.5,735.5,854.81,621.56
2017,5,27,15,30,697.0,173.0,4.3,34.0,696.0,829.35,606.83
2017,5,27,15,45,677.0,169.0,4.25,34.0,650.5,796.03,585.71
2017,5,27,16,0,657.0,165.0,4.2,34.0,605.0,760.55,563.02
2017,5,27,16,15,633.5,159.0,4.1,33.5,557.0,718.24,535.86
2017,5,27,16,30,610.0,153.0,4.0,33.0,509.0,674.57,507.28
2017,5,27,16,45,569.0,149.0,3.95,33.0,456.0,618.57,468.28
2017,5,27,17,0,528.0,145.0,3.9,33.0,403.0,556.63,424.4
2017,5,27,17,15,489.5,135.5,3.6,32.5,352.0,499.3,383.25
2017,5,27,17,30,451.0,126.0,3.3,32.0,301.0,443.56,342.21
2017,5,27,17,45,365.0,119.5,3.05,31.5,247.0,364.95,282.48
2017,5,27,18,0,279.0,113.0,2.8,31.0,193.0,283.25,219.08
2017,5,27,18,15,222.5,92.5,2.75,30.5,147.5,220.13,168.92
2017,5,27,18,30,166.0,72.0,2.7,30.0,102.0,162.35,121.87
2017,5,27,18,45,83.0,47.0,2.7,29.5,62.0,86.63,60.9
2017,5,27,19,0,0.0,22.0,2.7,29.0,22.0,18.56,6.41
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.4,22.5,16.5,11.95,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,22.44,11.39
2017,5,28,6,15,122.0,51.5,1.35,23.5,71.5,39.23,27.36
2017,5,28,6,30,185.0,75.0,1.3,24.0,110.0,56.06,42.26
2017,5,28,6,45,163.5,93.5,1.3,24.5,132.0,68.63,53.26
2017,5,28,7,0,142.0,112.0,1.3,25.0,154.0,83.05,65.52
2017,5,28,7,15,149.0,136.5,1.4,25.0,188.5,99.27,79.14
2017,5,28,7,30,156.0,161.0,1.5,25.0,223.0,114.97,92.07
2017,5,28,7,45,292.0,172.5,1.6,25.5,310.0,118.99,94.89
2017,5,28,8,0,428.0,184.0,1.7,26.0,397.0,121.14,96.13
2017,5,28,8,15,397.0,207.5,1.65,26.5,422.5,139.4,110.53
2017,5,28,8,30,366.0,231.0,1.6,27.0,448.0,150.88,119.17
2017,5,28,8,45,270.0,272.5,1.55,27.5,440.0,185.53,133.41
2017,5,28,9,0,174.0,314.0,1.5,28.0,432.0,230.77,166.33
2017,5,28,9,15,256.5,322.0,1.4,28.0,509.5,258.65,182.77
2017,5,28,9,30,339.0,330.0,1.3,28.0,587.0,305.59,215.07
2017,5,28,9,45,320.0,356.0,1.2,28.5,609.0,343.13,244.09
2017,5,28,10,0,301.0,382.0,1.1,29.0,631.0,378.69,271.03
2017,5,28,10,15,196.5,404.0,1.05,29.0,569.0,381.49,275.68
2017,5,28,10,30,92.0,426.0,1.0,29.0,507.0,370.91,269.37
2017,5,28,10,45,136.5,448.0,0.95,29.5,573.0,415.35,300.09
2017,5,28,11,0,181.0,470.0,0.9,30.0,639.0,470.27,337.33
2017,5,28,11,15,268.0,456.5,0.9,30.0,712.0,526.47,376.43
2017,5,28,11,30,355.0,443.0,0.9,30.0,785.0,593.57,422.49
2017,5,28,11,45,267.5,474.0,0.9,30.0,733.5,579.13,411.54
2017,5,28,12,0,180.0,505.0,0.9,30.0,682.0,557.28,395.81
2017,5,28,12,15,200.0,487.5,0.9,30.0,685.0,572.39,406.86
2017,5,28,12,30,220.0,470.0,0.9,30.0,688.0,587.28,417.46
2017,5,28,12,45,129.0,445.0,0.95,30.5,572.5,502.5,358.73
2017,5,28,13,0,38.0,420.0,1.0,31.0,457.0,401.34,287.74
2017,5,28,13,15,83.5,453.5,1.05,31.0,534.0,476.12,341.33
2017,5,28,13,30,129.0,487.0,1.1,31.0,611.0,565.27,402.3
2017,5,28,13,45,209.5,467.5,1.2,31.0,664.0,627.5,446.18
2017,5,28,14,0,290.0,448.0,1.3,31.0,717.0,703.5,498.63
2017,5,28,14,15,197.5,438.5,1.35,31.0,619.0,601.06,429.55
2017,5,28,14,30,105.0,429.0,1.4,31.0,521.0,494.7,356.87
2017,5,28,14,45,191.5,407.0,1.5,31.0,567.5,572.21,414.08
2017,5,28,15,0,278.0,385.0,1.6,31.0,614.0,648.11,468.1
2017,5,28,15,15,239.5,370.5,1.6,31.0,560.5,582.44,423.51
2017,5,28,15,30,201.0,356.0,1.6,31.0,507.0,533.05,390.15
2017,5,28,15,45,100.5,238.5,1.65,31.0,314.0,323.69,241.44
2017,5,28,16,0,0.0,121.0,1.7,31.0,121.0,101.75,73.59
2017,5,28,16,15,0.0,87.0,1.7,31.0,87.0,72.38,51.34
2017,5,28,16,30,0.0,53.0,1.7,31.0,53.0,43.95,29.21
2017,5,28,16,45,0.0,80.5,1.7,31.0,80.5,66.87,47.44
2017,5,28,17,0,0.0,108.0,1.7,31.0,108.0,91.2,66.76
2017,5,28,17,15,0.0,94.0,1.55,30.5,94.0,79.0,57.48
2017,5,28,17,30,0.0,80.0,1.4,30.0,80.0,66.81,48.11
2017,5,28,17,45,0.0,66.5,1.25,29.5,66.5,55.12,38.98
2017,5,28,18,0,0.0,53.0,1.1,29.0,53.0,43.86,30.01
2017,5,28,18,15,0.0,40.5,1.0,28.5,40.5,33.46,21.57
2017,5,28,18,30,0.0,28.0,0.9,28.0,28.0,23.09,13.02
2017,5,28,18,45,0.0,17.5,0.85,27.5,17.5,14.4,5.76
2017,5,28,19,0,0.0,7.0,0.8,27.0,7.0,5.74,0.0
2017,5,28,19,15,0.0,3.5,0.85,26.5,3.5,2.99,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,5.97,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,11.52,3.24
2017,5,29,6,15,0.0,32.0,3.45,20.0,32.0,26.45,16.92
2017,5,29,6,30,0.0,50.0,3.5,20.0,50.0,40.78,29.79
2017,5,29,6,45,0.0,71.5,3.6,20.0,71.5,57.36,44.52
2017,5,29,7,0,0.0,93.0,3.7,20.0,93.0,73.73,58.88
2017,5,29,7,15,0.0,96.5,3.75,20.0,96.5,77.44,62.02
2017,5,29,7,30,0.0,100.0,3.8,20.0,100.0,80.9,64.84
2017,5,29,7,45,5.0,133.5,3.85,20.0,136.5,105.73,85.93
2017,5,29,8,0,10.0,167.0,3.9,20.0,173.0,129.87,106.13
2017,5,29,8,15,14.0,188.5,3.8,20.0,197.0,145.62,118.98
2017,5,29,8,30,18.0,210.0,3.7,20.0,221.0,161.19,131.57
2017,5,29,8,45,19.0,227.0,3.65,20.0,239.5,175.47,136.3
2017,5,29,9,0,20.0,244.0,3.6,20.0,258.0,191.12,147.9
2017,5,29,9,15,22.5,264.5,3.35,20.5,281.5,209.65,161.52
2017,5,29,9,30,25.0,285.0,3.1,21.0,305.0,228.65,175.5
2017,5,29,9,45,41.0,326.0,2.9,21.5,360.0,256.65,195.9
2017,5,29,10,0,57.0,367.0,2.7,22.0,415.0,296.82,225.5
2017,5,29,10,15,62.0,388.5,2.45,22.5,442.0,321.86,243.52
2017,5,29,10,30,67.0,410.0,2.2,23.0,469.0,347.78,261.96
2017,5,29,10,45,114.0,440.0,2.0,23.5,544.5,397.71,297.74
2017,5,29,11,0,161.0,470.0,1.8,24.0,620.0,458.43,340.64
2017,5,29,11,15,208.0,475.0,1.75,24.0,673.0,505.88,374.65
2017,5,29,11,30,255.0,480.0,1.7,24.0,726.0,555.04,409.67
2017,5,29,11,45,215.5,492.0,1.7,24.5,702.0,556.72,409.48
2017,5,29,12,0,176.0,504.0,1.7,25.0,678.0,552.92,405.56
2017,5,29,12,15,295.0,470.0,1.7,25.0,761.5,633.26,463.7
2017,5,29,12,30,414.0,436.0,1.7,25.0,845.0,718.37,523.48
2017,5,29,12,45,340.5,463.0,1.7,25.5,798.5,699.84,508.07
2017,5,29,13,0,267.0,490.0,1.7,26.0,752.0,676.7,490.27
2017,5,29,13,15,194.0,487.5,1.55,26.0,676.5,614.35,446.25
2017,5,29,13,30,121.0,485.0,1.4,26.0,601.0,555.74,404.33
2017,5,29,13,45,440.5,341.5,1.3,26.0,752.0,744.44,540.63
2017,5,29,14,0,760.0,198.0,1.2,26.0,903.0,906.31,649.14
2017,5,29,14,15,556.0,298.5,1.05,26.0,806.0,826.46,591.21
2017,5,29,14,30,352.0,399.0,0.9,26.0,709.0,724.55,519.62
2017,5,29,14,45,524.5,301.0,0.8,26.5,742.0,805.92,576.6
2017,5,29,15,0,697.0,203.0,0.7,27.0,775.0,872.11,619.92
2017,5,29,15,15,682.5,198.5,0.6,27.0,735.5,849.07,603.93
2017,5,29,15,30,668.0,194.0,0.5,27.0,696.0,823.24,587.33
2017,5,29,15,45,653.5,186.0,0.45,27.0,652.0,791.32,567.66
2017,5,29,16,0,639.0,178.0,0.4,27.0,608.0,757.04,546.4
2017,5,29,16,15,615.0,172.0,0.5,27.0,559.5,714.86,521.85
2017,5,29,16,30,591.0,166.0,0.6,27.0,511.0,671.34,495.7
2017,5,29,16,45,560.5,157.5,0.7,27.0,460.5,612.56,458.34
2017,5,29,17,0,530.0,149.0,0.8,27.0,410.0,561.33,424.82
2017,5,29,17,15,489.5,139.5,0.8,26.5,358.0,502.69,384.59
2017,5,29,17,30,449.0,130.0,0.8,26.0,306.0,445.78,344.24
2017,5,29,17,45,391.5,118.5,0.85,25.5,254.5,378.84,295.01
2017,5,29,18,0,334.0,107.0,0.9,25.0,203.0,316.19,247.15
2017,5,29,18,15,266.5,90.0,0.95,24.5,156.0,238.03,185.53
2017,5,29,18,30,199.0,73.0,1.0,24.0,109.0,177.4,135.94
2017,5,29,18,45,121.0,50.5,1.05,23.5,70.5,112.49,82.35
2017,5,29,19,0,43.0,28.0,1.1,23.0,32.0,47.71,26.68
2017,5,29,19,15,21.5,14.0,1.25,22.5,16.0,17.78,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.5,16.0,0.6,20.5,18.0,13.66,0.0
2017,5,30,6,0,49.0,32.0,0.6,21.0,36.0,25.2,13.86
2017,5,30,6,15,117.5,55.5,0.55,21.5,75.5,41.95,29.97
2017,5,30,6,30,186.0,79.0,0.5,22.0,115.0,58.71,44.91
2017,5,30,6,45,257.5,96.5,0.45,22.5,163.0,71.25,55.94
2017,5,30,7,0,329.0,114.0,0.4,23.0,211.0,83.54,66.39
2017,5,30,7,15,381.0,127.5,0.65,23.5,262.0,90.0,71.68
2017,5,30,7,30,433.0,141.0,0.9,24.0,313.0,97.89,78.0
2017,5,30,7,45,478.0,149.5,1.15,24.5,366.0,102.14,81.15
2017,5,30,8,0,523.0,158.0,1.4,25.0,419.0,106.2,84.08
2017,5,30,8,15,554.0,166.5,1.5,25.5,470.0,109.84,86.61
2017,5,30,8,30,585.0,175.0,1.6,26.0,521.0,113.24,88.92
2017,5,30,8,45,616.0,178.0,1.75,26.5,570.5,138.14,89.57
2017,5,30,9,0,647.0,181.0,1.9,27.0,620.0,185.41,114.1
2017,5,30,9,15,666.0,186.0,1.95,27.0,665.0,235.52,149.87
2017,5,30,9,30,685.0,191.0,2.0,27.0,710.0,287.53,191.15
2017,5,30,9,45,704.5,192.0,2.15,27.5,750.5,338.61,232.91
2017,5,30,10,0,724.0,193.0,2.3,28.0,791.0,391.07,275.79
2017,5,30,10,15,734.5,196.0,2.35,28.0,824.5,442.41,317.77
2017,5,30,10,30,745.0,199.0,2.4,28.0,858.0,493.67,358.75
2017,5,30,10,45,565.5,303.0,2.5,28.5,812.0,523.46,382.39
2017,5,30,11,0,386.0,407.0,2.6,29.0,766.0,535.11,390.77
2017,5,30,11,15,581.5,305.5,2.65,29.0,859.0,598.34,438.51
2017,5,30,11,30,777.0,204.0,2.7,29.0,952.0,678.82,498.05
2017,5,30,11,45,585.5,319.5,2.75,29.0,887.0,674.42,492.98
2017,5,30,12,0,394.0,435.0,2.8,29.0,822.0,658.4,479.23
2017,5,30,12,15,391.5,438.0,2.8,29.0,824.0,680.66,494.97
2017,5,30,12,30,389.0,441.0,2.8,29.0,826.0,701.56,509.39
2017,5,30,12,45,265.5,471.5,2.85,29.0,734.5,643.86,468.0
2017,5,30,13,0,142.0,502.0,2.9,29.0,643.0,571.76,416.16
2017,5,30,13,15,197.5,490.5,2.9,29.0,683.0,619.51,451.28
2017,5,30,13,30,253.0,479.0,2.9,29.0,723.0,678.72,493.15
2017,5,30,13,45,149.5,443.5,2.9,29.0,587.0,549.5,402.29
2017,5,30,14,0,46.0,408.0,2.9,29.0,451.0,412.46,303.67
2017,5,30,14,15,25.5,288.5,2.85,28.5,312.5,283.61,211.02
2017,5,30,14,30,5.0,169.0,2.8,28.0,174.0,147.82,109.27
2017,5,30,14,45,2.5,152.0,2.8,28.0,154.5,130.81,96.52
2017,5,30,15,0,0.0,135.0,2.8,28.0,135.0,113.81,83.49
2017,5,30,15,15,1.5,149.0,2.75,28.0,150.5,127.37,94.23
2017,5,30,15,30,3.0,163.0,2.7,28.0,166.0,141.12,105.11
2017,5,30,15,45,1.5,137.5,2.7,28.0,139.0,117.43,86.93
2017,5,30,16,0,0.0,112.0,2.7,28.0,112.0,93.88,68.74
2017,5,30,16,15,0.0,100.5,2.6,28.0,100.5,83.9,61.13
2017,5,30,16,30,0.0,89.0,2.5,28.0,89.0,74.02,53.53
2017,5,30,16,45,0.0,105.5,2.4,28.0,105.5,88.55,65.27
2017,5,30,17,0,0.0,122.0,2.3,28.0,122.0,103.96,77.74
2017,5,30,17,15,0.0,106.5,1.95,27.5,106.5,90.41,67.34
2017,5,30,17,30,0.0,91.0,1.6,27.0,91.0,76.85,56.83
2017,5,30,17,45,0.0,76.0,1.3,26.5,76.0,63.75,46.5
2017,5,30,18,0,0.0,61.0,1.0,26.0,61.0,50.65,35.97
2017,5,30,18,15,0.0,47.0,0.95,25.5,47.0,38.88,26.33
2017,5,30,18,30,0.0,33.0,0.9,25.0,33.0,27.24,16.64
2017,5,30,18,45,0.0,21.5,0.85,24.5,21.5,17.72,8.58
2017,5,30,19,0,0.0,10.0,0.8,24.0,10.0,8.22,0.14
2017,5,30,19,15,0.0,5.0,0.8,23.5,5.0,4.27,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,5.5,0.45,20.5,5.5,4.69,0.0
2017,5,31,6,0,0.0,11.0,0.4,21.0,11.0,9.04,1.39
2017,5,31,6,15,0.0,22.5,0.45,21.5,22.5,18.54,10.17
2017,5,31,6,30,0.0,34.0,0.5,22.0,34.0,28.07,18.67
2017,5,31,6,45,0.0,48.5,0.6,22.5,48.5,40.13,29.25
2017,5,31,7,0,0.0,63.0,0.7,23.0,63.0,52.04,39.53
2017,5,31,7,15,116.5,109.0,0.85,23.5,155.5,82.16,65.12
2017,5,31,7,30,233.0,155.0,1.0,24.0,248.0,108.14,86.65
2017,5,31,7,45,216.0,182.5,1.15,24.5,278.5,129.22,103.7
2017,5,31,8,0,199.0,210.0,1.3,25.0,309.0,145.23,116.29
2017,5,31,8,15,259.0,226.0,1.45,25.5,370.0,147.54,117.52
2017,5,31,8,30,319.0,242.0,1.6,26.0,431.0,156.03,123.82
2017,5,31,8,45,249.0,277.5,1.75,26.5,433.0,186.04,135.19
2017,5,31,9,0,179.0,313.0,1.9,27.0,435.0,229.97,166.52
2017,5,31,9,15,154.0,336.0,1.95,27.0,446.0,256.85,186.86
2017,5,31,9,30,129.0,359.0,2.0,27.0,457.0,280.99,206.03
2017,5,31,9,45,104.0,371.5,2.1,27.0,453.5,304.27,224.57
2017,5,31,10,0,79.0,384.0,2.2,27.0,450.0,315.44,233.76
2017,5,31,10,15,78.5,401.0,2.15,27.0,468.5,336.69,249.47
2017,5,31,10,30,78.0,418.0,2.1,27.0,487.0,357.99,265.0
2017,5,31,10,45,56.5,402.5,2.1,27.5,453.5,345.02,255.14
2017,5,31,11,0,35.0,387.0,2.1,28.0,420.0,328.64,242.71
2017,5,31,11,15,80.5,437.0,2.05,28.0,514.5,400.63,294.93
2017,5,31,11,30,126.0,487.0,2.0,28.0,609.0,476.62,348.77
2017,5,31,11,45,138.5,495.5,2.0,28.0,631.0,504.57,368.21
2017,5,31,12,0,151.0,504.0,2.0,28.0,653.0,533.37,388.4
2017,5,31,12,15,268.0,473.5,1.95,28.0,738.5,613.69,445.89
2017,5,31,12,30,385.0,443.0,1.9,28.0,824.0,699.13,505.43
2017,5,31,12,45,291.0,473.0,1.85,28.0,760.5,665.56,480.28
2017,5,31,13,0,197.0,503.0,1.8,28.0,697.0,619.15,447.04
2017,5,31,13,15,121.5,465.0,1.8,28.0,584.0,529.47,384.94
2017,5,31,13,30,46.0,427.0,1.8,28.0,471.0,422.5,309.15
2017,5,31,13,45,55.0,429.5,1.85,28.0,481.5,436.95,320.63
2017,5,31,14,0,64.0,432.0,1.9,28.0,492.0,451.41,331.49
2017,5,31,14,15,46.0,389.0,1.9,28.0,431.5,397.26,292.98
2017,5,31,14,30,28.0,346.0,1.9,28.0,371.0,342.03,253.39
2017,5,31,14,45,28.5,334.0,1.95,28.0,358.5,333.03,247.61
2017,5,31,15,0,29.0,322.0,2.0,28.0,346.0,323.74,241.41
2017,5,31,15,15,27.0,302.5,2.0,27.5,324.5,304.53,228.23
2017,5,31,15,30,25.0,283.0,2.0,27.0,303.0,269.89,203.46
2017,5,31,15,45,12.5,211.0,2.0,27.0,221.0,192.91,145.51
2017,5,31,16,0,0.0,139.0,2.0,27.0,139.0,117.6,87.44
2017,5,31,16,15,271.0,156.5,1.9,26.5,315.5,407.0,316.52
2017,5,31,16,30,542.0,174.0,1.8,26.0,492.0,632.61,483.55
2017,5,31,16,45,418.5,184.0,1.7,26.0,416.0,532.38,408.55
2017,5,31,17,0,295.0,194.0,1.6,26.0,340.0,424.85,328.95
2017,5,31,17,15,256.5,181.0,1.4,25.5,297.0,374.7,292.15
2017,5,31,17,30,218.0,168.0,1.2,25.0,254.0,314.95,247.02
2017,5,31,17,45,195.0,144.5,1.05,25.0,212.5,268.34,210.88
2017,5,31,18,0,172.0,121.0,0.9,25.0,171.0,223.22,175.0
2017,5,31,18,15,133.5,98.0,0.85,24.5,132.0,172.74,134.37
2017,5,31,18,30,95.0,75.0,0.8,24.0,93.0,125.67,95.65
2017,5,31,18,45,53.0,51.0,0.8,23.5,60.5,79.24,57.14
2017,5,31,19,0,11.0,27.0,0.8,23.0,28.0,30.2,15.77
2017,5,31,19,15,5.5,13.5,0.9,23.0,14.0,13.01,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,86.0,15.5,1.15,20.5,23.0,13.23,0.0
2017,6,1,6,0,172.0,31.0,1.3,21.0,46.0,23.93,13.0
2017,6,1,6,15,275.0,44.5,1.4,21.0,88.0,34.12,23.4
2017,6,1,6,30,378.0,58.0,1.5,21.0,130.0,44.18,32.63
2017,6,1,6,45,453.0,66.5,1.65,21.5,180.5,51.75,39.4
2017,6,1,7,0,528.0,75.0,1.8,22.0,231.0,57.26,44.18
2017,6,1,7,15,274.5,109.0,1.85,22.5,191.5,79.99,63.56
2017,6,1,7,30,21.0,143.0,1.9,23.0,152.0,110.92,89.48
2017,6,1,7,45,43.5,173.5,1.95,23.5,194.5,126.9,102.34
2017,6,1,8,0,66.0,204.0,2.0,24.0,237.0,146.38,117.9
2017,6,1,8,15,54.0,220.5,2.0,24.5,249.5,157.14,126.04
2017,6,1,8,30,42.0,237.0,2.0,25.0,262.0,167.56,133.82
2017,6,1,8,45,47.5,262.0,2.0,26.0,292.5,186.91,140.87
2017,6,1,9,0,53.0,287.0,2.0,27.0,323.0,210.52,156.82
2017,6,1,9,15,60.5,313.0,2.0,27.0,357.0,236.18,175.3
2017,6,1,9,30,68.0,339.0,2.0,27.0,391.0,263.2,195.07
2017,6,1,9,45,36.5,255.5,2.05,27.5,284.0,207.12,153.68
2017,6,1,10,0,5.0,172.0,2.1,28.0,177.0,142.62,105.29
2017,6,1,10,15,10.0,224.5,2.15,28.5,234.0,186.63,138.38
2017,6,1,10,30,15.0,277.0,2.2,29.0,291.0,231.28,171.23
2017,6,1,10,45,40.5,356.0,2.25,29.5,394.0,302.38,222.92
2017,6,1,11,0,66.0,435.0,2.3,30.0,497.0,381.82,279.5
2017,6,1,11,15,479.5,275.0,2.35,30.0,736.5,515.4,378.78
2017,6,1,11,30,893.0,115.0,2.4,30.0,976.0,680.22,498.26
2017,6,1,11,45,541.5,309.5,2.45,30.5,834.0,638.97,464.28
2017,6,1,12,0,190.0,504.0,2.5,31.0,692.0,561.46,404.59
2017,6,1,12,15,206.5,504.0,2.5,31.0,709.0,588.46,424.06
2017,6,1,12,30,223.0,504.0,2.5,31.0,726.0,615.75,443.05
2017,6,1,12,45,184.5,504.0,2.55,31.0,687.0,597.36,430.06
2017,6,1,13,0,146.0,504.0,2.6,31.0,648.0,575.87,415.03
2017,6,1,13,15,517.5,310.0,2.6,31.0,810.0,755.85,547.01
2017,6,1,13,30,889.0,116.0,2.6,31.0,972.0,907.11,649.91
2017,6,1,13,45,884.5,115.0,2.65,31.0,952.0,916.59,655.57
2017,6,1,14,0,880.0,114.0,2.7,31.0,932.0,922.31,660.16
2017,6,1,14,15,874.0,113.0,2.7,31.0,905.0,922.92,661.23
2017,6,1,14,30,868.0,112.0,2.7,31.0,878.0,919.83,660.08
2017,6,1,14,45,842.0,120.5,2.75,31.0,840.0,904.13,651.3
2017,6,1,15,0,816.0,129.0,2.8,31.0,802.0,896.12,647.68
2017,6,1,15,15,804.5,126.5,2.8,31.0,762.5,876.29,636.01
2017,6,1,15,30,793.0,124.0,2.8,31.0,723.0,853.33,622.38
2017,6,1,15,45,776.0,121.5,2.8,31.0,678.0,822.63,603.61
2017,6,1,16,0,759.0,119.0,2.8,31.0,633.0,789.41,583.08
2017,6,1,16,15,739.0,115.5,2.8,30.5,584.5,750.4,559.55
2017,6,1,16,30,719.0,112.0,2.8,30.0,536.0,712.88,536.72
2017,6,1,16,45,689.0,108.5,2.8,30.0,484.0,663.05,503.73
2017,6,1,17,0,659.0,105.0,2.8,30.0,432.0,612.75,468.75
2017,6,1,17,15,624.0,99.0,2.7,29.5,379.0,556.18,428.89
2017,6,1,17,30,589.0,93.0,2.6,29.0,326.0,500.35,388.39
2017,6,1,17,45,531.5,87.5,2.55,28.5,273.5,432.88,337.76
2017,6,1,18,0,474.0,82.0,2.5,28.0,221.0,368.91,288.1
2017,6,1,18,15,405.0,71.0,2.35,27.5,172.5,293.69,228.06
2017,6,1,18,30,336.0,60.0,2.2,27.0,124.0,230.25,175.6
2017,6,1,18,45,232.5,45.5,2.05,26.5,83.0,156.43,114.6
2017,6,1,19,0,129.0,31.0,1.9,26.0,42.0,86.52,53.64
2017,6,1,19,15,64.5,15.5,2.05,25.5,21.0,30.71,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,9.0,1.65,21.5,9.0,7.68,0.0
2017,6,2,6,0,0.0,18.0,1.8,22.0,18.0,14.84,5.91
2017,6,2,6,15,0.0,35.0,1.85,22.0,35.0,28.83,18.82
2017,6,2,6,30,0.0,52.0,1.9,22.0,52.0,42.28,30.85
2017,6,2,6,45,0.0,73.0,2.0,22.5,73.0,58.47,45.03
2017,6,2,7,0,0.0,94.0,2.1,23.0,94.0,74.48,58.78
2017,6,2,7,15,127.0,123.5,2.15,23.0,174.5,91.34,73.1
2017,6,2,7,30,254.0,153.0,2.2,23.0,255.0,107.17,86.31
2017,6,2,7,45,306.5,169.0,2.25,23.5,309.5,117.08,94.15
2017,6,2,8,0,359.0,185.0,2.3,24.0,364.0,126.66,101.59
2017,6,2,8,15,301.0,220.5,2.3,24.5,382.5,145.14,116.27
2017,6,2,8,30,243.0,256.0,2.3,25.0,401.0,162.22,129.58
2017,6,2,8,45,255.0,279.0,2.35,25.5,442.0,186.45,136.31
2017,6,2,9,0,267.0,302.0,2.4,26.0,483.0,223.41,159.02
2017,6,2,9,15,258.5,327.0,2.4,26.5,512.5,259.78,185.43
2017,6,2,9,30,250.0,352.0,2.4,27.0,542.0,295.48,212.74
2017,6,2,9,45,241.5,374.5,2.4,27.5,566.0,337.46,244.87
2017,6,2,10,0,233.0,397.0,2.4,28.0,590.0,369.55,269.31
2017,6,2,10,15,283.0,402.5,2.35,28.5,646.5,406.12,295.74
2017,6,2,10,30,333.0,408.0,2.3,29.0,703.0,455.52,331.34
2017,6,2,10,45,246.0,439.0,2.25,29.5,660.5,457.34,333.06
2017,6,2,11,0,159.0,470.0,2.2,30.0,618.0,455.4,331.15
2017,6,2,11,15,185.5,479.5,2.1,30.0,656.0,493.29,357.97
2017,6,2,11,30,212.0,489.0,2.0,30.0,694.0,533.33,385.78
