Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,11,45,321.0,462.0,1.95,30.5,776.0,603.26,434.37
2017,6,2,12,0,430.0,435.0,1.9,31.0,858.0,681.77,487.59
2017,6,2,12,15,359.5,462.0,1.85,31.0,816.5,673.1,480.15
2017,6,2,12,30,289.0,489.0,1.8,31.0,775.0,659.05,469.5
2017,6,2,12,45,543.0,335.0,1.75,31.0,870.0,761.01,543.05
2017,6,2,13,0,797.0,181.0,1.7,31.0,965.0,854.94,608.0
2017,6,2,13,15,529.5,329.5,1.7,31.0,848.5,782.85,555.99
2017,6,2,13,30,262.0,478.0,1.7,31.0,732.0,683.7,485.28
2017,6,2,13,45,370.5,432.5,1.75,31.0,782.0,749.87,533.16
2017,6,2,14,0,479.0,387.0,1.8,31.0,832.0,826.65,585.73
2017,6,2,14,15,621.0,280.5,1.8,31.0,840.0,867.82,616.43
2017,6,2,14,30,763.0,174.0,1.8,31.0,848.0,894.22,636.08
2017,6,2,14,45,501.0,284.5,1.85,31.0,720.5,765.03,549.65
2017,6,2,15,0,239.0,395.0,1.9,31.0,593.0,603.3,437.16
2017,6,2,15,15,150.5,364.5,1.95,30.5,487.0,493.77,362.59
2017,6,2,15,30,62.0,334.0,2.0,30.0,381.0,368.77,273.46
2017,6,2,15,45,165.5,317.0,2.1,30.0,432.0,459.1,342.94
2017,6,2,16,0,269.0,300.0,2.2,30.0,483.0,544.02,406.3
2017,6,2,16,15,454.5,221.5,2.2,29.5,502.0,624.99,469.08
2017,6,2,16,30,640.0,143.0,2.2,29.0,521.0,684.23,515.94
2017,6,2,16,45,609.5,137.5,2.2,29.0,470.0,634.26,481.2
2017,6,2,17,0,579.0,132.0,2.2,29.0,419.0,583.98,446.29
2017,6,2,17,15,542.0,124.0,2.1,28.5,367.5,526.78,405.94
2017,6,2,17,30,505.0,116.0,2.0,28.0,316.0,464.73,360.95
2017,6,2,17,45,453.0,106.0,1.9,28.0,265.0,400.35,311.95
2017,6,2,18,0,401.0,96.0,1.8,28.0,214.0,339.59,264.35
2017,6,2,18,15,335.0,82.0,1.8,27.5,166.5,271.66,210.46
2017,6,2,18,30,269.0,68.0,1.8,27.0,119.0,209.88,159.93
2017,6,2,18,45,186.0,49.5,1.85,26.5,79.5,134.87,98.53
2017,6,2,19,0,103.0,31.0,1.9,26.0,40.0,77.7,48.46
2017,6,2,19,15,51.5,15.5,2.0,25.5,20.0,27.19,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,10.5,1.25,21.5,10.5,8.96,0.0
2017,6,3,6,0,0.0,21.0,1.4,22.0,21.0,17.33,7.89
2017,6,3,6,15,0.0,41.0,1.45,22.5,41.0,33.24,22.51
2017,6,3,6,30,0.0,61.0,1.5,23.0,61.0,48.7,36.21
2017,6,3,6,45,7.5,82.5,1.6,23.5,85.0,65.11,50.52
2017,6,3,7,0,15.0,104.0,1.7,24.0,109.0,81.41,64.42
2017,6,3,7,15,221.0,115.0,1.75,24.5,203.0,83.3,65.81
2017,6,3,7,30,427.0,126.0,1.8,25.0,297.0,87.88,69.35
2017,6,3,7,45,213.5,135.0,1.85,25.5,220.5,95.1,75.01
2017,6,3,8,0,0.0,144.0,1.9,26.0,144.0,114.08,90.34
2017,6,3,8,15,19.0,189.0,1.9,26.5,200.5,146.07,116.04
2017,6,3,8,30,38.0,234.0,1.9,27.0,257.0,165.86,131.36
2017,6,3,8,45,61.0,269.0,1.95,27.5,309.0,191.22,143.04
2017,6,3,9,0,84.0,304.0,2.0,28.0,361.0,223.37,164.7
2017,6,3,9,15,88.0,327.5,2.0,28.0,391.0,249.17,183.15
2017,6,3,9,30,92.0,351.0,2.0,28.0,421.0,275.75,202.67
2017,6,3,9,45,57.0,327.0,2.0,28.5,371.0,261.23,192.72
2017,6,3,10,0,22.0,303.0,2.0,29.0,321.0,248.06,183.49
2017,6,3,10,15,15.5,255.0,1.95,29.0,268.0,212.32,156.92
2017,6,3,10,30,9.0,207.0,1.9,29.0,215.0,173.7,128.0
2017,6,3,10,45,210.5,301.5,1.85,29.5,497.5,340.49,250.89
2017,6,3,11,0,412.0,396.0,1.8,30.0,780.0,534.84,387.58
2017,6,3,11,15,343.0,436.0,1.75,30.0,760.0,552.77,398.88
2017,6,3,11,30,274.0,476.0,1.7,30.0,740.0,560.9,403.86
2017,6,3,11,45,284.0,479.5,1.65,30.5,756.5,590.39,423.32
2017,6,3,12,0,294.0,483.0,1.6,31.0,773.0,620.0,442.38
2017,6,3,12,15,240.5,496.0,1.55,31.0,734.0,606.84,432.46
2017,6,3,12,30,187.0,509.0,1.5,31.0,695.0,589.96,420.13
2017,6,3,12,45,243.0,495.0,1.45,31.0,735.5,636.94,452.77
2017,6,3,13,0,299.0,481.0,1.4,31.0,776.0,692.35,489.93
2017,6,3,13,15,280.0,480.0,1.3,31.0,753.5,688.88,486.35
2017,6,3,13,30,261.0,479.0,1.2,31.0,731.0,683.05,481.74
2017,6,3,13,45,277.0,464.0,1.2,31.0,726.0,693.8,489.77
2017,6,3,14,0,293.0,449.0,1.2,31.0,721.0,702.89,496.62
2017,6,3,14,15,204.0,441.5,1.15,31.0,628.5,606.75,431.92
2017,6,3,14,30,115.0,434.0,1.1,31.0,536.0,522.09,373.92
2017,6,3,14,45,262.5,386.5,1.1,31.0,607.0,629.9,451.67
2017,6,3,15,0,410.0,339.0,1.1,31.0,678.0,733.28,522.73
2017,6,3,15,15,469.5,298.5,1.1,30.5,668.5,746.16,533.78
2017,6,3,15,30,529.0,258.0,1.1,30.0,659.0,753.99,542.6
2017,6,3,15,45,384.5,282.0,1.1,30.0,564.0,628.53,457.93
2017,6,3,16,0,240.0,306.0,1.1,30.0,469.0,509.27,375.31
2017,6,3,16,15,231.5,284.5,1.05,29.5,432.0,476.33,354.6
2017,6,3,16,30,223.0,263.0,1.0,29.0,395.0,442.8,332.41
2017,6,3,16,45,259.0,229.5,0.95,29.0,369.5,444.01,335.02
2017,6,3,17,0,295.0,196.0,0.9,29.0,344.0,426.04,323.61
2017,6,3,17,15,269.0,178.5,0.85,28.5,301.0,379.48,290.47
2017,6,3,17,30,243.0,161.0,0.8,28.0,258.0,334.16,257.58
2017,6,3,17,45,218.0,139.5,0.75,28.0,216.5,286.44,221.52
2017,6,3,18,0,193.0,118.0,0.7,28.0,175.0,240.34,185.75
2017,6,3,18,15,156.5,96.0,0.65,27.5,136.0,180.76,138.85
2017,6,3,18,30,120.0,74.0,0.6,27.0,97.0,134.49,101.3
2017,6,3,18,45,75.0,51.5,0.55,26.5,64.5,87.48,62.75
2017,6,3,19,0,30.0,29.0,0.5,26.0,32.0,44.07,25.94
2017,6,3,19,15,15.0,14.5,0.5,25.5,16.0,16.45,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.0,16.0,1.75,21.5,20.5,13.66,0.0
2017,6,4,6,0,104.0,32.0,2.0,22.0,41.0,24.95,13.85
2017,6,4,6,15,182.5,51.0,2.1,22.0,81.0,39.2,27.59
2017,6,4,6,30,261.0,70.0,2.2,22.0,121.0,52.22,39.38
2017,6,4,6,45,167.5,91.5,2.35,22.5,128.0,67.39,52.69
2017,6,4,7,0,74.0,113.0,2.5,23.0,135.0,85.35,68.08
2017,6,4,7,15,74.0,136.0,2.6,23.5,162.0,101.3,81.43
2017,6,4,7,30,74.0,159.0,2.7,24.0,189.0,116.92,94.2
2017,6,4,7,45,94.0,185.5,2.8,24.5,229.5,134.4,108.29
2017,6,4,8,0,114.0,212.0,2.9,25.0,270.0,145.08,116.5
2017,6,4,8,15,226.5,225.0,2.95,25.5,354.5,154.67,123.72
2017,6,4,8,30,339.0,238.0,3.0,26.0,439.0,154.18,122.63
2017,6,4,8,45,306.5,269.5,3.1,26.5,463.0,183.14,132.56
2017,6,4,9,0,274.0,301.0,3.2,27.0,487.0,222.81,158.04
2017,6,4,9,15,213.5,331.0,3.15,27.0,482.0,263.06,189.82
2017,6,4,9,30,153.0,361.0,3.1,27.0,477.0,286.52,210.04
2017,6,4,9,45,307.0,340.0,3.1,27.5,588.5,325.45,234.8
2017,6,4,10,0,461.0,319.0,3.1,28.0,700.0,382.84,275.36
2017,6,4,10,15,243.0,326.5,3.05,28.0,528.5,337.85,248.23
2017,6,4,10,30,25.0,334.0,3.0,28.0,357.0,272.9,202.84
2017,6,4,10,45,66.5,397.5,2.95,28.0,459.5,345.59,256.38
2017,6,4,11,0,108.0,461.0,2.9,28.0,562.0,423.72,312.77
2017,6,4,11,15,87.0,458.0,2.8,28.0,540.5,419.42,309.2
2017,6,4,11,30,66.0,455.0,2.7,28.0,519.0,412.6,303.98
2017,6,4,11,45,457.0,300.0,2.65,28.5,749.0,570.19,422.02
2017,6,4,12,0,848.0,145.0,2.6,29.0,979.0,740.58,544.41
2017,6,4,12,15,848.5,145.0,2.55,29.0,983.0,772.8,565.48
2017,6,4,12,30,849.0,145.0,2.5,29.0,987.0,802.68,584.82
2017,6,4,12,45,850.5,143.5,2.45,29.0,983.5,829.83,602.26
2017,6,4,13,0,852.0,142.0,2.4,29.0,980.0,854.27,617.87
2017,6,4,13,15,524.5,316.5,2.3,29.0,830.5,765.1,553.54
2017,6,4,13,30,197.0,491.0,2.2,29.0,681.0,625.94,451.93
2017,6,4,13,45,112.0,426.5,2.15,29.0,534.0,497.66,363.27
2017,6,4,14,0,27.0,362.0,2.1,29.0,387.0,350.8,257.84
2017,6,4,14,15,115.0,400.0,2.0,29.0,502.5,485.05,356.69
2017,6,4,14,30,203.0,438.0,1.9,29.0,618.0,606.4,441.95
2017,6,4,14,45,103.5,301.5,1.85,29.0,393.5,385.05,285.42
2017,6,4,15,0,4.0,165.0,1.8,29.0,169.0,143.49,105.36
2017,6,4,15,15,2.0,128.0,1.75,28.5,130.0,109.52,80.11
2017,6,4,15,30,0.0,91.0,1.7,28.0,91.0,75.9,54.27
2017,6,4,15,45,0.0,57.5,1.65,28.0,57.5,47.82,32.35
2017,6,4,16,0,0.0,24.0,1.6,28.0,24.0,19.9,10.26
2017,6,4,16,15,0.0,81.0,1.5,28.0,81.0,67.37,48.11
2017,6,4,16,30,0.0,138.0,1.4,28.0,138.0,117.26,87.48
2017,6,4,16,45,8.5,157.0,1.35,28.0,161.5,141.81,107.13
2017,6,4,17,0,17.0,176.0,1.3,28.0,185.0,167.21,127.42
2017,6,4,17,15,13.5,156.0,1.2,27.5,162.5,146.6,111.8
2017,6,4,17,30,10.0,136.0,1.1,27.0,140.0,126.19,96.21
2017,6,4,17,45,5.0,116.0,1.0,27.0,118.0,105.13,79.61
2017,6,4,18,0,0.0,96.0,0.9,27.0,96.0,84.45,63.06
2017,6,4,18,15,0.0,75.5,0.85,26.5,75.5,66.08,48.28
2017,6,4,18,30,0.0,55.0,0.8,26.0,55.0,47.52,33.02
2017,6,4,18,45,0.0,37.0,0.75,25.5,37.0,31.27,19.45
2017,6,4,19,0,0.0,19.0,0.7,25.0,19.0,15.67,5.95
2017,6,4,19,15,0.0,9.5,0.7,24.5,9.5,8.11,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.5,15.0,2.35,19.5,23.5,12.8,0.0
2017,6,5,6,0,185.0,30.0,2.7,20.0,47.0,23.19,12.64
2017,6,5,6,15,280.5,43.5,2.75,20.5,88.0,33.39,22.84
2017,6,5,6,30,376.0,57.0,2.8,21.0,129.0,43.43,31.98
2017,6,5,6,45,448.5,65.0,2.85,21.5,179.0,50.43,38.27
2017,6,5,7,0,521.0,73.0,2.9,22.0,229.0,55.58,42.73
2017,6,5,7,15,567.5,80.0,3.05,23.0,281.0,59.62,45.98
2017,6,5,7,30,614.0,87.0,3.2,24.0,333.0,63.53,48.98
2017,6,5,7,45,653.0,90.5,3.35,25.0,386.5,64.76,49.64
2017,6,5,8,0,692.0,94.0,3.5,26.0,440.0,65.99,50.27
2017,6,5,8,15,716.5,98.5,3.5,26.5,491.0,74.07,56.71
2017,6,5,8,30,741.0,103.0,3.5,27.0,542.0,75.75,57.78
2017,6,5,8,45,762.0,105.0,3.55,27.5,591.0,101.25,59.03
2017,6,5,9,0,783.0,107.0,3.6,28.0,640.0,154.09,85.02
2017,6,5,9,15,797.0,110.0,3.55,28.5,684.0,208.53,123.55
2017,6,5,9,30,811.0,113.0,3.5,29.0,728.0,270.88,173.18
2017,6,5,9,45,822.0,115.0,3.5,29.5,767.0,324.65,218.15
2017,6,5,10,0,833.0,117.0,3.5,30.0,806.0,378.48,263.24
2017,6,5,10,15,841.0,119.0,3.45,30.0,839.0,430.96,307.1
2017,6,5,10,30,849.0,121.0,3.4,30.0,872.0,482.73,349.36
2017,6,5,10,45,642.0,256.5,3.4,30.5,835.0,520.1,378.95
2017,6,5,11,0,435.0,392.0,3.4,31.0,798.0,543.28,395.34
2017,6,5,11,15,434.5,405.5,3.4,31.0,818.0,581.0,422.81
2017,6,5,11,30,434.0,419.0,3.4,31.0,838.0,617.96,449.17
2017,6,5,11,45,425.0,426.5,3.45,31.0,841.0,643.84,467.63
2017,6,5,12,0,416.0,434.0,3.5,31.0,844.0,668.08,484.74
2017,6,5,12,15,417.0,437.5,3.5,31.0,849.5,695.3,503.67
2017,6,5,12,30,418.0,441.0,3.5,31.0,855.0,719.62,520.47
2017,6,5,12,45,396.0,442.5,3.5,31.5,834.0,722.47,521.3
2017,6,5,13,0,374.0,444.0,3.5,32.0,813.0,722.42,520.24
2017,6,5,13,15,276.0,468.5,3.5,31.5,738.5,673.85,486.62
2017,6,5,13,30,178.0,493.0,3.5,31.0,664.0,610.39,442.41
2017,6,5,13,45,319.5,442.5,3.5,31.0,742.5,711.03,515.65
2017,6,5,14,0,461.0,392.0,3.5,31.0,821.0,812.29,586.95
2017,6,5,14,15,396.0,400.5,3.45,30.5,762.0,756.72,549.56
2017,6,5,14,30,331.0,409.0,3.4,30.0,703.0,710.27,518.53
2017,6,5,14,45,170.5,316.5,3.4,30.0,468.0,460.72,342.89
2017,6,5,15,0,10.0,224.0,3.4,30.0,233.0,201.0,148.9
2017,6,5,15,15,93.0,293.0,3.35,29.5,364.0,369.5,278.15
2017,6,5,15,30,176.0,362.0,3.3,29.0,495.0,513.65,384.94
2017,6,5,15,45,92.0,282.5,3.3,29.0,352.0,343.3,259.5
2017,6,5,16,0,8.0,203.0,3.3,29.0,209.0,182.02,136.54
2017,6,5,16,15,4.0,144.5,3.2,28.5,147.5,125.96,93.97
2017,6,5,16,30,0.0,86.0,3.1,28.0,86.0,71.51,51.49
2017,6,5,16,45,0.0,69.0,3.05,28.0,69.0,57.27,40.37
2017,6,5,17,0,0.0,52.0,3.0,28.0,52.0,43.07,29.14
2017,6,5,17,15,0.0,45.5,2.8,27.5,45.5,37.64,24.95
2017,6,5,17,30,0.0,39.0,2.6,27.0,39.0,32.22,20.7
2017,6,5,17,45,0.0,33.0,2.45,26.5,33.0,27.23,16.73
2017,6,5,18,0,0.0,27.0,2.3,26.0,27.0,22.26,12.71
2017,6,5,18,15,0.0,21.0,2.05,25.5,21.0,17.29,8.61
2017,6,5,18,30,0.0,15.0,1.8,25.0,15.0,12.33,4.47
2017,6,5,18,45,0.0,10.0,1.6,24.5,10.0,8.21,0.98
2017,6,5,19,0,0.0,5.0,1.4,24.0,5.0,4.1,0.0
2017,6,5,19,15,0.0,2.5,1.45,23.5,2.5,2.13,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,88.0,15.5,2.85,20.5,23.5,13.23,0.0
2017,6,6,6,0,176.0,31.0,3.0,21.0,47.0,23.93,13.17
2017,6,6,6,15,270.0,45.5,3.1,21.5,88.5,34.83,23.95
2017,6,6,6,30,364.0,60.0,3.2,22.0,130.0,45.54,33.64
2017,6,6,6,45,434.5,69.5,3.35,22.5,179.5,54.02,41.19
2017,6,6,7,0,505.0,79.0,3.5,23.0,229.0,60.18,46.5
2017,6,6,7,15,552.5,86.5,3.6,23.5,281.5,64.39,49.97
2017,6,6,7,30,600.0,94.0,3.7,24.0,334.0,68.46,53.19
2017,6,6,7,45,637.0,99.0,3.85,25.0,387.5,70.46,54.47
2017,6,6,8,0,674.0,104.0,4.0,26.0,441.0,72.39,55.65
2017,6,6,8,15,508.5,170.5,4.05,26.5,440.5,111.49,87.86
2017,6,6,8,30,343.0,237.0,4.1,27.0,440.0,153.71,121.96
2017,6,6,8,45,554.5,179.0,4.2,27.5,541.0,131.19,87.05
2017,6,6,9,0,766.0,121.0,4.3,28.0,642.0,160.97,91.16
2017,6,6,9,15,781.5,124.5,4.35,28.0,686.5,215.04,129.55
2017,6,6,9,30,797.0,128.0,4.4,28.0,731.0,270.37,174.2
2017,6,6,9,45,808.0,130.5,4.45,28.5,771.0,324.7,219.87
2017,6,6,10,0,819.0,133.0,4.5,29.0,811.0,379.27,265.81
2017,6,6,10,15,828.0,135.0,4.55,29.0,844.5,435.7,312.98
2017,6,6,10,30,837.0,137.0,4.6,29.0,878.0,487.35,355.69
2017,6,6,10,45,524.5,302.0,4.7,29.5,771.5,495.65,364.99
2017,6,6,11,0,212.0,467.0,4.8,30.0,665.0,481.0,353.83
2017,6,6,11,15,264.5,466.5,4.85,30.0,718.5,525.68,386.95
2017,6,6,11,30,317.0,466.0,4.9,30.0,772.0,579.31,426.12
2017,6,6,11,45,278.5,481.5,5.0,30.5,753.0,586.09,430.08
2017,6,6,12,0,240.0,497.0,5.1,31.0,734.0,589.63,431.63
2017,6,6,12,15,239.5,499.5,5.1,31.0,736.5,607.19,444.24
2017,6,6,12,30,239.0,502.0,5.1,31.0,739.0,623.92,456.14
2017,6,6,12,45,553.0,322.0,5.2,31.5,868.0,754.44,554.0
2017,6,6,13,0,867.0,142.0,5.3,32.0,997.0,864.92,633.48
2017,6,6,13,15,539.5,315.5,5.3,32.0,845.5,775.61,567.68
2017,6,6,13,30,212.0,489.0,5.3,32.0,694.0,636.46,463.84
2017,6,6,13,45,537.0,310.5,5.35,32.0,814.5,796.52,584.47
2017,6,6,14,0,862.0,132.0,5.4,32.0,935.0,917.65,670.99
2017,6,6,14,15,855.5,130.5,5.35,32.0,908.0,917.83,670.87
2017,6,6,14,30,849.0,129.0,5.3,32.0,881.0,914.34,669.08
2017,6,6,14,45,844.5,124.5,5.3,32.0,848.0,906.19,664.6
2017,6,6,15,0,840.0,120.0,5.3,32.0,815.0,894.4,657.8
2017,6,6,15,15,567.0,231.5,5.2,31.5,690.5,771.47,573.38
2017,6,6,15,30,294.0,343.0,5.1,31.0,566.0,614.42,458.54
2017,6,6,15,45,545.0,225.0,5.1,31.0,607.5,724.7,544.82
2017,6,6,16,0,796.0,107.0,5.1,31.0,649.0,804.77,604.52
2017,6,6,16,15,524.5,181.5,5.0,30.5,527.5,638.85,486.5
2017,6,6,16,30,253.0,256.0,4.9,30.0,406.0,473.23,362.02
2017,6,6,16,45,484.5,173.5,4.85,30.0,428.0,569.04,439.03
2017,6,6,17,0,716.0,91.0,4.8,30.0,450.0,633.55,490.74
2017,6,6,17,15,684.0,86.5,4.5,29.5,397.0,581.17,452.08
2017,6,6,17,30,652.0,82.0,4.2,29.0,344.0,526.86,411.87
2017,6,6,17,45,607.0,76.0,3.95,29.0,291.0,463.91,363.22
2017,6,6,18,0,562.0,70.0,3.7,29.0,238.0,403.34,315.04
2017,6,6,18,15,497.0,61.5,3.25,28.0,188.0,332.98,258.78
2017,6,6,18,30,432.0,53.0,2.8,27.0,138.0,268.02,205.01
2017,6,6,18,45,331.0,41.5,2.35,26.5,94.5,192.08,141.62
2017,6,6,19,0,230.0,30.0,1.9,26.0,51.0,125.11,82.49
2017,6,6,19,15,115.0,15.0,1.8,25.5,25.5,54.66,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.5,15.0,1.2,20.5,25.0,12.8,0.0
2017,6,7,6,0,223.0,30.0,1.3,21.0,50.0,23.3,12.72
2017,6,7,6,15,324.0,42.0,1.35,21.5,93.5,33.88,23.18
2017,6,7,6,30,425.0,54.0,1.4,22.0,137.0,42.95,31.44
2017,6,7,6,45,465.5,64.0,1.5,23.0,181.0,49.73,37.43
2017,6,7,7,0,506.0,74.0,1.6,24.0,225.0,56.23,42.92
2017,6,7,7,15,530.0,87.5,1.55,25.0,274.0,64.92,50.09
2017,6,7,7,30,554.0,101.0,1.5,26.0,323.0,73.1,56.63
2017,6,7,7,45,637.0,97.5,1.5,27.0,388.0,69.41,53.09
2017,6,7,8,0,720.0,94.0,1.5,28.0,453.0,66.4,50.15
2017,6,7,8,15,744.5,98.0,1.65,28.5,505.0,74.16,56.27
2017,6,7,8,30,769.0,102.0,1.8,29.0,557.0,75.55,57.08
2017,6,7,8,45,786.0,105.5,1.95,29.5,606.0,101.19,58.64
2017,6,7,9,0,803.0,109.0,2.1,30.0,655.0,155.98,85.03
2017,6,7,9,15,817.0,112.0,2.2,30.5,700.0,211.55,123.59
2017,6,7,9,30,831.0,115.0,2.3,31.0,745.0,275.0,173.29
2017,6,7,9,45,841.5,117.5,2.4,31.5,784.5,330.08,218.66
2017,6,7,10,0,852.0,120.0,2.5,32.0,824.0,385.17,264.11
2017,6,7,10,15,860.0,122.0,2.6,32.0,858.0,438.68,308.29
2017,6,7,10,30,868.0,124.0,2.7,32.0,892.0,491.46,350.92
2017,6,7,10,45,874.0,125.0,2.8,32.5,919.0,541.54,389.78
2017,6,7,11,0,880.0,126.0,2.9,33.0,946.0,590.21,426.46
2017,6,7,11,15,884.0,127.0,2.95,33.0,965.5,636.07,460.87
2017,6,7,11,30,888.0,128.0,3.0,33.0,985.0,679.93,493.1
2017,6,7,11,45,891.0,128.0,3.05,33.5,997.0,720.23,521.15
2017,6,7,12,0,894.0,128.0,3.1,34.0,1009.0,758.16,546.95
2017,6,7,12,15,894.0,128.5,3.1,34.0,1012.5,791.79,569.48
2017,6,7,12,30,894.0,129.0,3.1,34.0,1016.0,822.87,589.64
2017,6,7,12,45,620.0,294.0,3.15,34.0,908.0,781.83,558.91
2017,6,7,13,0,346.0,459.0,3.2,34.0,800.0,710.37,505.74
2017,6,7,13,15,615.0,294.0,3.2,34.0,891.0,820.12,586.12
2017,6,7,13,30,884.0,129.0,3.2,34.0,982.0,907.93,646.01
2017,6,7,13,45,877.5,129.0,3.2,34.0,961.5,916.96,651.61
2017,6,7,14,0,871.0,129.0,3.2,34.0,941.0,922.27,655.53
2017,6,7,14,15,864.0,127.5,3.2,34.0,913.5,922.03,656.04
2017,6,7,14,30,857.0,126.0,3.2,34.0,886.0,918.08,654.34
2017,6,7,14,45,831.0,134.0,3.25,34.0,848.0,902.29,645.44
2017,6,7,15,0,805.0,142.0,3.3,34.0,810.0,894.98,642.19
2017,6,7,15,15,793.0,139.5,3.3,33.5,770.0,875.28,631.89
2017,6,7,15,30,781.0,137.0,3.3,33.0,730.0,852.46,619.6
2017,6,7,15,45,764.0,134.0,3.35,33.0,685.0,821.88,601.1
2017,6,7,16,0,747.0,131.0,3.4,33.0,640.0,788.76,580.8
2017,6,7,16,15,726.5,126.5,3.35,32.5,591.5,753.0,559.21
2017,6,7,16,30,706.0,122.0,3.3,32.0,543.0,711.39,533.29
2017,6,7,16,45,680.0,117.0,3.25,32.0,491.5,663.64,501.2
2017,6,7,17,0,654.0,112.0,3.2,32.0,440.0,615.14,467.48
2017,6,7,17,15,619.0,105.5,2.95,31.5,387.0,558.49,427.38
2017,6,7,17,30,584.0,99.0,2.7,31.0,334.0,502.56,386.76
2017,6,7,17,45,538.5,90.5,2.45,30.5,282.0,439.4,339.54
2017,6,7,18,0,493.0,82.0,2.2,30.0,230.0,378.76,292.77
2017,6,7,18,15,427.0,71.5,2.0,29.0,181.0,304.41,234.63
2017,6,7,18,30,361.0,61.0,1.8,28.0,132.0,241.76,183.7
2017,6,7,18,45,269.0,46.5,1.6,27.0,90.5,170.9,125.58
2017,6,7,19,0,177.0,32.0,1.4,26.0,49.0,110.15,72.92
2017,6,7,19,15,88.5,16.0,1.35,25.5,24.5,48.86,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,61.5,16.5,1.95,21.5,22.0,14.08,0.0
2017,6,8,6,0,123.0,33.0,2.3,22.0,44.0,25.72,14.54
2017,6,8,6,15,205.5,50.5,2.4,22.5,84.0,38.27,26.75
2017,6,8,6,30,288.0,68.0,2.5,23.0,124.0,50.91,38.09
2017,6,8,6,45,354.5,81.0,2.65,24.0,172.0,59.91,45.96
2017,6,8,7,0,421.0,94.0,2.8,25.0,220.0,68.66,53.34
2017,6,8,7,15,469.5,104.0,2.75,25.5,271.0,74.95,58.5
2017,6,8,7,30,518.0,114.0,2.7,26.0,322.0,81.02,63.34
2017,6,8,7,45,552.5,123.0,2.65,26.5,373.5,86.66,67.69
2017,6,8,8,0,587.0,132.0,2.6,27.0,425.0,90.52,70.5
2017,6,8,8,15,615.0,138.5,2.4,27.5,475.5,92.29,71.53
2017,6,8,8,30,643.0,145.0,2.2,28.0,526.0,93.87,72.41
2017,6,8,8,45,660.5,152.0,2.0,28.5,573.0,117.1,74.07
2017,6,8,9,0,678.0,159.0,1.8,29.0,620.0,167.62,99.14
2017,6,8,9,15,695.5,163.5,1.65,29.5,664.0,218.4,133.96
2017,6,8,9,30,713.0,168.0,1.5,30.0,708.0,270.83,174.4
2017,6,8,9,45,721.5,174.5,1.4,30.5,746.0,323.47,216.73
2017,6,8,10,0,730.0,181.0,1.3,31.0,784.0,376.31,258.94
2017,6,8,10,15,740.5,184.0,1.25,31.0,817.5,427.47,299.65
2017,6,8,10,30,751.0,187.0,1.2,31.0,851.0,481.18,340.99
2017,6,8,10,45,759.5,188.5,1.2,31.5,878.0,528.7,376.37
2017,6,8,11,0,768.0,190.0,1.2,32.0,905.0,575.45,410.07
2017,6,8,11,15,773.5,191.5,1.2,32.0,925.0,619.4,441.69
2017,6,8,11,30,779.0,193.0,1.2,32.0,945.0,661.89,471.51
2017,6,8,11,45,524.0,341.5,1.2,32.5,850.0,645.45,456.82
2017,6,8,12,0,269.0,490.0,1.2,33.0,755.0,603.94,424.69
2017,6,8,12,15,201.5,498.5,1.2,33.0,697.5,576.39,406.04
2017,6,8,12,30,134.0,507.0,1.2,33.0,640.0,543.71,383.4
2017,6,8,12,45,461.5,349.5,1.25,33.0,805.0,700.86,495.33
2017,6,8,13,0,789.0,192.0,1.3,33.0,970.0,851.27,597.04
2017,6,8,13,15,515.0,338.0,1.35,33.0,843.5,772.74,541.28
2017,6,8,13,30,241.0,484.0,1.4,33.0,717.0,656.7,461.23
2017,6,8,13,45,231.5,475.0,1.5,33.0,695.0,648.47,457.86
2017,6,8,14,0,222.0,466.0,1.6,33.0,673.0,638.57,452.42
2017,6,8,14,15,280.5,437.5,1.65,33.0,691.5,684.68,485.2
2017,6,8,14,30,339.0,409.0,1.7,33.0,710.0,716.05,507.97
2017,6,8,14,45,292.5,402.5,1.8,33.0,655.0,670.63,478.38
2017,6,8,15,0,246.0,396.0,1.9,33.0,600.0,624.07,448.05
2017,6,8,15,15,494.0,274.5,1.95,32.5,659.0,742.06,535.93
2017,6,8,15,30,742.0,153.0,2.0,32.0,718.0,833.81,602.07
2017,6,8,15,45,729.5,147.0,2.05,32.0,674.5,810.03,587.48
2017,6,8,16,0,717.0,141.0,2.1,32.0,631.0,778.27,568.56
2017,6,8,16,15,696.5,136.5,2.1,32.0,583.5,739.25,544.27
2017,6,8,16,30,676.0,132.0,2.1,32.0,536.0,698.55,518.49
2017,6,8,16,45,654.0,125.0,2.15,32.0,486.0,652.63,488.33
2017,6,8,17,0,632.0,118.0,2.2,32.0,436.0,605.75,456.75
2017,6,8,17,15,597.0,111.0,2.1,31.5,384.0,549.42,417.71
2017,6,8,17,30,562.0,104.0,2.0,31.0,332.0,493.83,378.08
2017,6,8,17,45,519.0,94.5,1.9,30.5,281.0,432.05,332.59
2017,6,8,18,0,476.0,85.0,1.8,30.0,230.0,372.61,287.29
2017,6,8,18,15,411.5,74.0,1.7,29.0,181.0,299.66,230.62
2017,6,8,18,30,347.0,63.0,1.6,28.0,132.0,237.91,180.69
2017,6,8,18,45,259.0,48.0,1.5,27.5,91.0,168.81,123.88
2017,6,8,19,0,171.0,33.0,1.4,27.0,50.0,109.34,72.52
2017,6,8,19,15,85.5,16.5,1.5,26.5,25.0,48.84,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,10.0,3.25,22.0,10.0,8.23,0.0
2017,6,9,6,0,0.0,20.0,3.5,22.0,20.0,16.5,7.31
2017,6,9,6,15,0.0,39.0,3.7,22.5,39.0,31.81,21.3
2017,6,9,6,30,0.0,58.0,3.9,23.0,58.0,46.62,34.42
2017,6,9,6,45,4.5,80.0,4.1,23.5,81.0,63.41,49.07
2017,6,9,7,0,9.0,102.0,4.3,24.0,104.0,80.04,63.31
2017,6,9,7,15,21.0,125.5,4.35,24.5,133.5,97.59,78.03
2017,6,9,7,30,33.0,149.0,4.4,25.0,163.0,110.59,88.61
2017,6,9,7,45,18.5,153.0,4.5,25.5,161.0,119.22,95.34
2017,6,9,8,0,4.0,157.0,4.6,26.0,159.0,123.09,98.02
2017,6,9,8,15,114.0,207.5,4.55,26.0,275.0,143.35,114.4
2017,6,9,8,30,224.0,258.0,4.5,26.0,391.0,172.54,137.89
2017,6,9,8,45,122.5,252.0,4.5,26.5,326.0,174.09,129.97
2017,6,9,9,0,21.0,246.0,4.5,27.0,261.0,192.04,144.75
2017,6,9,9,15,16.5,240.0,4.45,27.0,252.0,190.99,143.63
2017,6,9,9,30,12.0,234.0,4.4,27.0,243.0,188.58,141.65
2017,6,9,9,45,13.5,245.5,4.4,27.5,256.5,199.77,149.66
2017,6,9,10,0,15.0,257.0,4.4,28.0,270.0,211.16,157.78
2017,6,9,10,15,91.5,348.5,4.35,28.0,429.5,303.81,226.11
2017,6,9,10,30,168.0,440.0,4.3,28.0,589.0,405.06,300.09
2017,6,9,10,45,158.5,454.5,4.25,28.5,598.0,426.14,315.07
2017,6,9,11,0,149.0,469.0,4.2,29.0,607.0,446.2,329.18
2017,6,9,11,15,116.5,469.0,4.15,29.0,579.0,440.95,325.35
2017,6,9,11,30,84.0,469.0,4.1,29.0,551.0,433.82,319.93
2017,6,9,11,45,235.0,454.0,4.05,29.0,685.0,533.26,393.49
2017,6,9,12,0,386.0,439.0,4.0,29.0,819.0,647.92,476.14
2017,6,9,12,15,302.0,472.5,3.9,29.0,770.5,632.69,463.59
2017,6,9,12,30,218.0,506.0,3.8,29.0,722.0,609.05,445.46
2017,6,9,12,45,181.0,505.0,3.75,29.5,684.5,591.32,431.78
2017,6,9,13,0,144.0,504.0,3.7,30.0,647.0,570.54,415.85
2017,6,9,13,15,192.0,494.5,3.55,30.0,681.5,613.21,446.73
2017,6,9,13,30,240.0,485.0,3.4,30.0,716.0,656.28,477.28
2017,6,9,13,45,276.5,464.5,3.25,30.0,726.0,690.38,501.18
2017,6,9,14,0,313.0,444.0,3.1,30.0,736.0,713.01,517.34
2017,6,9,14,15,299.5,433.5,2.95,30.0,706.5,697.77,506.72
2017,6,9,14,30,286.0,423.0,2.8,30.0,677.0,680.61,495.04
2017,6,9,14,45,305.0,400.0,2.7,30.0,661.5,679.18,495.24
2017,6,9,15,0,324.0,377.0,2.6,30.0,646.0,675.54,493.88
2017,6,9,15,15,490.0,286.5,2.55,29.5,671.0,749.83,550.57
2017,6,9,15,30,656.0,196.0,2.5,29.0,696.0,807.56,595.12
2017,6,9,15,45,639.5,190.5,2.5,29.0,653.0,777.29,575.29
2017,6,9,16,0,623.0,185.0,2.5,29.0,610.0,744.79,554.47
2017,6,9,16,15,600.5,178.0,2.4,29.0,563.5,703.92,527.05
2017,6,9,16,30,578.0,171.0,2.3,29.0,517.0,661.66,498.38
2017,6,9,16,45,552.5,162.0,2.2,29.0,468.0,607.39,460.96
2017,6,9,17,0,527.0,153.0,2.1,29.0,419.0,560.05,427.7
2017,6,9,17,15,490.5,143.0,1.95,28.5,368.0,504.24,388.05
2017,6,9,17,30,454.0,133.0,1.8,28.0,317.0,449.75,348.37
2017,6,9,17,45,409.0,120.0,1.65,27.5,267.5,388.79,302.67
2017,6,9,18,0,364.0,107.0,1.5,27.0,218.0,330.82,257.89
2017,6,9,18,15,303.5,91.5,1.45,26.5,171.0,265.99,206.59
2017,6,9,18,30,243.0,76.0,1.4,26.0,124.0,198.1,151.62
2017,6,9,18,45,171.0,55.5,1.4,25.5,84.5,135.67,100.21
2017,6,9,19,0,99.0,35.0,1.4,25.0,45.0,80.37,53.24
2017,6,9,19,15,49.5,17.5,1.45,25.0,22.5,36.02,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,44.5,16.5,3.4,20.5,20.5,13.08,0.0
2017,6,10,6,0,89.0,33.0,3.5,21.0,41.0,25.63,14.54
2017,6,10,6,15,165.0,53.0,3.65,21.5,80.5,40.51,28.76
2017,6,10,6,30,241.0,73.0,3.8,22.0,120.0,55.12,41.86
2017,6,10,6,45,309.0,88.0,4.0,22.5,167.5,64.55,50.25
2017,6,10,7,0,377.0,103.0,4.2,23.0,215.0,74.52,58.83
2017,6,10,7,15,426.5,114.5,4.2,23.5,265.5,81.61,64.71
2017,6,10,7,30,476.0,126.0,4.2,24.0,316.0,88.45,70.21
2017,6,10,7,45,322.5,169.0,4.25,24.5,306.0,117.29,94.12
2017,6,10,8,0,169.0,212.0,4.3,25.0,296.0,145.87,117.36
2017,6,10,8,15,144.5,237.0,4.25,25.5,314.5,159.65,128.0
2017,6,10,8,30,120.0,262.0,4.2,26.0,333.0,172.75,137.98
2017,6,10,8,45,172.0,285.0,4.2,27.0,396.5,193.37,143.73
2017,6,10,9,0,224.0,308.0,4.2,28.0,460.0,229.05,164.59
2017,6,10,9,15,206.5,333.5,4.15,28.5,481.5,261.2,187.94
2017,6,10,9,30,189.0,359.0,4.1,29.0,503.0,291.61,211.26
2017,6,10,9,45,213.0,377.0,4.05,29.5,547.5,327.55,237.57
2017,6,10,10,0,237.0,395.0,4.0,30.0,592.0,366.25,266.08
2017,6,10,10,15,273.0,404.5,4.0,30.5,640.0,399.18,290.28
2017,6,10,10,30,309.0,414.0,4.0,31.0,688.0,443.93,322.99
2017,6,10,10,45,316.5,428.0,4.0,31.5,716.0,480.85,349.85
2017,6,10,11,0,324.0,442.0,4.0,32.0,744.0,518.2,376.53
2017,6,10,11,15,560.0,311.0,4.0,32.0,845.5,583.74,425.96
2017,6,10,11,30,796.0,180.0,4.0,32.0,947.0,661.06,484.17
2017,6,10,11,45,603.5,306.5,4.05,32.5,892.5,666.34,484.92
2017,6,10,12,0,411.0,433.0,4.1,33.0,838.0,660.6,477.16
2017,6,10,12,15,607.5,307.5,4.1,33.0,909.0,728.21,528.19
2017,6,10,12,30,804.0,182.0,4.1,33.0,980.0,801.32,582.35
2017,6,10,12,45,582.0,316.5,4.15,33.5,893.0,766.08,552.88
2017,6,10,13,0,360.0,451.0,4.2,34.0,806.0,713.41,511.61
2017,6,10,13,15,357.0,447.0,4.2,34.0,796.0,722.14,518.19
2017,6,10,13,30,354.0,443.0,4.2,34.0,786.0,728.76,523.04
2017,6,10,13,45,262.5,457.0,4.25,34.0,708.5,670.46,482.18
2017,6,10,14,0,171.0,471.0,4.3,34.0,631.0,596.24,430.11
2017,6,10,14,15,471.0,322.5,4.3,34.0,744.5,762.3,552.44
2017,6,10,14,30,771.0,174.0,4.3,34.0,858.0,895.55,646.57
2017,6,10,14,45,490.0,288.5,4.3,34.0,717.5,754.22,547.85
2017,6,10,15,0,209.0,403.0,4.3,34.0,577.0,581.01,423.32
2017,6,10,15,15,256.5,372.5,4.3,34.0,575.5,610.35,446.55
2017,6,10,15,30,304.0,342.0,4.3,34.0,574.0,620.85,456.08
2017,6,10,15,45,335.5,311.5,4.3,34.0,553.0,614.06,453.35
2017,6,10,16,0,367.0,281.0,4.3,34.0,532.0,604.01,448.43
2017,6,10,16,15,328.0,266.0,4.25,33.5,478.0,549.3,410.97
2017,6,10,16,30,289.0,251.0,4.2,33.0,424.0,495.3,373.47
2017,6,10,16,45,441.0,191.5,4.2,32.5,428.0,554.31,421.3
2017,6,10,17,0,593.0,132.0,4.2,32.0,432.0,592.39,453.09
2017,6,10,17,15,556.5,124.5,4.05,31.5,380.0,535.94,412.53
2017,6,10,17,30,520.0,117.0,3.9,31.0,328.0,474.24,367.53
2017,6,10,17,45,470.5,107.5,3.75,31.0,277.0,411.47,319.57
2017,6,10,18,0,421.0,98.0,3.6,31.0,226.0,351.98,272.88
2017,6,10,18,15,355.5,85.0,3.4,30.0,178.0,284.52,219.76
2017,6,10,18,30,290.0,72.0,3.2,29.0,130.0,223.03,169.85
2017,6,10,18,45,207.0,54.5,3.05,28.5,89.5,156.29,114.96
2017,6,10,19,0,124.0,37.0,2.9,28.0,49.0,91.34,60.56
2017,6,10,19,15,62.0,18.5,3.05,27.5,24.5,40.85,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.0,17.0,3.35,21.5,23.0,13.47,0.0
2017,6,11,6,0,130.0,34.0,3.5,22.0,46.0,26.45,15.1
2017,6,11,6,15,225.5,50.0,3.7,22.5,87.0,37.98,26.49
2017,6,11,6,30,321.0,66.0,3.9,23.0,128.0,49.65,37.01
2017,6,11,6,45,160.5,79.5,4.15,23.5,110.5,59.4,45.63
2017,6,11,7,0,0.0,93.0,4.4,24.0,93.0,73.81,57.98
2017,6,11,7,15,286.5,98.0,4.45,24.5,212.5,69.03,53.71
2017,6,11,7,30,573.0,103.0,4.5,25.0,332.0,74.85,58.4
2017,6,11,7,45,421.0,152.0,4.6,26.0,333.5,102.96,81.59
2017,6,11,8,0,269.0,201.0,4.7,27.0,335.0,134.6,107.18
2017,6,11,8,15,310.0,217.5,4.65,27.5,388.5,143.62,113.93
2017,6,11,8,30,351.0,234.0,4.6,28.0,442.0,152.23,120.3
2017,6,11,8,45,240.5,273.0,4.55,28.5,421.0,179.28,130.96
2017,6,11,9,0,130.0,312.0,4.5,29.0,400.0,221.04,161.53
2017,6,11,9,15,468.5,218.0,4.45,29.0,567.0,216.32,142.83
2017,6,11,9,30,807.0,124.0,4.4,29.0,734.0,265.4,168.94
2017,6,11,9,45,822.0,124.0,4.35,29.5,774.5,319.5,214.08
2017,6,11,10,0,837.0,124.0,4.3,30.0,815.0,379.01,263.4
2017,6,11,10,15,845.5,126.0,4.25,30.5,849.0,431.85,307.17
2017,6,11,10,30,854.0,128.0,4.2,31.0,883.0,484.04,349.28
2017,6,11,10,45,498.5,298.0,4.2,31.5,742.5,475.97,347.08
2017,6,11,11,0,143.0,468.0,4.2,32.0,602.0,441.46,321.65
2017,6,11,11,15,267.5,445.5,4.15,32.0,702.0,509.4,371.35
2017,6,11,11,30,392.0,423.0,4.1,32.0,802.0,592.12,430.92
2017,6,11,11,45,638.0,277.0,4.1,32.5,902.0,667.02,486.57
2017,6,11,12,0,884.0,131.0,4.1,33.0,1002.0,749.25,547.13
2017,6,11,12,15,884.5,131.0,4.1,33.0,1006.0,782.59,569.97
2017,6,11,12,30,885.0,131.0,4.1,33.0,1010.0,813.46,590.44
2017,6,11,12,45,884.5,131.0,4.1,33.5,1006.5,841.03,607.43
2017,6,11,13,0,884.0,131.0,4.1,34.0,1003.0,865.77,622.49
2017,6,11,13,15,881.5,130.5,4.1,34.0,991.0,885.18,635.32
2017,6,11,13,30,879.0,130.0,4.1,34.0,979.0,901.09,645.95
2017,6,11,13,45,874.5,129.0,4.1,34.5,959.5,911.17,651.55
2017,6,11,14,0,870.0,128.0,4.1,35.0,940.0,917.55,654.86
2017,6,11,14,15,864.0,126.5,4.05,35.0,913.5,918.4,655.81
2017,6,11,14,30,858.0,125.0,4.0,35.0,887.0,915.56,654.53
2017,6,11,14,45,849.0,123.5,4.0,35.0,853.5,906.37,649.51
2017,6,11,15,0,840.0,122.0,4.0,35.0,820.0,893.68,642.35
2017,6,11,15,15,829.0,120.0,3.95,34.5,781.0,875.35,632.65
2017,6,11,15,30,818.0,118.0,3.9,34.0,742.0,863.39,627.24
2017,6,11,15,45,803.0,115.5,3.9,34.0,697.5,834.53,609.52
2017,6,11,16,0,788.0,113.0,3.9,34.0,653.0,802.99,590.03
2017,6,11,16,15,769.0,109.5,3.85,33.5,604.0,764.64,566.73
2017,6,11,16,30,750.0,106.0,3.8,33.0,555.0,724.32,541.77
2017,6,11,16,45,724.0,102.0,3.8,33.0,503.5,676.48,510.24
2017,6,11,17,0,698.0,98.0,3.8,33.0,452.0,630.5,478.82
2017,6,11,17,15,665.0,93.0,3.6,32.5,399.0,575.47,440.09
2017,6,11,17,30,632.0,88.0,3.4,32.0,346.0,520.9,400.64
2017,6,11,17,45,585.0,81.5,3.2,31.5,293.0,457.21,353.15
2017,6,11,18,0,538.0,75.0,3.0,31.0,240.0,396.07,306.07
2017,6,11,18,15,473.0,66.5,2.65,30.0,190.5,326.9,251.65
2017,6,11,18,30,408.0,58.0,2.3,29.0,141.0,263.04,199.65
2017,6,11,18,45,310.5,45.5,2.0,28.5,97.5,185.66,136.2
2017,6,11,19,0,213.0,33.0,1.7,28.0,54.0,122.98,82.52
2017,6,11,19,15,106.5,16.5,1.8,27.5,27.0,55.07,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.0,16.0,2.4,21.5,25.0,13.66,0.0
2017,6,12,6,0,200.0,32.0,2.7,22.0,50.0,24.75,13.77
2017,6,12,6,15,302.5,44.5,2.85,22.5,93.0,34.22,23.33
2017,6,12,6,30,405.0,57.0,3.0,23.0,136.0,45.39,33.37
2017,6,12,6,45,480.0,64.5,3.15,24.0,187.0,50.26,37.7
2017,6,12,7,0,555.0,72.0,3.3,25.0,238.0,55.11,41.78
2017,6,12,7,15,601.5,78.5,3.3,25.5,291.0,58.87,44.84
2017,6,12,7,30,648.0,85.0,3.3,26.0,344.0,62.51,47.71
2017,6,12,7,45,425.0,147.0,3.3,26.5,327.0,99.81,78.75
2017,6,12,8,0,202.0,209.0,3.3,27.0,310.0,144.74,115.4
2017,6,12,8,15,260.5,225.0,3.25,27.5,370.0,147.01,116.53
2017,6,12,8,30,319.0,241.0,3.2,28.0,430.0,155.5,122.77
2017,6,12,8,45,572.5,169.5,3.2,28.5,544.5,121.93,80.71
2017,6,12,9,0,826.0,98.0,3.2,29.0,659.0,155.68,85.08
2017,6,12,9,15,840.0,100.5,3.15,29.5,704.0,211.29,123.18
2017,6,12,9,30,854.0,103.0,3.1,30.0,749.0,267.78,167.77
2017,6,12,9,45,591.5,237.5,3.1,30.5,696.5,326.55,224.21
2017,6,12,10,0,329.0,372.0,3.1,31.0,644.0,373.7,267.61
2017,6,12,10,15,611.5,240.0,3.1,31.5,771.0,412.32,293.38
2017,6,12,10,30,894.0,108.0,3.1,32.0,898.0,486.97,348.02
2017,6,12,10,45,661.0,249.5,3.15,32.5,843.5,518.49,373.72
2017,6,12,11,0,428.0,391.0,3.2,33.0,789.0,533.67,384.76
2017,6,12,11,15,671.5,250.5,3.2,33.0,891.0,600.0,434.62
2017,6,12,11,30,915.0,110.0,3.2,33.0,993.0,678.96,493.47
2017,6,12,11,45,909.5,115.5,3.25,33.5,1003.0,718.61,520.94
2017,6,12,12,0,904.0,121.0,3.3,34.0,1013.0,755.24,545.88
