Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,12,15,665.5,281.5,3.35,34.0,939.5,750.39,538.6
2017,6,12,12,30,427.0,442.0,3.4,34.0,866.0,724.03,516.35
2017,6,12,12,45,666.5,281.0,3.45,34.5,940.0,805.16,575.79
2017,6,12,13,0,906.0,120.0,3.5,35.0,1014.0,874.45,622.95
2017,6,12,13,15,637.0,278.0,3.55,35.0,903.0,821.8,585.91
2017,6,12,13,30,368.0,436.0,3.6,35.0,792.0,733.8,522.04
2017,6,12,13,45,261.0,453.5,3.65,35.0,703.5,665.07,474.87
2017,6,12,14,0,154.0,471.0,3.7,35.0,615.0,580.24,415.67
2017,6,12,14,15,280.5,422.0,3.7,35.0,675.0,668.34,479.93
2017,6,12,14,30,407.0,373.0,3.7,35.0,735.0,754.48,540.99
2017,6,12,14,45,621.0,251.0,3.7,35.0,779.5,840.86,604.34
2017,6,12,15,0,835.0,129.0,3.7,35.0,824.0,895.61,642.52
2017,6,12,15,15,824.0,126.5,3.7,35.0,784.5,887.28,637.9
2017,6,12,15,30,813.0,124.0,3.7,35.0,745.0,865.11,624.73
2017,6,12,15,45,798.5,121.0,3.75,35.0,700.5,836.33,607.5
2017,6,12,16,0,784.0,118.0,3.8,35.0,656.0,804.84,588.39
2017,6,12,16,15,765.0,114.5,3.8,34.5,607.5,766.66,565.55
2017,6,12,16,30,746.0,111.0,3.8,34.0,559.0,726.48,541.02
2017,6,12,16,45,721.0,106.5,3.85,34.0,507.5,682.04,512.18
2017,6,12,17,0,696.0,102.0,3.9,34.0,456.0,633.66,479.19
2017,6,12,17,15,663.0,96.5,3.7,33.5,402.5,578.15,440.32
2017,6,12,17,30,630.0,91.0,3.5,33.0,349.0,523.09,400.71
2017,6,12,17,45,584.5,84.5,3.35,32.5,296.0,460.35,354.23
2017,6,12,18,0,539.0,78.0,3.2,32.0,243.0,399.99,308.0
2017,6,12,18,15,474.0,68.5,2.95,31.0,193.0,329.65,253.03
2017,6,12,18,30,409.0,59.0,2.7,30.0,143.0,264.64,200.42
2017,6,12,18,45,314.0,46.5,2.5,29.0,99.5,188.3,138.19
2017,6,12,19,0,219.0,34.0,2.3,28.0,56.0,126.24,85.2
2017,6,12,19,15,109.5,17.0,2.5,27.5,28.0,56.72,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,87.0,16.5,2.7,23.5,24.0,14.08,0.0
2017,6,13,6,0,174.0,33.0,3.0,24.0,48.0,25.44,14.13
2017,6,13,6,15,273.5,46.5,3.25,24.5,90.0,35.59,24.25
2017,6,13,6,30,373.0,60.0,3.5,25.0,132.0,45.59,33.24
2017,6,13,6,45,199.0,83.0,3.75,25.5,123.0,62.02,47.47
2017,6,13,7,0,25.0,106.0,4.0,26.0,114.0,80.62,63.28
2017,6,13,7,15,12.5,80.0,4.0,26.5,84.0,65.59,50.34
2017,6,13,7,30,0.0,54.0,4.0,27.0,54.0,44.69,32.42
2017,6,13,7,45,359.0,72.5,4.05,27.5,251.5,48.75,35.65
2017,6,13,8,0,718.0,91.0,4.1,28.0,449.0,70.47,53.6
2017,6,13,8,15,365.5,145.0,4.1,28.5,328.0,93.76,72.54
2017,6,13,8,30,13.0,199.0,4.1,29.0,207.0,153.89,121.17
2017,6,13,8,45,410.5,151.5,4.1,29.5,429.0,106.25,71.23
2017,6,13,9,0,808.0,104.0,4.1,30.0,651.0,148.13,79.78
2017,6,13,9,15,821.5,106.5,4.1,30.5,695.5,211.34,123.66
2017,6,13,9,30,835.0,109.0,4.1,31.0,740.0,266.67,167.26
2017,6,13,9,45,587.5,239.0,4.15,31.5,695.0,325.74,223.43
2017,6,13,10,0,340.0,369.0,4.2,32.0,650.0,375.01,268.19
2017,6,13,10,15,608.5,241.0,4.25,32.5,769.0,411.1,292.52
2017,6,13,10,30,877.0,113.0,4.3,33.0,888.0,482.02,344.93
2017,6,13,10,45,885.5,112.0,4.35,33.5,915.5,532.21,384.32
2017,6,13,11,0,894.0,111.0,4.4,34.0,943.0,581.22,421.72
2017,6,13,11,15,897.0,112.0,4.45,34.0,962.5,627.01,456.67
2017,6,13,11,30,900.0,113.0,4.5,34.0,982.0,670.71,489.32
2017,6,13,11,45,882.5,127.5,4.6,34.5,988.5,708.32,515.84
2017,6,13,12,0,865.0,142.0,4.7,35.0,995.0,741.97,538.94
2017,6,13,12,15,865.5,142.5,4.75,35.0,999.0,775.17,562.58
2017,6,13,12,30,866.0,143.0,4.8,35.0,1003.0,806.02,583.32
2017,6,13,12,45,533.5,323.5,4.85,35.5,852.5,734.52,528.7
2017,6,13,13,0,201.0,504.0,4.9,36.0,702.0,617.2,440.85
2017,6,13,13,15,246.0,488.0,4.95,36.0,728.0,652.66,467.11
2017,6,13,13,30,291.0,472.0,5.0,36.0,754.0,697.92,499.18
2017,6,13,13,45,580.0,298.5,5.05,36.0,845.5,819.75,589.37
2017,6,13,14,0,869.0,125.0,5.1,36.0,937.0,912.76,654.62
2017,6,13,14,15,862.5,123.5,5.1,36.0,910.5,913.19,655.06
2017,6,13,14,30,856.0,122.0,5.1,36.0,884.0,909.94,653.74
2017,6,13,14,45,855.5,115.5,5.15,36.0,852.5,903.66,650.87
2017,6,13,15,0,855.0,109.0,5.2,36.0,821.0,893.59,645.6
2017,6,13,15,15,844.5,107.0,5.2,35.5,782.0,875.44,636.13
2017,6,13,15,30,834.0,105.0,5.2,35.0,743.0,854.07,624.53
2017,6,13,15,45,820.0,103.0,5.2,35.0,699.0,826.63,607.51
2017,6,13,16,0,806.0,101.0,5.2,35.0,655.0,804.59,594.16
2017,6,13,16,15,788.5,98.0,5.2,34.5,606.5,767.63,571.67
2017,6,13,16,30,771.0,95.0,5.2,34.0,558.0,728.58,547.46
2017,6,13,16,45,743.0,93.0,5.2,34.0,506.0,680.92,515.65
2017,6,13,17,0,715.0,91.0,5.2,34.0,454.0,632.43,482.46
2017,6,13,17,15,683.5,86.5,5.1,33.5,401.5,580.62,445.82
2017,6,13,17,30,652.0,82.0,5.0,33.0,349.0,526.94,406.82
2017,6,13,17,45,598.5,78.0,4.95,32.5,295.5,461.51,357.75
2017,6,13,18,0,545.0,74.0,4.9,32.0,242.0,399.1,309.42
2017,6,13,18,15,480.0,65.5,4.75,31.5,192.5,329.64,254.05
2017,6,13,18,30,415.0,57.0,4.6,31.0,143.0,265.5,201.31
2017,6,13,18,45,308.5,46.0,4.45,30.5,99.5,185.62,135.95
2017,6,13,19,0,202.0,35.0,4.3,30.0,56.0,121.84,82.01
2017,6,13,19,15,101.0,17.5,4.3,29.5,28.0,55.2,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.5,17.0,3.7,24.5,22.0,14.51,0.0
2017,6,14,6,0,113.0,34.0,3.8,25.0,44.0,26.39,14.76
2017,6,14,6,15,203.5,50.5,4.05,25.0,84.0,38.27,26.42
2017,6,14,6,30,294.0,67.0,4.3,25.0,124.0,50.23,37.17
2017,6,14,6,45,172.0,88.5,4.55,25.5,124.5,65.45,50.39
2017,6,14,7,0,50.0,110.0,4.8,26.0,125.0,83.29,65.55
2017,6,14,7,15,292.0,109.5,4.85,26.5,224.0,80.49,62.97
2017,6,14,7,30,534.0,109.0,4.9,27.0,323.0,78.98,61.4
2017,6,14,7,45,346.0,160.0,5.0,28.0,306.5,112.22,88.64
2017,6,14,8,0,158.0,211.0,5.1,29.0,290.0,145.15,115.0
2017,6,14,8,15,104.0,226.0,5.1,29.5,280.5,160.9,127.12
2017,6,14,8,30,50.0,241.0,5.1,30.0,271.0,169.84,133.61
2017,6,14,8,45,392.0,186.5,5.15,30.5,450.0,125.59,86.51
2017,6,14,9,0,734.0,132.0,5.2,31.0,629.0,158.9,90.72
2017,6,14,9,15,470.0,244.0,5.2,31.5,570.5,230.97,152.66
2017,6,14,9,30,206.0,356.0,5.2,32.0,512.0,292.33,209.21
2017,6,14,9,45,187.0,379.0,5.2,32.5,526.5,320.05,230.66
2017,6,14,10,0,168.0,402.0,5.2,33.0,541.0,345.79,250.4
2017,6,14,10,15,493.5,272.0,5.2,33.0,703.5,389.42,278.84
2017,6,14,10,30,819.0,142.0,5.2,33.0,866.0,473.56,340.57
2017,6,14,10,45,548.0,296.5,5.2,33.5,788.0,497.63,360.95
2017,6,14,11,0,277.0,451.0,5.2,34.0,710.0,496.69,360.05
2017,6,14,11,15,278.5,462.0,5.2,34.0,726.5,526.55,381.89
2017,6,14,11,30,280.0,473.0,5.2,34.0,743.0,556.19,403.19
2017,6,14,11,45,223.0,488.5,5.2,34.5,706.0,551.02,398.33
2017,6,14,12,0,166.0,504.0,5.2,35.0,669.0,538.05,387.81
2017,6,14,12,15,92.5,419.0,5.15,35.0,511.0,423.06,306.46
2017,6,14,12,30,19.0,334.0,5.1,35.0,353.0,295.51,214.02
2017,6,14,12,45,101.0,419.5,5.1,35.5,520.0,451.29,326.84
2017,6,14,13,0,183.0,505.0,5.1,36.0,687.0,602.58,432.1
2017,6,14,13,15,520.0,321.5,5.1,36.0,827.0,758.8,546.85
2017,6,14,13,30,857.0,138.0,5.1,36.0,967.0,886.61,636.74
2017,6,14,13,45,435.5,206.5,5.1,36.5,628.0,606.91,443.2
2017,6,14,14,0,14.0,275.0,5.1,37.0,289.0,247.55,178.03
2017,6,14,14,15,18.0,299.0,5.05,37.0,316.0,273.07,197.38
2017,6,14,14,30,22.0,323.0,5.0,37.0,343.0,299.05,216.42
2017,6,14,14,45,16.5,277.5,5.0,37.0,292.5,253.98,183.94
2017,6,14,15,0,11.0,232.0,5.0,37.0,242.0,208.8,151.14
2017,6,14,15,15,107.0,297.5,4.95,36.5,380.0,385.03,283.03
2017,6,14,15,30,203.0,363.0,4.9,36.0,518.0,536.24,393.11
2017,6,14,15,45,192.0,340.5,4.85,36.0,480.0,503.21,369.95
2017,6,14,16,0,181.0,318.0,4.8,36.0,442.0,469.53,346.79
2017,6,14,16,15,263.5,279.5,4.7,35.5,445.5,510.32,379.59
2017,6,14,16,30,346.0,241.0,4.6,35.0,449.0,529.02,396.47
2017,6,14,16,45,479.0,184.5,4.55,35.0,444.5,575.47,433.19
2017,6,14,17,0,612.0,128.0,4.5,35.0,440.0,601.95,455.11
2017,6,14,17,15,576.5,120.5,4.3,34.5,388.0,545.66,415.16
2017,6,14,17,30,541.0,113.0,4.1,34.0,336.0,490.13,375.09
2017,6,14,17,45,500.5,102.5,3.9,33.5,285.5,423.97,326.06
2017,6,14,18,0,460.0,92.0,3.7,33.0,235.0,366.88,282.26
2017,6,14,18,15,395.0,80.5,3.4,32.0,186.0,299.34,229.47
2017,6,14,18,30,330.0,69.0,3.1,31.0,137.0,237.62,179.69
2017,6,14,18,45,249.0,53.0,2.8,30.5,95.5,170.94,125.07
2017,6,14,19,0,168.0,37.0,2.5,30.0,54.0,113.02,76.16
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.0,51.96,0.03
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,12.0,3.55,23.5,12.0,10.24,0.0
2017,6,15,6,0,0.0,24.0,3.7,24.0,24.0,19.8,9.71
2017,6,15,6,15,9.0,46.0,3.9,24.5,47.5,36.82,25.26
2017,6,15,6,30,18.0,68.0,4.1,25.0,71.0,52.75,39.31
2017,6,15,6,45,37.5,89.5,4.3,25.5,99.5,68.46,52.94
2017,6,15,7,0,57.0,111.0,4.5,26.0,128.0,83.94,66.09
2017,6,15,7,15,209.5,123.5,4.6,26.5,204.5,88.6,69.82
2017,6,15,7,30,362.0,136.0,4.7,27.0,281.0,93.77,73.83
2017,6,15,7,45,371.5,157.5,4.8,27.5,324.5,105.91,83.55
2017,6,15,8,0,381.0,179.0,4.9,28.0,368.0,117.32,92.5
2017,6,15,8,15,310.0,217.0,4.95,28.5,382.0,143.37,113.34
2017,6,15,8,30,239.0,255.0,5.0,29.0,396.0,161.69,127.56
2017,6,15,8,45,302.5,265.5,5.05,30.0,460.0,176.31,127.52
2017,6,15,9,0,366.0,276.0,5.1,31.0,524.0,213.58,146.16
2017,6,15,9,15,343.5,304.5,5.0,31.5,550.0,255.05,175.82
2017,6,15,9,30,321.0,333.0,4.9,32.0,576.0,294.26,206.13
2017,6,15,9,45,542.5,247.0,4.85,32.5,683.5,319.01,219.15
2017,6,15,10,0,764.0,161.0,4.8,33.0,791.0,372.57,257.03
2017,6,15,10,15,773.5,163.0,4.7,33.5,824.5,423.17,298.2
2017,6,15,10,30,783.0,165.0,4.6,34.0,858.0,473.5,338.08
2017,6,15,10,45,794.0,164.5,4.55,34.5,885.5,522.22,375.78
2017,6,15,11,0,805.0,164.0,4.5,35.0,913.0,570.29,411.9
2017,6,15,11,15,810.0,165.5,4.4,35.0,933.0,615.45,445.7
2017,6,15,11,30,815.0,167.0,4.3,35.0,953.0,658.99,477.52
2017,6,15,11,45,818.0,167.5,4.25,35.5,965.5,698.63,505.03
2017,6,15,12,0,821.0,168.0,4.2,36.0,978.0,736.17,530.42
2017,6,15,12,15,533.5,334.0,4.15,36.0,861.5,695.01,497.8
2017,6,15,12,30,246.0,500.0,4.1,36.0,745.0,623.7,443.84
2017,6,15,12,45,536.5,332.5,4.1,36.5,863.0,743.44,530.86
2017,6,15,13,0,827.0,165.0,4.1,37.0,981.0,854.7,608.2
2017,6,15,13,15,824.5,164.0,4.1,37.0,970.0,873.77,620.14
2017,6,15,13,30,822.0,163.0,4.1,37.0,959.0,889.39,630.48
2017,6,15,13,45,819.5,160.5,4.1,37.0,940.5,900.09,637.73
2017,6,15,14,0,817.0,158.0,4.1,37.0,922.0,907.16,642.78
2017,6,15,14,15,810.5,156.5,4.1,37.0,896.5,907.94,643.91
2017,6,15,14,30,804.0,155.0,4.1,37.0,871.0,905.12,642.89
2017,6,15,14,45,814.5,141.5,4.1,37.0,843.0,902.25,641.97
2017,6,15,15,0,825.0,128.0,4.1,37.0,815.0,884.73,631.65
2017,6,15,15,15,814.0,125.5,4.1,37.0,776.5,876.57,627.6
2017,6,15,15,30,803.0,123.0,4.1,37.0,738.0,854.69,614.59
2017,6,15,15,45,789.5,119.5,4.1,37.0,694.5,826.57,597.54
2017,6,15,16,0,776.0,116.0,4.1,37.0,651.0,795.73,578.63
2017,6,15,16,15,757.5,112.5,4.05,36.5,603.0,758.31,556.14
2017,6,15,16,30,739.0,109.0,4.0,36.0,555.0,718.91,532.01
2017,6,15,16,45,715.0,105.0,4.0,36.0,504.0,675.96,504.14
2017,6,15,17,0,691.0,101.0,4.0,36.0,453.0,629.22,472.35
2017,6,15,17,15,658.5,95.5,3.8,35.5,400.5,574.35,434.2
2017,6,15,17,30,626.0,90.0,3.6,35.0,348.0,519.9,395.33
2017,6,15,17,45,581.0,83.5,3.45,34.5,295.5,457.73,349.62
2017,6,15,18,0,536.0,77.0,3.3,34.0,243.0,397.9,304.16
2017,6,15,18,15,471.5,68.0,2.95,33.0,193.5,328.53,250.28
2017,6,15,18,30,407.0,59.0,2.6,32.0,144.0,264.41,198.77
2017,6,15,18,45,311.0,47.0,2.3,31.0,100.5,188.02,137.08
2017,6,15,19,0,215.0,35.0,2.0,30.0,57.0,126.21,85.23
2017,6,15,19,15,107.5,17.5,2.15,29.5,28.5,57.34,3.22
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,68.5,16.5,3.9,23.5,22.5,14.08,0.0
2017,6,16,6,0,137.0,33.0,4.1,24.0,45.0,25.34,13.96
2017,6,16,6,15,232.0,48.0,4.2,24.5,85.5,36.54,25.01
2017,6,16,6,30,327.0,63.0,4.3,25.0,126.0,47.52,34.86
2017,6,16,6,45,403.0,73.0,4.4,25.5,175.5,54.61,41.15
2017,6,16,7,0,479.0,83.0,4.5,26.0,225.0,63.25,48.53
2017,6,16,7,15,528.0,91.0,4.5,26.5,276.5,67.7,52.15
2017,6,16,7,30,577.0,99.0,4.5,27.0,328.0,71.99,55.52
2017,6,16,7,45,622.0,102.0,4.5,27.5,382.0,72.49,55.62
2017,6,16,8,0,667.0,105.0,4.5,28.0,436.0,73.08,55.77
2017,6,16,8,15,693.0,109.5,4.45,28.5,487.5,74.38,56.51
2017,6,16,8,30,719.0,114.0,4.4,29.0,539.0,75.56,57.16
2017,6,16,8,45,740.0,117.5,4.4,30.0,587.5,100.39,62.27
2017,6,16,9,0,761.0,121.0,4.4,31.0,636.0,152.52,85.01
2017,6,16,9,15,776.5,124.0,4.35,31.5,680.5,205.6,120.67
2017,6,16,9,30,792.0,127.0,4.3,32.0,725.0,259.97,163.0
2017,6,16,9,45,804.5,129.0,4.3,32.5,765.0,313.83,207.3
2017,6,16,10,0,817.0,131.0,4.3,33.0,805.0,368.12,252.21
2017,6,16,10,15,826.0,133.0,4.2,33.0,839.0,424.62,298.59
2017,6,16,10,30,835.0,135.0,4.1,33.0,873.0,476.04,340.31
2017,6,16,10,45,842.5,136.0,4.1,33.5,900.5,525.24,378.75
2017,6,16,11,0,850.0,137.0,4.1,34.0,928.0,573.27,415.17
2017,6,16,11,15,854.5,138.5,4.1,34.5,948.0,618.5,448.52
2017,6,16,11,30,859.0,140.0,4.1,35.0,968.0,661.9,479.63
2017,6,16,11,45,874.5,132.0,4.1,35.5,984.0,703.85,509.12
2017,6,16,12,0,890.0,124.0,4.1,36.0,1000.0,744.27,536.89
2017,6,16,12,15,891.0,124.0,4.05,36.0,1005.0,778.22,559.93
2017,6,16,12,30,892.0,124.0,4.0,36.0,1010.0,809.7,580.36
2017,6,16,12,45,892.0,123.5,4.0,36.5,1007.0,837.49,597.25
2017,6,16,13,0,892.0,123.0,4.0,37.0,1004.0,862.45,612.23
2017,6,16,13,15,890.0,122.5,4.0,37.0,992.5,882.5,625.29
2017,6,16,13,30,888.0,122.0,4.0,37.0,981.0,899.06,636.18
2017,6,16,13,45,884.5,120.5,4.0,37.0,962.5,909.77,643.41
2017,6,16,14,0,881.0,119.0,4.0,37.0,944.0,916.76,648.4
2017,6,16,14,15,875.5,117.5,3.95,37.0,917.5,918.2,649.7
2017,6,16,14,30,870.0,116.0,3.9,37.0,891.0,915.93,648.78
2017,6,16,14,45,850.0,121.5,3.9,37.5,855.0,903.64,640.46
2017,6,16,15,0,830.0,127.0,3.9,38.0,819.0,888.1,630.22
2017,6,16,15,15,819.0,124.5,3.9,37.5,780.0,879.84,627.45
2017,6,16,15,30,808.0,122.0,3.9,37.0,741.0,857.94,615.79
2017,6,16,15,45,793.0,119.0,3.9,37.0,697.0,829.02,598.27
2017,6,16,16,0,778.0,116.0,3.9,37.0,653.0,797.43,578.94
2017,6,16,16,15,760.0,112.5,3.9,36.5,605.0,760.42,556.98
2017,6,16,16,30,742.0,109.0,3.9,36.0,557.0,721.38,533.33
2017,6,16,16,45,717.0,105.0,3.9,36.0,506.0,677.61,504.95
2017,6,16,17,0,692.0,101.0,3.9,36.0,455.0,630.11,472.7
2017,6,16,17,15,659.5,95.5,3.7,35.5,402.5,575.24,434.59
2017,6,16,17,30,627.0,90.0,3.5,35.0,350.0,520.77,395.76
2017,6,16,17,45,581.5,83.5,3.3,34.5,297.5,458.28,349.78
2017,6,16,18,0,536.0,77.0,3.1,34.0,245.0,398.17,304.11
2017,6,16,18,15,473.0,68.0,2.85,33.0,195.0,329.53,250.98
2017,6,16,18,30,410.0,59.0,2.6,32.0,145.0,266.0,200.03
2017,6,16,18,45,315.0,47.0,2.4,31.5,101.5,189.71,138.17
2017,6,16,19,0,220.0,35.0,2.2,31.0,58.0,127.93,86.29
2017,6,16,19,15,110.0,17.5,2.4,30.5,29.0,58.21,5.64
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.0,17.0,4.25,24.5,21.0,14.51,0.0
2017,6,17,6,0,94.0,34.0,4.4,25.0,42.0,26.32,14.58
2017,6,17,6,15,178.5,52.5,4.55,25.0,82.0,40.19,27.99
2017,6,17,6,30,263.0,71.0,4.7,25.0,122.0,52.98,39.49
2017,6,17,6,45,345.5,82.5,4.85,25.5,171.0,60.95,46.55
2017,6,17,7,0,428.0,94.0,5.0,26.0,220.0,68.77,53.23
2017,6,17,7,15,478.5,103.5,5.05,26.5,271.5,74.76,58.14
2017,6,17,7,30,529.0,113.0,5.1,27.0,323.0,80.56,62.75
2017,6,17,7,45,581.0,115.5,5.15,27.5,377.5,81.7,63.35
2017,6,17,8,0,633.0,118.0,5.2,28.0,432.0,81.52,62.82
2017,6,17,8,15,660.5,123.5,5.2,28.5,483.0,83.09,63.75
2017,6,17,8,30,688.0,129.0,5.2,29.0,534.0,84.5,64.54
2017,6,17,8,45,716.5,129.5,5.2,29.5,584.0,98.74,61.86
2017,6,17,9,0,745.0,130.0,5.2,30.0,634.0,156.37,89.16
2017,6,17,9,15,761.0,133.5,5.15,30.5,678.5,208.94,124.52
2017,6,17,9,30,777.0,137.0,5.1,31.0,723.0,262.88,166.65
2017,6,17,9,45,791.5,138.0,5.1,31.5,763.0,315.78,210.35
2017,6,17,10,0,806.0,139.0,5.1,32.0,803.0,369.35,254.95
2017,6,17,10,15,815.0,141.0,5.05,32.5,836.5,421.92,298.28
2017,6,17,10,30,824.0,143.0,5.0,33.0,870.0,474.06,340.19
2017,6,17,10,45,831.5,144.0,5.0,33.5,897.5,524.48,379.72
2017,6,17,11,0,839.0,145.0,5.0,34.0,925.0,572.06,416.07
2017,6,17,11,15,843.5,146.0,5.0,34.0,944.5,616.51,450.09
2017,6,17,11,30,848.0,147.0,5.0,34.0,964.0,659.14,482.03
2017,6,17,11,45,828.5,162.5,5.0,34.5,970.0,700.41,510.75
2017,6,17,12,0,809.0,178.0,5.0,35.0,976.0,734.07,533.57
2017,6,17,12,15,810.0,178.5,4.95,35.0,980.0,767.71,557.19
2017,6,17,12,30,811.0,179.0,4.9,35.0,984.0,799.12,578.9
2017,6,17,12,45,628.0,310.5,4.9,35.5,932.5,794.28,570.38
2017,6,17,13,0,445.0,442.0,4.9,36.0,881.0,777.82,553.82
2017,6,17,13,15,625.5,308.0,4.85,36.0,917.5,834.27,596.7
2017,6,17,13,30,806.0,174.0,4.8,36.0,954.0,884.32,632.99
2017,6,17,13,45,803.0,171.0,4.8,36.0,935.5,894.2,639.61
2017,6,17,14,0,800.0,168.0,4.8,36.0,917.0,900.48,644.21
2017,6,17,14,15,793.0,166.5,4.75,36.0,891.0,900.95,644.93
2017,6,17,14,30,786.0,165.0,4.7,36.0,865.0,897.87,643.5
2017,6,17,14,45,786.5,156.5,4.7,36.0,835.0,891.31,640.12
2017,6,17,15,0,787.0,148.0,4.7,36.0,805.0,881.07,634.46
2017,6,17,15,15,775.0,145.0,4.65,36.0,766.5,861.65,622.64
2017,6,17,15,30,763.0,142.0,4.6,36.0,728.0,839.15,608.87
2017,6,17,15,45,750.5,137.5,4.6,36.0,685.0,811.8,592.05
2017,6,17,16,0,738.0,133.0,4.6,36.0,642.0,781.76,573.37
2017,6,17,16,15,718.5,128.5,4.5,35.5,594.5,747.57,552.59
2017,6,17,16,30,699.0,124.0,4.4,35.0,547.0,707.47,527.48
2017,6,17,16,45,677.0,118.0,4.3,35.0,497.0,662.3,497.0
2017,6,17,17,0,655.0,112.0,4.2,35.0,447.0,616.11,464.9
2017,6,17,17,15,588.5,112.5,4.0,34.5,388.0,545.97,415.02
2017,6,17,17,30,522.0,113.0,3.8,34.0,329.0,478.66,366.04
2017,6,17,17,45,482.5,102.5,3.6,33.5,279.5,413.88,318.12
2017,6,17,18,0,443.0,92.0,3.4,33.0,230.0,358.18,275.45
2017,6,17,18,15,386.5,79.5,3.3,32.5,183.0,294.53,225.42
2017,6,17,18,30,330.0,67.0,3.2,32.0,136.0,235.79,177.82
2017,6,17,18,45,248.5,52.0,3.1,31.5,95.5,169.87,124.05
2017,6,17,19,0,167.0,37.0,3.0,31.0,55.0,112.73,76.24
2017,6,17,19,15,83.5,18.5,3.15,30.5,27.5,52.32,6.48
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,17.0,4.35,24.0,22.0,14.51,0.0
2017,6,18,6,0,112.0,34.0,4.5,24.0,44.0,26.36,14.63
2017,6,18,6,15,203.0,51.0,4.65,24.5,84.0,38.66,26.76
2017,6,18,6,30,294.0,68.0,4.8,25.0,124.0,50.98,37.79
2017,6,18,6,45,379.0,77.5,4.95,25.5,174.0,57.65,43.73
2017,6,18,7,0,464.0,87.0,5.1,26.0,224.0,64.24,49.37
2017,6,18,7,15,514.0,95.5,5.15,26.5,276.0,71.12,55.06
2017,6,18,7,30,564.0,104.0,5.2,27.0,328.0,75.65,58.61
2017,6,18,7,45,612.0,107.0,5.3,27.5,382.5,75.98,58.56
2017,6,18,8,0,660.0,110.0,5.4,28.0,437.0,76.43,58.58
2017,6,18,8,15,686.5,114.5,5.35,28.5,488.0,77.58,59.19
2017,6,18,8,30,713.0,119.0,5.3,29.0,539.0,78.63,59.71
2017,6,18,8,45,739.0,120.5,5.25,29.5,589.0,100.94,63.69
2017,6,18,9,0,765.0,122.0,5.2,30.0,639.0,152.08,85.24
2017,6,18,9,15,780.0,125.0,5.1,30.5,683.5,205.3,120.95
2017,6,18,9,30,795.0,128.0,5.0,31.0,728.0,259.75,163.52
2017,6,18,9,45,808.5,129.5,4.9,32.0,768.0,313.7,207.67
2017,6,18,10,0,822.0,131.0,4.8,33.0,808.0,368.19,252.36
2017,6,18,10,15,830.0,133.0,4.7,33.5,841.5,424.63,298.25
2017,6,18,10,30,838.0,135.0,4.6,34.0,875.0,475.83,339.18
2017,6,18,10,45,844.5,136.5,4.5,34.5,902.0,525.06,377.52
2017,6,18,11,0,851.0,138.0,4.4,35.0,929.0,573.03,413.72
2017,6,18,11,15,855.0,139.5,4.3,35.0,949.0,618.06,447.61
2017,6,18,11,30,859.0,141.0,4.2,35.0,969.0,661.21,479.31
2017,6,18,11,45,865.0,139.0,4.15,35.5,982.0,701.16,507.21
2017,6,18,12,0,871.0,137.0,4.1,36.0,995.0,739.04,532.99
2017,6,18,12,15,650.5,291.0,4.1,36.0,933.5,742.46,531.34
2017,6,18,12,30,430.0,445.0,4.1,36.0,872.0,725.48,515.44
2017,6,18,12,45,438.0,443.0,4.15,36.5,877.0,752.23,532.95
2017,6,18,13,0,446.0,441.0,4.2,37.0,882.0,777.45,549.06
2017,6,18,13,15,654.5,289.0,4.25,37.0,927.5,842.99,598.33
2017,6,18,13,30,863.0,137.0,4.3,37.0,973.0,889.15,631.38
2017,6,18,13,45,645.0,266.5,4.35,37.0,885.0,847.87,602.83
2017,6,18,14,0,427.0,396.0,4.4,37.0,797.0,778.71,552.52
2017,6,18,14,15,433.0,380.0,4.4,37.0,776.0,777.61,553.19
2017,6,18,14,30,439.0,364.0,4.4,37.0,755.0,773.86,551.8
2017,6,18,14,45,395.0,369.0,4.45,37.0,711.0,728.46,521.82
2017,6,18,15,0,351.0,374.0,4.5,37.0,667.0,694.86,499.4
2017,6,18,15,15,444.5,317.5,4.5,36.5,670.5,736.99,532.44
2017,6,18,15,30,538.0,261.0,4.5,36.0,674.0,760.31,552.74
2017,6,18,15,45,556.0,234.5,4.5,36.0,639.5,741.43,541.72
2017,6,18,16,0,574.0,208.0,4.5,36.0,605.0,718.86,528.34
2017,6,18,16,15,589.5,184.0,4.5,35.5,565.5,700.45,518.51
2017,6,18,16,30,605.0,160.0,4.5,35.0,526.0,671.9,501.54
2017,6,18,16,45,577.5,150.5,4.55,35.0,474.5,621.9,467.36
2017,6,18,17,0,550.0,141.0,4.6,35.0,423.0,571.44,432.25
2017,6,18,17,15,456.0,142.5,4.55,34.5,358.5,480.86,366.89
2017,6,18,17,30,362.0,144.0,4.5,34.0,294.0,403.49,309.55
2017,6,18,17,45,332.0,127.5,4.45,33.5,249.5,339.45,261.88
2017,6,18,18,0,302.0,111.0,4.4,33.0,205.0,290.72,224.33
2017,6,18,18,15,263.0,93.0,4.15,32.0,163.5,237.94,182.8
2017,6,18,18,30,224.0,75.0,3.9,31.0,122.0,188.48,142.72
2017,6,18,18,45,163.5,56.5,3.7,30.5,85.5,133.61,97.64
2017,6,18,19,0,103.0,38.0,3.5,30.0,49.0,84.86,56.97
2017,6,18,19,15,51.5,19.0,3.45,29.5,24.5,39.05,4.79
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,53.5,16.5,2.6,24.5,21.5,14.08,0.0
2017,6,19,6,0,107.0,33.0,2.8,25.0,43.0,25.64,13.95
2017,6,19,6,15,195.5,51.0,2.95,25.0,83.0,39.22,27.17
2017,6,19,6,30,284.0,69.0,3.1,25.0,123.0,51.66,38.36
2017,6,19,6,45,199.0,90.5,3.3,25.5,134.5,66.94,51.63
2017,6,19,7,0,114.0,112.0,3.5,26.0,146.0,82.81,65.11
2017,6,19,7,15,229.5,125.0,3.45,26.5,210.5,89.75,70.76
2017,6,19,7,30,345.0,138.0,3.4,27.0,275.0,99.04,78.21
2017,6,19,7,45,232.5,174.0,3.4,27.5,272.0,119.12,94.46
2017,6,19,8,0,120.0,210.0,3.4,28.0,269.0,144.0,114.35
2017,6,19,8,15,60.5,186.0,3.15,28.5,216.0,137.3,108.16
2017,6,19,8,30,1.0,162.0,2.9,29.0,163.0,128.4,100.3
2017,6,19,8,45,8.0,195.5,2.65,29.5,201.5,153.01,114.23
2017,6,19,9,0,15.0,229.0,2.4,30.0,240.0,179.38,133.23
2017,6,19,9,15,9.5,199.5,2.2,30.5,206.5,160.5,118.32
2017,6,19,9,30,4.0,170.0,2.0,31.0,173.0,138.86,101.61
2017,6,19,9,45,5.0,174.5,1.8,31.5,178.5,143.47,104.64
2017,6,19,10,0,6.0,179.0,1.6,32.0,184.0,148.17,107.7
2017,6,19,10,15,13.0,244.5,1.4,32.5,256.0,202.68,147.56
2017,6,19,10,30,20.0,310.0,1.2,33.0,328.0,257.89,186.8
2017,6,19,10,45,24.0,336.5,1.05,33.5,358.5,277.38,199.74
2017,6,19,11,0,28.0,363.0,0.9,34.0,389.0,304.03,217.66
2017,6,19,11,15,24.0,349.0,0.85,34.0,371.5,295.82,211.54
2017,6,19,11,30,20.0,335.0,0.8,34.0,354.0,288.02,205.89
2017,6,19,11,45,18.0,320.5,0.75,34.0,338.5,277.3,198.2
2017,6,19,12,0,16.0,306.0,0.7,34.0,323.0,266.02,190.14
2017,6,19,12,15,14.5,273.5,0.95,34.0,288.5,239.65,171.92
2017,6,19,12,30,13.0,241.0,1.2,34.0,254.0,212.58,152.89
2017,6,19,12,45,30.0,341.5,1.45,34.5,371.5,318.46,228.81
2017,6,19,13,0,47.0,442.0,1.7,35.0,489.0,424.29,302.06
2017,6,19,13,15,57.0,449.5,1.75,35.0,506.0,444.5,315.88
2017,6,19,13,30,67.0,457.0,1.8,35.0,523.0,464.92,330.32
2017,6,19,13,45,102.5,464.0,1.9,35.0,561.5,507.79,360.89
2017,6,19,14,0,138.0,471.0,2.0,35.0,600.0,564.41,400.29
2017,6,19,14,15,195.5,452.0,2.05,34.5,629.5,604.23,429.79
2017,6,19,14,30,253.0,433.0,2.1,34.0,659.0,657.46,468.08
2017,6,19,14,45,387.5,369.5,2.15,34.0,701.0,722.03,515.14
2017,6,19,15,0,522.0,306.0,2.2,34.0,743.0,797.83,568.54
2017,6,19,15,15,530.0,283.5,2.25,34.0,708.5,780.64,558.6
2017,6,19,15,30,538.0,261.0,2.3,34.0,674.0,760.33,547.33
2017,6,19,15,45,634.5,196.5,2.35,34.0,655.5,777.76,563.05
2017,6,19,16,0,731.0,132.0,2.4,34.0,637.0,775.1,563.83
2017,6,19,16,15,609.5,165.5,2.4,33.5,566.0,698.42,513.79
2017,6,19,16,30,488.0,199.0,2.4,33.0,495.0,613.0,455.4
2017,6,19,16,45,569.0,155.0,2.45,33.0,470.0,620.23,463.9
2017,6,19,17,0,650.0,111.0,2.5,33.0,445.0,611.94,460.79
2017,6,19,17,15,617.0,105.0,2.45,32.5,393.5,557.79,423.34
2017,6,19,17,30,584.0,99.0,2.4,32.0,342.0,504.15,385.39
2017,6,19,17,45,543.0,90.5,2.35,31.5,291.0,443.96,341.33
2017,6,19,18,0,502.0,82.0,2.3,31.0,240.0,385.84,297.28
2017,6,19,18,15,439.0,72.5,2.15,30.5,191.5,318.19,244.24
2017,6,19,18,30,376.0,63.0,2.0,30.0,143.0,252.09,190.93
2017,6,19,18,45,288.5,50.0,1.85,29.5,100.5,183.47,134.83
2017,6,19,19,0,201.0,37.0,1.7,29.0,58.0,124.32,85.09
2017,6,19,19,15,100.5,18.5,1.8,28.5,29.0,57.42,11.1
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,23.0,12.8,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,46.0,23.2,12.1
2017,6,20,6,15,282.0,42.5,2.4,24.5,87.0,32.67,21.76
2017,6,20,6,30,381.0,55.0,2.5,25.0,128.0,43.69,31.6
2017,6,20,6,45,453.0,63.5,2.65,26.0,177.0,49.39,36.62
2017,6,20,7,0,525.0,72.0,2.8,27.0,226.0,54.99,41.31
2017,6,20,7,15,572.0,79.0,2.85,27.5,278.5,59.08,44.64
2017,6,20,7,30,619.0,86.0,2.9,28.0,331.0,63.03,47.75
2017,6,20,7,45,654.0,91.0,3.0,29.0,384.0,65.29,49.25
2017,6,20,8,0,689.0,96.0,3.1,30.0,437.0,67.45,50.63
2017,6,20,8,15,714.5,100.0,3.2,30.5,488.0,75.3,56.79
2017,6,20,8,30,740.0,104.0,3.3,31.0,539.0,76.62,57.53
2017,6,20,8,45,465.0,206.5,3.4,31.5,488.0,137.17,95.4
2017,6,20,9,0,190.0,309.0,3.5,32.0,437.0,223.01,158.96
2017,6,20,9,15,203.0,331.0,3.55,32.5,476.5,256.06,181.07
2017,6,20,9,30,216.0,353.0,3.6,33.0,516.0,290.87,205.95
2017,6,20,9,45,237.0,370.5,3.7,33.5,558.5,326.88,232.1
2017,6,20,10,0,258.0,388.0,3.8,34.0,601.0,356.75,254.09
2017,6,20,10,15,557.5,254.0,3.85,34.0,738.5,395.82,279.72
2017,6,20,10,30,857.0,120.0,3.9,34.0,876.0,472.45,335.8
2017,6,20,10,45,555.0,288.0,4.0,34.5,783.5,491.51,353.01
2017,6,20,11,0,253.0,456.0,4.1,35.0,691.0,484.83,348.32
2017,6,20,11,15,229.5,471.5,4.1,35.0,688.5,506.56,363.97
2017,6,20,11,30,206.0,487.0,4.1,35.0,686.0,520.54,373.79
2017,6,20,11,45,541.5,309.0,4.15,35.5,840.5,624.7,450.76
2017,6,20,12,0,877.0,131.0,4.2,36.0,995.0,737.76,532.96
2017,6,20,12,15,878.0,131.0,4.2,36.0,1000.0,771.45,555.98
2017,6,20,12,30,879.0,131.0,4.2,36.0,1005.0,802.74,576.55
2017,6,20,12,45,463.5,287.5,4.2,36.5,748.5,643.48,463.02
2017,6,20,13,0,48.0,444.0,4.2,37.0,492.0,426.8,304.11
2017,6,20,13,15,461.5,286.0,4.2,37.0,734.0,674.51,485.81
2017,6,20,13,30,875.0,128.0,4.2,37.0,976.0,891.34,633.42
2017,6,20,13,45,870.0,127.5,4.25,37.0,957.0,901.77,639.46
2017,6,20,14,0,865.0,127.0,4.3,37.0,938.0,908.54,644.54
2017,6,20,14,15,859.0,125.5,4.35,37.0,912.0,909.82,646.22
2017,6,20,14,30,853.0,124.0,4.4,37.0,886.0,907.43,645.68
2017,6,20,14,45,843.5,123.0,4.45,37.0,853.0,898.74,641.18
2017,6,20,15,0,834.0,122.0,4.5,37.0,820.0,886.6,634.56
2017,6,20,15,15,530.0,241.5,4.5,36.5,678.0,739.02,535.9
2017,6,20,15,30,226.0,361.0,4.5,36.0,536.0,554.0,403.88
2017,6,20,15,45,258.5,332.0,4.5,36.0,520.5,567.55,415.83
2017,6,20,16,0,291.0,303.0,4.5,36.0,505.0,562.11,413.96
2017,6,20,16,15,520.5,204.0,4.45,35.5,532.5,658.05,488.46
2017,6,20,16,30,750.0,105.0,4.4,35.0,560.0,724.24,539.54
2017,6,20,16,45,727.5,101.0,4.35,35.0,509.5,679.42,509.46
2017,6,20,17,0,705.0,97.0,4.3,35.0,459.0,635.98,479.98
2017,6,20,17,15,674.0,92.0,4.15,34.5,407.0,582.31,442.62
2017,6,20,17,30,643.0,87.0,4.0,34.0,355.0,528.89,404.41
2017,6,20,17,45,600.0,80.5,3.9,33.5,302.5,467.24,358.96
2017,6,20,18,0,557.0,74.0,3.8,33.0,250.0,407.72,313.58
2017,6,20,18,15,496.0,66.0,3.4,32.0,200.0,340.14,260.75
2017,6,20,18,30,435.0,58.0,3.0,31.0,150.0,277.38,209.94
2017,6,20,18,45,342.0,46.5,2.7,30.5,106.0,203.84,149.67
2017,6,20,19,0,249.0,35.0,2.4,30.0,62.0,138.11,94.44
2017,6,20,19,15,124.5,17.5,2.4,29.5,31.0,63.0,13.96
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,108.5,14.0,2.05,22.5,23.5,11.95,0.0
2017,6,21,6,0,217.0,28.0,2.4,23.0,47.0,21.78,11.01
2017,6,21,6,15,320.0,40.0,2.45,24.0,89.5,32.27,21.46
2017,6,21,6,30,423.0,52.0,2.5,25.0,132.0,41.41,29.66
2017,6,21,6,45,494.0,60.0,2.55,26.0,183.0,46.86,34.46
2017,6,21,7,0,565.0,68.0,2.6,27.0,234.0,52.23,38.97
2017,6,21,7,15,611.5,74.0,2.75,27.5,287.0,55.76,41.83
2017,6,21,7,30,658.0,80.0,2.9,28.0,340.0,59.19,44.52
2017,6,21,7,45,335.0,124.0,3.05,28.5,257.0,84.01,64.98
2017,6,21,8,0,12.0,168.0,3.2,29.0,174.0,130.45,102.84
2017,6,21,8,15,166.5,203.0,3.25,29.5,300.0,141.63,111.28
2017,6,21,8,30,321.0,238.0,3.3,30.0,426.0,154.04,120.66
2017,6,21,8,45,569.5,169.5,3.4,31.0,539.5,116.44,78.52
2017,6,21,9,0,818.0,101.0,3.5,32.0,653.0,140.74,74.2
2017,6,21,9,15,832.0,103.5,3.6,32.0,698.0,204.68,117.36
2017,6,21,9,30,846.0,106.0,3.7,32.0,743.0,260.63,160.97
2017,6,21,9,45,857.5,108.0,3.8,32.5,784.0,316.24,206.75
2017,6,21,10,0,869.0,110.0,3.9,33.0,825.0,371.99,253.09
2017,6,21,10,15,877.0,111.5,4.0,33.5,859.0,425.95,297.56
2017,6,21,10,30,885.0,113.0,4.1,34.0,893.0,479.17,340.4
2017,6,21,10,45,892.0,114.0,4.25,34.5,921.5,530.59,380.78
2017,6,21,11,0,899.0,115.0,4.4,35.0,950.0,580.71,419.05
2017,6,21,11,15,903.0,116.0,4.45,35.0,970.5,627.54,454.67
2017,6,21,11,30,907.0,117.0,4.5,35.0,991.0,672.37,488.04
2017,6,21,11,45,909.0,118.0,4.6,35.5,1004.0,713.69,517.34
2017,6,21,12,0,911.0,119.0,4.7,36.0,1017.0,752.54,544.28
2017,6,21,12,15,912.0,119.5,4.75,36.0,1022.0,787.74,568.58
2017,6,21,12,30,913.0,120.0,4.8,36.0,1027.0,820.39,590.35
2017,6,21,12,45,913.5,119.0,4.85,36.5,1024.0,848.9,608.07
2017,6,21,13,0,914.0,118.0,4.9,37.0,1021.0,874.52,623.85
2017,6,21,13,15,718.5,258.0,4.9,37.0,962.5,870.58,619.81
2017,6,21,13,30,523.0,398.0,4.9,37.0,904.0,841.54,595.91
2017,6,21,13,45,486.5,397.0,4.9,37.0,861.0,822.0,583.27
2017,6,21,14,0,450.0,396.0,4.9,37.0,818.0,798.98,568.22
2017,6,21,14,15,671.5,254.0,4.85,37.0,864.0,880.16,628.4
2017,6,21,14,30,893.0,112.0,4.8,37.0,910.0,932.36,663.71
2017,6,21,14,45,883.5,111.5,4.8,37.0,876.5,923.94,658.86
2017,6,21,15,0,874.0,111.0,4.8,37.0,843.0,911.93,652.15
2017,6,21,15,15,864.0,109.0,4.75,36.5,804.0,894.5,643.18
2017,6,21,15,30,854.0,107.0,4.7,36.0,765.0,873.74,632.01
2017,6,21,15,45,734.5,150.5,4.7,36.0,692.5,816.89,595.54
2017,6,21,16,0,615.0,194.0,4.7,36.0,620.0,746.62,548.17
2017,6,21,16,15,477.5,219.5,4.7,35.5,535.5,639.06,473.94
2017,6,21,16,30,340.0,245.0,4.7,35.0,451.0,528.85,395.76
2017,6,21,16,45,280.0,230.5,4.7,34.5,390.5,459.11,346.49
2017,6,21,17,0,220.0,216.0,4.7,34.0,330.0,378.51,287.97
2017,6,21,17,15,212.0,192.5,4.6,33.5,292.5,341.81,261.8
2017,6,21,17,30,204.0,169.0,4.5,33.0,255.0,304.92,234.77
2017,6,21,17,45,195.0,145.0,4.4,32.5,217.5,266.79,206.11
2017,6,21,18,0,186.0,121.0,4.3,32.0,180.0,239.03,184.61
2017,6,21,18,15,166.0,99.0,4.0,31.0,144.0,196.98,151.46
2017,6,21,18,30,146.0,77.0,3.7,30.0,108.0,156.33,118.48
2017,6,21,18,45,113.5,57.0,3.45,29.5,76.5,114.71,83.94
2017,6,21,19,0,81.0,37.0,3.2,29.0,45.0,75.98,51.13
2017,6,21,19,15,40.5,18.5,3.15,28.5,22.5,31.6,5.18
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,12.0,13.5,2.95,22.5,14.5,11.52,0.0
2017,6,22,6,0,24.0,27.0,3.1,23.0,29.0,21.97,11.07
2017,6,22,6,15,52.5,47.0,3.05,23.5,55.5,36.66,25.17
2017,6,22,6,30,81.0,67.0,3.0,24.0,82.0,51.35,38.24
2017,6,22,6,45,98.0,89.0,3.0,25.0,113.5,66.94,51.73
2017,6,22,7,0,115.0,111.0,3.0,26.0,145.0,82.14,64.54
2017,6,22,7,15,163.0,133.0,2.95,26.5,191.5,97.27,77.09
2017,6,22,7,30,211.0,155.0,2.9,27.0,238.0,107.91,85.6
2017,6,22,7,45,218.5,179.0,2.9,28.0,276.5,121.9,96.53
2017,6,22,8,0,226.0,203.0,2.9,29.0,315.0,135.21,106.65
2017,6,22,8,15,163.0,229.5,2.85,29.5,315.0,155.92,122.8
2017,6,22,8,30,100.0,256.0,2.8,30.0,315.0,178.49,140.16
2017,6,22,8,45,105.5,281.5,2.75,30.5,348.5,196.52,145.71
