Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,9,0,111.0,307.0,2.7,31.0,382.0,224.17,162.99
2017,6,22,9,15,228.5,315.5,2.7,31.5,483.5,250.78,176.47
2017,6,22,9,30,346.0,324.0,2.7,32.0,585.0,291.4,201.73
2017,6,22,9,45,600.5,214.5,2.7,32.5,696.5,306.91,206.79
2017,6,22,10,0,855.0,105.0,2.7,33.0,808.0,363.2,245.92
2017,6,22,10,15,863.0,107.0,2.75,33.5,842.0,416.69,289.63
2017,6,22,10,30,871.0,109.0,2.8,34.0,876.0,469.49,331.7
2017,6,22,10,45,879.5,108.5,2.85,34.5,904.0,519.82,370.75
2017,6,22,11,0,888.0,108.0,2.9,35.0,932.0,569.0,407.77
2017,6,22,11,15,892.0,108.5,2.95,35.0,952.5,614.9,442.31
2017,6,22,11,30,896.0,109.0,3.0,35.0,973.0,658.84,474.64
2017,6,22,11,45,881.0,122.5,3.05,35.5,980.5,697.63,501.42
2017,6,22,12,0,866.0,136.0,3.1,36.0,988.0,732.66,524.97
2017,6,22,12,15,867.0,136.0,3.05,36.0,993.5,766.09,547.85
2017,6,22,12,30,868.0,136.0,3.0,36.0,999.0,797.16,567.69
2017,6,22,12,45,870.5,134.0,3.0,36.5,996.5,825.56,584.75
2017,6,22,13,0,873.0,132.0,3.0,37.0,994.0,851.35,600.04
2017,6,22,13,15,871.0,131.5,2.9,37.0,983.5,871.49,612.32
2017,6,22,13,30,869.0,131.0,2.8,37.0,973.0,888.22,622.45
2017,6,22,13,45,867.0,129.0,2.7,37.5,955.5,900.09,628.24
2017,6,22,14,0,865.0,127.0,2.6,38.0,938.0,908.32,631.78
2017,6,22,14,15,859.5,125.5,2.5,38.0,912.5,910.16,632.74
2017,6,22,14,30,854.0,124.0,2.4,38.0,887.0,908.33,631.55
2017,6,22,14,45,848.0,121.0,2.3,38.0,855.0,901.0,627.05
2017,6,22,15,0,842.0,118.0,2.2,38.0,823.0,890.09,620.45
2017,6,22,15,15,832.0,116.0,2.05,38.0,785.0,873.14,609.75
2017,6,22,15,30,822.0,114.0,1.9,38.0,747.0,852.98,597.13
2017,6,22,15,45,808.5,111.5,1.75,38.0,703.5,835.14,586.04
2017,6,22,16,0,795.0,109.0,1.6,38.0,660.0,805.26,567.32
2017,6,22,16,15,777.5,105.5,1.45,37.5,612.0,768.45,545.36
2017,6,22,16,30,760.0,102.0,1.3,37.0,564.0,729.54,521.85
2017,6,22,16,45,734.5,99.0,1.2,37.0,512.5,683.3,492.64
2017,6,22,17,0,709.0,96.0,1.1,37.0,461.0,638.51,463.63
2017,6,22,17,15,528.0,122.0,1.0,36.5,377.0,516.31,379.47
2017,6,22,17,30,347.0,148.0,0.9,36.0,293.0,385.62,286.95
2017,6,22,17,45,326.0,129.0,0.8,35.5,249.5,338.32,253.64
2017,6,22,18,0,305.0,110.0,0.7,35.0,206.0,291.94,219.35
2017,6,22,18,15,272.0,91.5,0.7,34.0,165.0,241.29,181.27
2017,6,22,18,30,239.0,73.0,0.7,33.0,124.0,193.27,143.72
2017,6,22,18,45,186.0,55.0,0.75,32.5,87.5,140.84,101.62
2017,6,22,19,0,133.0,37.0,0.8,32.0,51.0,93.65,62.67
2017,6,22,19,15,66.5,18.5,0.85,31.5,25.5,42.89,9.45
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,1.0,13.5,3.55,24.5,13.5,11.52,0.0
2017,6,23,6,0,2.0,27.0,3.8,25.0,27.0,21.91,10.8
2017,6,23,6,15,32.0,49.0,3.95,25.5,55.0,38.42,26.38
2017,6,23,6,30,62.0,71.0,4.1,26.0,83.0,53.76,39.93
2017,6,23,6,45,106.5,90.5,4.3,27.0,118.5,67.9,52.1
2017,6,23,7,0,151.0,110.0,4.5,28.0,154.0,81.82,63.76
2017,6,23,7,15,324.5,113.0,4.55,28.5,233.0,79.75,61.83
2017,6,23,7,30,498.0,116.0,4.6,29.0,312.0,82.28,63.66
2017,6,23,7,45,551.0,119.0,4.65,29.5,366.0,84.12,64.83
2017,6,23,8,0,604.0,122.0,4.7,30.0,420.0,84.13,64.46
2017,6,23,8,15,632.0,128.0,4.65,30.5,470.5,85.88,65.51
2017,6,23,8,30,660.0,134.0,4.6,31.0,521.0,87.47,66.42
2017,6,23,8,45,687.0,136.5,4.6,32.0,570.0,97.96,63.41
2017,6,23,9,0,714.0,139.0,4.6,33.0,619.0,147.58,83.18
2017,6,23,9,15,730.0,142.5,4.45,33.5,663.0,199.1,116.71
2017,6,23,9,30,746.0,146.0,4.3,34.0,707.0,258.26,161.7
2017,6,23,9,45,760.0,148.5,4.2,35.0,747.0,310.31,203.28
2017,6,23,10,0,774.0,151.0,4.1,36.0,787.0,363.08,245.64
2017,6,23,10,15,783.5,153.5,3.9,36.5,820.5,414.57,286.92
2017,6,23,10,30,793.0,156.0,3.7,37.0,854.0,465.8,326.86
2017,6,23,10,45,800.5,157.0,3.55,37.5,881.0,514.43,363.79
2017,6,23,11,0,808.0,158.0,3.4,38.0,908.0,562.1,398.77
2017,6,23,11,15,812.5,159.0,3.2,38.0,927.5,606.84,431.31
2017,6,23,11,30,817.0,160.0,3.0,38.0,947.0,649.92,461.71
2017,6,23,11,45,800.0,174.5,2.9,38.5,953.5,687.19,486.36
2017,6,23,12,0,783.0,189.0,2.8,39.0,960.0,721.01,507.94
2017,6,23,12,15,784.0,189.5,2.75,39.0,964.5,754.06,530.1
2017,6,23,12,30,785.0,190.0,2.7,39.0,969.0,784.98,550.47
2017,6,23,12,45,782.5,191.0,2.65,39.5,965.5,811.31,566.36
2017,6,23,13,0,780.0,192.0,2.6,40.0,962.0,835.0,579.86
2017,6,23,13,15,777.0,191.0,2.6,40.0,951.0,853.55,591.56
2017,6,23,13,30,774.0,190.0,2.6,40.0,940.0,868.78,601.28
2017,6,23,13,45,765.5,191.0,2.65,40.0,921.0,877.49,607.36
2017,6,23,14,0,757.0,192.0,2.7,40.0,902.0,882.69,611.41
2017,6,23,14,15,749.5,189.5,2.75,40.0,876.0,882.15,612.0
2017,6,23,14,30,742.0,187.0,2.8,40.0,850.0,878.14,610.57
2017,6,23,14,45,714.0,195.5,2.9,40.0,814.0,870.43,607.24
2017,6,23,15,0,686.0,204.0,3.0,40.0,778.0,852.39,597.43
2017,6,23,15,15,672.0,200.0,3.05,40.0,740.5,831.73,585.6
2017,6,23,15,30,658.0,196.0,3.1,40.0,703.0,808.29,571.84
2017,6,23,15,45,633.0,194.5,3.2,40.0,659.0,775.26,551.78
2017,6,23,16,0,608.0,193.0,3.3,40.0,615.0,740.28,530.19
2017,6,23,16,15,585.5,186.5,3.35,39.5,568.5,700.81,506.3
2017,6,23,16,30,563.0,180.0,3.4,39.0,522.0,653.24,476.54
2017,6,23,16,45,528.0,174.0,3.45,38.5,472.5,603.1,443.98
2017,6,23,17,0,493.0,168.0,3.5,38.0,423.0,553.29,410.82
2017,6,23,17,15,457.0,157.5,3.5,37.5,373.0,498.84,373.42
2017,6,23,17,30,421.0,147.0,3.5,37.0,323.0,445.67,335.91
2017,6,23,17,45,374.0,133.5,3.55,36.5,273.5,384.5,291.39
2017,6,23,18,0,327.0,120.0,3.6,36.0,224.0,315.72,239.94
2017,6,23,18,15,270.5,102.5,3.45,35.5,177.5,253.64,191.87
2017,6,23,18,30,214.0,85.0,3.3,35.0,131.0,196.77,146.71
2017,6,23,18,45,150.0,63.0,3.2,34.5,91.0,136.91,98.81
2017,6,23,19,0,86.0,41.0,3.1,34.0,51.0,76.88,50.71
2017,6,23,19,15,43.0,20.5,3.1,33.5,25.5,35.0,7.24
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,6.5,1.7,25.0,6.5,5.55,0.0
2017,6,24,6,0,0.0,13.0,1.8,25.0,13.0,10.69,2.34
2017,6,24,6,15,0.0,27.5,1.85,25.5,27.5,22.7,13.31
2017,6,24,6,30,0.0,42.0,1.9,26.0,42.0,34.75,23.88
2017,6,24,6,45,0.0,60.0,1.95,26.5,60.0,48.98,36.18
2017,6,24,7,0,0.0,78.0,2.0,27.0,78.0,63.04,48.13
2017,6,24,7,15,0.0,76.5,2.25,27.5,76.5,62.76,47.75
2017,6,24,7,30,0.0,75.0,2.5,28.0,75.0,62.17,47.02
2017,6,24,7,45,0.0,55.0,2.8,28.5,55.0,45.54,32.81
2017,6,24,8,0,0.0,35.0,3.1,29.0,35.0,28.94,18.7
2017,6,24,8,15,3.5,109.0,3.15,29.5,111.5,89.3,68.62
2017,6,24,8,30,7.0,183.0,3.2,30.0,188.0,142.91,111.77
2017,6,24,8,45,21.0,224.0,3.25,30.5,238.5,172.21,128.46
2017,6,24,9,0,35.0,265.0,3.3,31.0,289.0,193.13,142.59
2017,6,24,9,15,88.0,310.0,2.95,31.0,375.0,235.18,171.21
2017,6,24,9,30,141.0,355.0,2.6,31.0,461.0,274.96,198.17
2017,6,24,9,45,74.0,273.5,2.3,31.5,329.5,227.55,165.22
2017,6,24,10,0,7.0,192.0,2.0,32.0,198.0,158.53,115.41
2017,6,24,10,15,22.0,279.0,1.75,32.0,299.0,225.75,164.91
2017,6,24,10,30,37.0,366.0,1.5,32.0,400.0,299.02,217.34
2017,6,24,10,45,58.5,404.5,1.25,32.5,459.0,343.48,247.58
2017,6,24,11,0,80.0,443.0,1.0,33.0,518.0,390.99,279.26
2017,6,24,11,15,89.0,459.0,1.2,33.0,544.0,417.33,297.95
2017,6,24,11,30,98.0,475.0,1.4,33.0,570.0,444.66,317.41
2017,6,24,11,45,101.5,483.5,1.65,33.5,583.0,463.33,330.34
2017,6,24,12,0,105.0,492.0,1.9,34.0,596.0,482.19,343.35
2017,6,24,12,15,118.0,498.5,2.15,33.5,615.5,508.84,363.24
2017,6,24,12,30,131.0,505.0,2.4,33.0,635.0,535.61,383.25
2017,6,24,12,45,113.0,497.5,2.7,32.5,609.5,520.07,373.93
2017,6,24,13,0,95.0,490.0,3.0,32.0,584.0,506.37,365.8
2017,6,24,13,15,178.5,485.0,3.25,31.5,659.0,589.69,427.12
2017,6,24,13,30,262.0,480.0,3.5,31.0,734.0,677.1,490.29
2017,6,24,13,45,229.5,475.5,3.8,30.5,695.0,643.5,468.58
2017,6,24,14,0,197.0,471.0,4.1,30.0,656.0,617.36,452.06
2017,6,24,14,15,207.5,455.5,4.15,29.5,645.5,618.22,454.77
2017,6,24,14,30,218.0,440.0,4.2,29.0,635.0,617.74,456.48
2017,6,24,14,45,201.0,424.0,4.3,29.0,598.5,590.35,437.82
2017,6,24,15,0,184.0,408.0,4.4,29.0,562.0,561.82,418.32
2017,6,24,15,15,216.5,383.0,4.3,28.5,556.0,567.7,425.17
2017,6,24,15,30,249.0,358.0,4.2,28.0,550.0,587.52,441.67
2017,6,24,15,45,255.5,334.0,4.15,28.0,521.0,567.33,428.38
2017,6,24,16,0,262.0,310.0,4.1,28.0,492.0,545.35,413.9
2017,6,24,16,15,313.0,274.5,4.05,27.5,476.5,545.97,417.73
2017,6,24,16,30,364.0,239.0,4.0,27.0,461.0,542.01,418.04
2017,6,24,16,45,231.5,229.0,3.95,27.0,366.0,421.27,326.74
2017,6,24,17,0,99.0,219.0,3.9,27.0,271.0,281.37,218.66
2017,6,24,17,15,49.5,152.5,3.9,27.0,178.5,175.99,136.43
2017,6,24,17,30,0.0,86.0,3.9,27.0,86.0,71.92,52.75
2017,6,24,17,45,0.0,73.0,3.9,27.0,73.0,60.66,43.87
2017,6,24,18,0,0.0,60.0,3.9,27.0,60.0,49.69,35.03
2017,6,24,18,15,161.0,65.5,3.85,26.5,100.0,155.76,121.84
2017,6,24,18,30,322.0,71.0,3.8,26.0,140.0,238.49,185.23
2017,6,24,18,45,238.0,55.5,3.75,26.0,98.5,171.08,128.49
2017,6,24,19,0,154.0,40.0,3.7,26.0,57.0,105.1,73.11
2017,6,24,19,15,77.0,20.0,3.65,25.5,28.5,48.12,13.14
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,62.0,15.0,3.45,22.0,20.0,12.8,0.0
2017,6,25,6,0,124.0,30.0,3.5,22.0,40.0,23.49,11.96
2017,6,25,6,15,216.0,45.0,3.5,22.0,79.0,34.3,23.3
2017,6,25,6,30,308.0,60.0,3.5,22.0,118.0,45.3,33.36
2017,6,25,6,45,227.5,84.5,3.5,22.5,135.0,63.16,49.01
2017,6,25,7,0,147.0,109.0,3.5,23.0,152.0,81.12,64.48
2017,6,25,7,15,78.5,121.0,3.4,23.5,144.5,91.98,73.56
2017,6,25,7,30,10.0,133.0,3.3,24.0,137.0,103.89,83.31
2017,6,25,7,45,23.0,160.0,3.25,24.5,171.5,123.59,99.38
2017,6,25,8,0,36.0,187.0,3.2,25.0,206.0,136.04,109.14
2017,6,25,8,15,18.5,175.0,3.2,25.5,185.0,136.51,108.89
2017,6,25,8,30,1.0,163.0,3.2,26.0,164.0,129.02,102.12
2017,6,25,8,45,14.0,208.0,3.2,26.5,217.5,161.38,122.25
2017,6,25,9,0,27.0,253.0,3.2,27.0,271.0,185.23,139.14
2017,6,25,9,15,98.0,303.5,3.2,27.0,376.5,232.74,171.85
2017,6,25,9,30,169.0,354.0,3.2,27.0,482.0,280.12,204.54
2017,6,25,9,45,110.0,355.0,3.25,27.5,440.0,281.77,207.87
2017,6,25,10,0,51.0,356.0,3.3,28.0,398.0,283.36,210.57
2017,6,25,10,15,78.0,391.0,3.25,28.5,458.5,325.08,240.54
2017,6,25,10,30,105.0,426.0,3.2,29.0,519.0,370.49,272.96
2017,6,25,10,45,154.0,444.5,3.2,29.5,585.0,412.79,302.98
2017,6,25,11,0,203.0,463.0,3.2,30.0,651.0,466.96,341.42
2017,6,25,11,15,236.0,467.5,3.15,30.0,691.5,506.4,369.77
2017,6,25,11,30,269.0,472.0,3.1,30.0,732.0,544.96,397.41
2017,6,25,11,45,330.0,452.5,3.05,30.5,775.0,590.86,429.61
2017,6,25,12,0,391.0,433.0,3.0,31.0,818.0,639.93,463.59
2017,6,25,12,15,268.5,470.0,2.95,31.0,735.0,599.56,433.88
2017,6,25,12,30,146.0,507.0,2.9,31.0,652.0,548.92,396.76
2017,6,25,12,45,213.0,496.5,2.85,31.0,707.5,606.11,437.9
2017,6,25,13,0,280.0,486.0,2.8,31.0,763.0,671.58,483.52
2017,6,25,13,15,539.0,329.5,2.75,31.0,855.5,779.12,562.06
2017,6,25,13,30,798.0,173.0,2.7,31.0,948.0,874.67,629.2
2017,6,25,13,45,404.0,194.5,2.7,31.5,587.0,565.47,416.58
2017,6,25,14,0,10.0,216.0,2.7,32.0,226.0,192.46,139.98
2017,6,25,14,15,396.5,189.5,2.7,32.0,544.5,568.73,422.78
2017,6,25,14,30,783.0,163.0,2.7,32.0,863.0,893.13,642.76
2017,6,25,14,45,740.5,181.0,2.7,32.0,823.5,873.3,628.08
2017,6,25,15,0,698.0,199.0,2.7,32.0,784.0,858.71,619.72
2017,6,25,15,15,520.5,267.0,2.7,31.5,691.5,756.7,550.89
2017,6,25,15,30,343.0,335.0,2.7,31.0,599.0,647.31,475.11
2017,6,25,15,45,496.0,255.0,2.7,31.0,612.5,711.46,524.71
2017,6,25,16,0,649.0,175.0,2.7,31.0,626.0,757.56,560.53
2017,6,25,16,15,627.5,169.0,2.65,30.5,579.5,718.52,535.35
2017,6,25,16,30,606.0,163.0,2.6,30.0,533.0,677.92,509.26
2017,6,25,16,45,581.0,155.0,2.6,30.0,483.5,631.42,477.73
2017,6,25,17,0,556.0,147.0,2.6,30.0,434.0,577.2,440.22
2017,6,25,17,15,521.0,138.0,2.45,29.5,383.5,522.59,401.66
2017,6,25,17,30,486.0,129.0,2.3,29.0,333.0,469.03,362.87
2017,6,25,17,45,436.5,119.0,2.15,29.0,282.5,407.19,316.03
2017,6,25,18,0,387.0,109.0,2.0,29.0,232.0,348.58,270.52
2017,6,25,18,15,328.5,94.0,1.8,28.0,184.5,283.81,219.99
2017,6,25,18,30,270.0,79.0,1.6,27.0,137.0,224.22,172.04
2017,6,25,18,45,196.0,60.0,1.4,26.5,96.0,151.59,112.85
2017,6,25,19,0,122.0,41.0,1.2,26.0,55.0,95.63,66.28
2017,6,25,19,15,61.0,20.5,1.2,25.5,27.5,44.33,12.3
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,26,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,6,15,0.0,1.0,1.95,23.5,1.0,0.82,0.0
2017,6,26,6,30,0.0,2.0,2.0,24.0,2.0,1.64,0.0
2017,6,26,6,45,0.0,2.5,2.1,24.5,2.5,2.05,0.0
2017,6,26,7,0,0.0,3.0,2.2,25.0,3.0,2.46,0.0
2017,6,26,7,15,0.0,4.0,2.15,25.5,4.0,3.29,0.0
2017,6,26,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2017,6,26,7,45,0.0,6.0,2.1,26.5,6.0,4.94,0.0
2017,6,26,8,0,0.0,7.0,2.1,27.0,7.0,5.77,0.0
2017,6,26,8,15,67.5,132.0,2.05,27.5,171.5,97.29,75.82
2017,6,26,8,30,135.0,257.0,2.0,28.0,336.0,170.36,134.7
2017,6,26,8,45,139.5,278.5,2.0,28.5,366.5,184.81,137.63
2017,6,26,9,0,144.0,300.0,2.0,29.0,397.0,212.48,154.13
2017,6,26,9,15,106.5,316.5,2.0,29.5,391.0,241.46,175.65
2017,6,26,9,30,69.0,333.0,2.0,30.0,385.0,255.75,187.09
2017,6,26,9,45,55.0,338.0,2.05,30.5,381.0,264.64,193.75
2017,6,26,10,0,41.0,343.0,2.1,31.0,377.0,271.39,198.7
2017,6,26,10,15,243.5,347.5,2.15,31.0,560.5,344.55,248.81
2017,6,26,10,30,446.0,352.0,2.2,31.0,744.0,450.04,323.38
2017,6,26,10,45,384.0,393.5,2.3,31.5,738.5,483.71,348.3
2017,6,26,11,0,322.0,435.0,2.4,32.0,733.0,505.85,364.31
2017,6,26,11,15,249.0,461.5,2.45,32.0,695.0,505.1,364.26
2017,6,26,11,30,176.0,488.0,2.5,32.0,657.0,501.21,361.37
2017,6,26,11,45,233.5,484.5,2.6,32.0,712.5,552.1,397.86
2017,6,26,12,0,291.0,481.0,2.7,32.0,768.0,606.04,436.01
2017,6,26,12,15,239.0,494.0,2.75,32.0,731.0,595.8,428.37
2017,6,26,12,30,187.0,507.0,2.8,32.0,694.0,580.95,417.66
2017,6,26,12,45,224.5,499.5,2.85,32.5,722.5,617.92,443.27
2017,6,26,13,0,262.0,492.0,2.9,33.0,751.0,661.61,472.81
2017,6,26,13,15,345.5,455.5,2.95,32.5,793.0,715.2,512.07
2017,6,26,13,30,429.0,419.0,3.0,32.0,835.0,776.55,556.15
2017,6,26,13,45,615.5,289.0,3.05,32.0,873.5,840.36,603.96
2017,6,26,14,0,802.0,159.0,3.1,32.0,912.0,893.03,641.68
2017,6,26,14,15,795.5,157.5,3.1,32.0,886.5,894.3,642.75
2017,6,26,14,30,789.0,156.0,3.1,32.0,861.0,892.03,642.04
2017,6,26,14,45,673.5,224.5,3.15,32.0,811.0,862.62,623.46
2017,6,26,15,0,558.0,293.0,3.2,32.0,761.0,818.67,592.69
2017,6,26,15,15,284.0,257.0,3.25,31.5,495.0,517.91,385.04
2017,6,26,15,30,10.0,221.0,3.3,31.0,229.0,198.75,146.95
2017,6,26,15,45,29.5,256.0,3.35,31.0,277.0,261.67,195.76
2017,6,26,16,0,49.0,291.0,3.4,31.0,325.0,314.73,236.1
2017,6,26,16,15,134.0,279.5,3.35,30.5,363.5,389.39,294.68
2017,6,26,16,30,219.0,268.0,3.3,30.0,402.0,443.35,337.5
2017,6,26,16,45,183.5,245.0,3.3,30.0,350.5,387.71,296.45
2017,6,26,17,0,148.0,222.0,3.3,30.0,299.0,333.62,256.27
2017,6,26,17,15,74.0,165.0,3.1,29.5,203.5,205.91,158.51
2017,6,26,17,30,0.0,108.0,2.9,29.0,108.0,92.09,68.32
2017,6,26,17,45,0.0,91.5,2.75,28.5,91.5,77.64,57.21
2017,6,26,18,0,0.0,75.0,2.6,28.0,75.0,63.17,45.77
2017,6,26,18,15,0.0,60.0,2.45,27.5,60.0,50.08,35.24
2017,6,26,18,30,0.0,45.0,2.3,27.0,45.0,37.23,24.7
2017,6,26,18,45,0.0,31.5,2.2,26.5,31.5,26.01,15.35
2017,6,26,19,0,0.0,18.0,2.1,26.0,18.0,14.82,5.94
2017,6,26,19,15,0.0,9.0,2.1,25.5,9.0,7.4,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,5.0,1.2,22.5,5.0,4.27,0.0
2017,6,27,6,0,0.0,10.0,1.4,23.0,10.0,8.22,0.39
2017,6,27,6,15,0.0,20.0,1.4,23.0,20.0,16.47,8.23
2017,6,27,6,30,0.0,30.0,1.4,23.0,30.0,24.75,15.65
2017,6,27,6,45,0.0,42.0,1.45,23.5,42.0,34.71,24.4
2017,6,27,7,0,0.0,54.0,1.5,24.0,54.0,44.7,33.03
2017,6,27,7,15,118.0,101.5,1.55,24.5,147.5,77.21,60.7
2017,6,27,7,30,236.0,149.0,1.6,25.0,241.0,104.58,83.45
2017,6,27,7,45,209.0,177.0,1.65,25.5,267.5,125.8,100.64
2017,6,27,8,0,182.0,205.0,1.7,26.0,294.0,142.06,113.43
2017,6,27,8,15,119.0,222.5,1.8,26.5,283.5,151.46,120.45
2017,6,27,8,30,56.0,240.0,1.9,27.0,273.0,169.11,134.08
2017,6,27,8,45,69.5,268.5,2.0,27.5,312.5,187.74,141.18
2017,6,27,9,0,83.0,297.0,2.1,28.0,352.0,215.26,159.1
2017,6,27,9,15,132.5,325.0,2.2,28.0,421.0,240.29,174.86
2017,6,27,9,30,182.0,353.0,2.3,28.0,490.0,281.87,203.9
2017,6,27,9,45,197.5,373.0,2.45,28.5,529.0,315.87,228.87
2017,6,27,10,0,213.0,393.0,2.6,29.0,568.0,351.75,255.43
2017,6,27,10,15,242.0,406.0,2.7,29.5,613.0,382.24,277.81
2017,6,27,10,30,271.0,419.0,2.8,30.0,658.0,424.2,308.45
2017,6,27,10,45,245.5,439.5,2.9,30.5,661.0,447.51,325.69
2017,6,27,11,0,220.0,460.0,3.0,31.0,664.0,473.73,344.38
2017,6,27,11,15,142.0,455.0,3.05,31.0,588.0,441.88,322.03
2017,6,27,11,30,64.0,450.0,3.1,31.0,512.0,403.73,294.47
2017,6,27,11,45,450.5,298.5,3.2,31.0,741.5,553.11,406.87
2017,6,27,12,0,837.0,147.0,3.3,31.0,971.0,718.52,527.53
2017,6,27,12,15,838.5,147.5,3.35,31.0,976.5,752.01,550.74
2017,6,27,12,30,840.0,148.0,3.4,31.0,982.0,783.28,572.16
2017,6,27,12,45,839.5,147.5,3.5,31.5,979.0,810.03,589.19
2017,6,27,13,0,839.0,147.0,3.6,32.0,976.0,834.24,604.51
2017,6,27,13,15,836.5,146.5,3.65,32.0,966.0,853.79,617.75
2017,6,27,13,30,834.0,146.0,3.7,32.0,956.0,870.04,628.92
2017,6,27,13,45,832.0,144.0,3.75,32.0,938.0,882.03,637.39
2017,6,27,14,0,830.0,142.0,3.8,32.0,920.0,890.5,643.67
2017,6,27,14,15,509.0,293.0,3.85,32.0,766.5,766.34,557.49
2017,6,27,14,30,188.0,444.0,3.9,32.0,613.0,594.44,432.69
2017,6,27,14,45,494.0,289.5,3.95,32.0,709.5,757.28,554.73
2017,6,27,15,0,800.0,135.0,4.0,32.0,806.0,881.03,642.59
2017,6,27,15,15,653.0,203.5,4.0,31.5,734.0,819.39,602.41
2017,6,27,15,30,506.0,272.0,4.0,31.0,662.0,744.61,550.35
2017,6,27,15,45,382.5,291.5,4.0,31.0,576.5,634.31,472.91
2017,6,27,16,0,259.0,311.0,4.0,31.0,491.0,544.43,407.74
2017,6,27,16,15,378.5,254.0,4.0,30.5,496.0,578.93,437.98
2017,6,27,16,30,498.0,197.0,4.0,30.0,501.0,621.23,472.74
2017,6,27,16,45,536.5,166.0,4.0,30.0,467.0,602.71,461.3
2017,6,27,17,0,575.0,135.0,4.0,30.0,433.0,586.86,451.6
2017,6,27,17,15,548.0,125.0,3.9,29.5,383.5,535.34,414.95
2017,6,27,17,30,521.0,115.0,3.8,29.0,334.0,477.14,372.58
2017,6,27,17,45,525.5,96.5,3.7,28.5,290.5,443.4,347.59
2017,6,27,18,0,530.0,78.0,3.6,28.0,247.0,400.56,314.45
2017,6,27,18,15,470.0,69.0,3.3,27.5,198.0,333.42,260.58
2017,6,27,18,30,410.0,60.0,3.0,27.0,149.0,271.04,209.0
2017,6,27,18,45,326.5,48.0,2.75,26.5,106.0,198.24,148.47
2017,6,27,19,0,243.0,36.0,2.5,26.0,63.0,138.82,97.48
2017,6,27,19,15,121.5,18.0,2.45,25.5,31.5,64.15,20.85
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.5,14.0,1.25,21.5,20.5,11.95,0.0
2017,6,28,6,0,165.0,28.0,1.5,22.0,41.0,21.67,10.18
2017,6,28,6,15,267.0,41.0,1.6,22.5,81.0,31.54,20.9
2017,6,28,6,30,369.0,54.0,1.7,23.0,121.0,43.05,31.28
2017,6,28,6,45,184.5,63.5,1.8,23.5,97.0,48.62,36.34
2017,6,28,7,0,0.0,73.0,1.9,24.0,73.0,59.33,45.58
2017,6,28,7,15,0.0,90.5,1.9,24.5,90.5,72.96,57.07
2017,6,28,7,30,0.0,108.0,1.9,25.0,108.0,86.47,68.23
2017,6,28,7,45,16.5,146.0,1.95,25.5,154.5,114.15,91.02
2017,6,28,8,0,33.0,184.0,2.0,26.0,201.0,134.17,107.03
2017,6,28,8,15,86.5,220.5,2.05,26.5,270.0,157.24,125.26
2017,6,28,8,30,140.0,257.0,2.1,27.0,339.0,170.42,135.2
2017,6,28,8,45,109.0,275.5,2.2,27.5,343.0,192.37,144.52
2017,6,28,9,0,78.0,294.0,2.3,28.0,347.0,213.01,157.68
2017,6,28,9,15,169.0,318.0,2.35,28.5,442.0,241.69,174.16
2017,6,28,9,30,260.0,342.0,2.4,29.0,537.0,282.12,200.33
2017,6,28,9,45,543.0,231.5,2.5,29.5,667.5,302.42,207.37
2017,6,28,10,0,826.0,121.0,2.6,30.0,798.0,361.11,247.5
2017,6,28,10,15,522.0,275.5,2.7,30.5,710.0,396.24,282.78
2017,6,28,10,30,218.0,430.0,2.8,31.0,622.0,415.37,301.23
2017,6,28,10,45,116.5,358.5,2.9,31.5,462.0,334.14,244.01
2017,6,28,11,0,15.0,287.0,3.0,32.0,302.0,242.24,177.01
2017,6,28,11,15,442.5,207.0,3.05,32.0,633.0,424.59,313.49
2017,6,28,11,30,870.0,127.0,3.1,32.0,964.0,653.54,477.84
2017,6,28,11,45,486.0,308.5,3.15,32.5,777.5,584.69,425.03
2017,6,28,12,0,102.0,490.0,3.2,33.0,591.0,478.22,344.47
2017,6,28,12,15,497.0,304.5,3.2,33.0,797.5,639.6,464.81
2017,6,28,12,30,892.0,119.0,3.2,33.0,1004.0,801.62,579.58
2017,6,28,12,45,465.0,271.0,3.25,33.5,732.5,629.3,456.67
2017,6,28,13,0,38.0,423.0,3.3,34.0,461.0,399.74,287.6
2017,6,28,13,15,198.5,432.0,3.3,34.0,625.5,560.03,404.28
2017,6,28,13,30,359.0,441.0,3.3,34.0,790.0,727.39,519.99
2017,6,28,13,45,249.0,456.5,3.35,34.0,696.0,654.8,468.58
2017,6,28,14,0,139.0,472.0,3.4,34.0,602.0,566.1,406.53
2017,6,28,14,15,504.5,292.0,3.35,34.0,746.0,761.51,549.72
2017,6,28,14,30,870.0,112.0,3.3,34.0,890.0,912.69,652.41
2017,6,28,14,45,809.0,142.5,3.3,34.0,845.0,899.15,643.41
2017,6,28,15,0,748.0,173.0,3.3,34.0,800.0,872.07,626.9
2017,6,28,15,15,736.0,169.5,3.25,34.0,762.5,859.59,619.77
2017,6,28,15,30,724.0,166.0,3.2,34.0,725.0,837.63,606.38
2017,6,28,15,45,501.0,237.0,3.2,34.0,613.0,698.76,511.19
2017,6,28,16,0,278.0,308.0,3.2,34.0,501.0,557.63,410.46
2017,6,28,16,15,464.0,227.5,3.15,33.5,523.0,638.35,473.74
2017,6,28,16,30,650.0,147.0,3.1,33.0,545.0,697.79,520.42
2017,6,28,16,45,624.5,140.5,3.1,33.0,495.0,651.17,488.42
2017,6,28,17,0,599.0,134.0,3.1,33.0,445.0,603.79,455.91
2017,6,28,17,15,564.5,126.5,2.95,32.5,393.5,548.75,417.54
2017,6,28,17,30,530.0,119.0,2.8,32.0,342.0,487.9,374.06
2017,6,28,17,45,482.5,110.0,2.7,31.5,291.0,426.33,328.65
2017,6,28,18,0,435.0,101.0,2.6,31.0,240.0,367.7,284.04
2017,6,28,18,15,374.5,88.0,2.35,30.0,191.5,301.56,232.6
2017,6,28,18,30,314.0,75.0,2.1,29.0,143.0,240.7,183.72
2017,6,28,18,45,236.5,58.0,1.85,28.5,101.0,174.4,129.45
2017,6,28,19,0,159.0,41.0,1.6,28.0,59.0,108.75,75.25
2017,6,28,19,15,79.5,20.5,1.75,27.5,29.5,49.95,15.31
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,2.2,23.5,19.0,12.38,0.0
2017,6,29,6,0,112.0,29.0,2.5,24.0,38.0,22.69,10.59
2017,6,29,6,15,205.5,45.5,2.6,24.5,77.5,34.66,23.26
2017,6,29,6,30,299.0,62.0,2.7,25.0,117.0,46.76,34.11
2017,6,29,6,45,383.0,72.0,2.85,25.5,166.0,53.89,40.49
2017,6,29,7,0,467.0,82.0,3.0,26.0,215.0,60.92,46.53
2017,6,29,7,15,517.0,90.0,3.05,26.5,266.5,67.3,51.82
2017,6,29,7,30,567.0,98.0,3.1,27.0,318.0,71.62,55.22
2017,6,29,7,45,615.0,101.0,3.15,28.0,372.5,72.14,55.23
2017,6,29,8,0,663.0,104.0,3.2,29.0,427.0,72.77,55.3
2017,6,29,8,15,690.0,109.0,3.2,29.5,478.5,74.44,56.35
2017,6,29,8,30,717.0,114.0,3.2,30.0,530.0,75.97,57.27
2017,6,29,8,45,535.5,194.0,3.25,30.5,520.5,127.82,90.41
2017,6,29,9,0,354.0,274.0,3.3,31.0,511.0,205.82,141.34
2017,6,29,9,15,578.0,198.0,3.3,31.5,616.0,209.61,131.66
2017,6,29,9,30,802.0,122.0,3.3,32.0,721.0,249.88,154.05
2017,6,29,9,45,818.0,121.5,3.35,32.5,762.5,303.57,197.86
2017,6,29,10,0,834.0,121.0,3.4,33.0,804.0,363.25,246.57
2017,6,29,10,15,843.0,123.0,3.45,33.0,838.0,416.32,290.65
2017,6,29,10,30,852.0,125.0,3.5,33.0,872.0,468.86,333.46
2017,6,29,10,45,861.0,124.5,3.55,33.5,900.5,518.87,372.67
2017,6,29,11,0,870.0,124.0,3.6,34.0,929.0,567.83,409.95
2017,6,29,11,15,620.5,277.0,3.65,34.0,857.5,580.76,419.59
2017,6,29,11,30,371.0,430.0,3.7,34.0,786.0,577.65,415.8
2017,6,29,11,45,631.0,276.0,3.75,34.5,892.0,653.07,471.88
2017,6,29,12,0,891.0,122.0,3.8,35.0,998.0,738.26,534.17
2017,6,29,12,15,892.0,122.0,3.8,35.0,1003.0,772.77,557.74
2017,6,29,12,30,893.0,122.0,3.8,35.0,1008.0,804.77,578.73
2017,6,29,12,45,892.5,121.5,3.85,35.5,1005.5,832.67,595.94
2017,6,29,13,0,892.0,121.0,3.9,36.0,1003.0,857.76,611.27
2017,6,29,13,15,889.5,120.5,3.9,36.0,992.0,877.97,624.47
2017,6,29,13,30,887.0,120.0,3.9,36.0,981.0,894.7,635.49
2017,6,29,13,45,883.0,119.5,3.95,36.5,962.5,906.49,642.34
2017,6,29,14,0,879.0,119.0,4.0,37.0,944.0,914.6,646.93
2017,6,29,14,15,873.0,118.0,4.0,37.0,918.5,916.73,648.9
2017,6,29,14,30,867.0,117.0,4.0,37.0,893.0,915.16,648.66
2017,6,29,14,45,860.0,115.0,4.05,37.0,860.5,908.06,645.24
2017,6,29,15,0,853.0,113.0,4.1,37.0,828.0,897.39,639.64
2017,6,29,15,15,842.5,110.5,4.1,36.5,789.5,879.59,630.58
2017,6,29,15,30,832.0,108.0,4.1,36.0,751.0,858.53,619.42
2017,6,29,15,45,817.5,106.5,4.1,36.0,707.5,831.95,603.31
2017,6,29,16,0,803.0,105.0,4.1,36.0,664.0,811.04,591.01
2017,6,29,16,15,785.5,102.0,4.1,35.5,616.0,774.77,569.44
2017,6,29,16,30,768.0,99.0,4.1,35.0,568.0,736.35,546.19
2017,6,29,16,45,744.0,95.5,4.1,35.0,517.0,690.56,516.33
2017,6,29,17,0,720.0,92.0,4.1,35.0,466.0,643.62,485.22
2017,6,29,17,15,689.5,87.5,4.0,34.5,413.0,592.54,449.95
2017,6,29,17,30,659.0,83.0,3.9,34.0,360.0,539.43,412.24
2017,6,29,17,45,614.0,78.0,3.8,33.5,307.5,477.52,366.76
2017,6,29,18,0,569.0,73.0,3.7,33.0,255.0,417.83,321.42
2017,6,29,18,15,508.0,65.0,3.4,32.0,204.5,349.35,268.2
2017,6,29,18,30,447.0,57.0,3.1,31.0,154.0,285.68,216.88
2017,6,29,18,45,348.5,46.5,2.85,30.5,109.5,209.68,154.75
2017,6,29,19,0,250.0,36.0,2.6,30.0,65.0,141.8,98.13
2017,6,29,19,15,125.0,18.0,2.8,29.5,32.5,65.51,21.5
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,61.5,14.5,4.35,25.5,19.0,12.38,0.0
2017,6,30,6,0,123.0,29.0,4.6,26.0,38.0,22.34,10.0
2017,6,30,6,15,225.5,44.0,4.75,26.0,78.0,33.63,22.2
2017,6,30,6,30,328.0,59.0,4.9,26.0,118.0,44.74,32.23
2017,6,30,6,45,201.5,83.0,5.1,26.5,123.0,61.94,47.13
2017,6,30,7,0,75.0,107.0,5.3,27.0,128.0,81.14,63.46
2017,6,30,7,15,42.5,119.0,5.35,27.5,131.5,90.2,70.94
2017,6,30,7,30,10.0,131.0,5.4,28.0,135.0,102.39,80.82
2017,6,30,7,45,36.0,163.5,5.45,28.5,181.0,120.5,95.42
2017,6,30,8,0,62.0,196.0,5.5,29.0,227.0,141.34,112.02
2017,6,30,8,15,172.5,218.5,5.5,29.5,316.0,150.11,118.51
2017,6,30,8,30,283.0,241.0,5.5,30.0,405.0,155.24,122.0
2017,6,30,8,45,154.5,245.5,5.55,30.5,336.5,167.33,131.07
2017,6,30,9,0,26.0,250.0,5.6,31.0,268.0,193.84,144.08
2017,6,30,9,15,127.0,298.5,5.6,31.5,393.0,224.07,161.81
2017,6,30,9,30,228.0,347.0,5.6,32.0,518.0,287.45,204.83
2017,6,30,9,45,529.5,234.0,5.6,32.5,659.5,299.77,205.09
2017,6,30,10,0,831.0,121.0,5.6,33.0,801.0,361.85,247.31
2017,6,30,10,15,839.0,123.0,5.55,33.5,834.5,414.41,290.97
2017,6,30,10,30,847.0,125.0,5.5,34.0,868.0,466.33,333.12
2017,6,30,10,45,525.0,293.5,5.45,34.5,759.0,477.22,344.99
2017,6,30,11,0,203.0,462.0,5.4,35.0,650.0,465.69,336.61
2017,6,30,11,15,533.0,297.5,5.35,35.0,806.0,548.5,398.84
2017,6,30,11,30,863.0,133.0,5.3,35.0,962.0,653.13,477.06
2017,6,30,11,45,519.5,317.5,5.3,35.5,819.0,614.09,445.42
2017,6,30,12,0,176.0,502.0,5.3,36.0,676.0,541.01,388.4
2017,6,30,12,15,511.0,326.5,5.25,36.0,833.5,667.92,483.39
2017,6,30,12,30,846.0,151.0,5.2,36.0,991.0,790.25,572.78
2017,6,30,12,45,520.0,327.5,5.2,36.5,844.0,722.47,519.53
2017,6,30,13,0,194.0,504.0,5.2,37.0,697.0,609.04,434.15
2017,6,30,13,15,513.0,329.0,5.15,37.0,829.0,756.67,542.96
2017,6,30,13,30,832.0,154.0,5.1,37.0,961.0,875.48,626.66
2017,6,30,13,45,822.0,156.0,5.1,37.0,941.0,896.88,640.47
2017,6,30,14,0,812.0,158.0,5.1,37.0,921.0,902.17,644.35
2017,6,30,14,15,506.0,300.5,5.1,36.5,772.0,771.47,555.16
2017,6,30,14,30,200.0,443.0,5.1,36.0,623.0,604.87,435.99
2017,6,30,14,45,253.0,414.5,5.1,36.0,633.5,644.44,465.92
2017,6,30,15,0,306.0,386.0,5.1,36.0,644.0,667.24,483.72
2017,6,30,15,15,254.5,376.0,5.1,35.5,583.5,611.78,446.13
2017,6,30,15,30,203.0,366.0,5.1,35.0,523.0,539.93,396.8
2017,6,30,15,45,416.0,276.0,5.2,35.0,573.5,664.75,491.31
2017,6,30,16,0,629.0,186.0,5.3,35.0,624.0,754.25,559.39
2017,6,30,16,15,508.0,210.0,5.3,34.5,547.5,657.55,491.56
2017,6,30,16,30,387.0,234.0,5.3,34.0,471.0,556.9,419.96
2017,6,30,16,45,455.0,197.0,5.35,34.0,451.0,574.63,435.54
2017,6,30,17,0,523.0,160.0,5.4,34.0,431.0,569.78,434.47
2017,6,30,17,15,485.0,150.5,5.35,33.5,380.5,513.78,394.44
2017,6,30,17,30,447.0,141.0,5.3,33.0,330.0,459.13,354.57
2017,6,30,17,45,402.5,128.5,5.3,32.5,280.0,399.16,309.66
2017,6,30,18,0,358.0,116.0,5.3,32.0,230.0,342.03,265.64
2017,6,30,18,15,294.0,101.0,5.1,31.5,183.0,265.71,205.43
2017,6,30,18,30,230.0,86.0,4.9,31.0,136.0,206.81,157.59
2017,6,30,18,45,162.0,65.5,4.75,30.5,95.5,146.0,107.85
2017,6,30,19,0,94.0,45.0,4.6,30.0,55.0,85.77,58.56
2017,6,30,19,15,47.0,22.5,4.45,29.5,27.5,39.22,11.11
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,11.52,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,21.69,9.39
2017,7,1,6,15,77.5,52.0,2.9,25.5,65.0,39.68,27.23
2017,7,1,6,30,137.0,77.0,2.9,26.0,102.0,57.51,42.97
2017,7,1,6,45,213.0,94.5,2.95,26.5,148.0,69.49,53.49
2017,7,1,7,0,289.0,112.0,3.0,27.0,194.0,81.82,63.98
2017,7,1,7,15,343.0,126.0,3.0,27.0,243.5,91.49,72.09
2017,7,1,7,30,397.0,140.0,3.0,27.0,293.0,97.29,76.78
2017,7,1,7,45,296.0,171.0,3.0,27.5,294.5,118.26,93.79
2017,7,1,8,0,195.0,202.0,3.0,28.0,296.0,140.53,111.54
2017,7,1,8,15,381.5,185.5,3.05,28.5,396.5,119.4,93.59
2017,7,1,8,30,568.0,169.0,3.1,29.0,497.0,110.02,85.43
2017,7,1,8,45,438.5,226.0,3.2,29.5,493.5,143.14,111.82
2017,7,1,9,0,309.0,283.0,3.3,30.0,490.0,206.35,143.96
2017,7,1,9,15,349.5,294.5,3.4,30.5,543.5,244.34,167.83
2017,7,1,9,30,390.0,306.0,3.5,31.0,597.0,286.96,197.99
2017,7,1,9,45,455.0,299.5,3.65,31.5,657.5,321.84,223.32
2017,7,1,10,0,520.0,293.0,3.8,32.0,718.0,371.2,260.51
2017,7,1,10,15,548.0,285.0,3.9,32.0,750.5,411.8,293.06
2017,7,1,10,30,576.0,277.0,4.0,32.0,783.0,451.25,324.68
2017,7,1,10,45,507.5,330.0,4.1,32.5,786.0,494.16,357.56
2017,7,1,11,0,439.0,383.0,4.2,33.0,789.0,526.91,381.68
2017,7,1,11,15,292.0,434.0,4.25,33.5,707.0,509.96,369.35
2017,7,1,11,30,145.0,485.0,4.3,34.0,625.0,479.18,346.06
2017,7,1,11,45,250.0,467.5,4.4,34.5,712.0,548.02,395.36
2017,7,1,12,0,355.0,450.0,4.5,35.0,799.0,627.3,451.01
2017,7,1,12,15,398.0,445.5,4.55,35.0,839.0,676.81,485.64
2017,7,1,12,30,441.0,441.0,4.6,35.0,879.0,728.99,521.89
2017,7,1,12,45,438.0,438.5,4.65,35.0,872.0,746.97,534.3
2017,7,1,13,0,435.0,436.0,4.7,35.0,865.0,762.88,545.4
2017,7,1,13,15,582.5,332.5,4.7,35.0,901.5,819.75,587.77
2017,7,1,13,30,730.0,229.0,4.7,35.0,938.0,874.14,628.1
2017,7,1,13,45,725.0,227.5,4.7,35.5,920.0,884.21,633.73
2017,7,1,14,0,720.0,226.0,4.7,36.0,902.0,890.84,637.36
2017,7,1,14,15,712.5,223.5,4.7,36.0,877.0,890.83,638.02
2017,7,1,14,30,705.0,221.0,4.7,36.0,852.0,887.41,636.54
2017,7,1,14,45,697.0,216.0,4.7,36.0,821.0,877.79,631.13
2017,7,1,15,0,689.0,211.0,4.7,36.0,790.0,864.92,623.64
2017,7,1,15,15,675.0,207.0,4.65,35.5,752.0,844.53,612.19
2017,7,1,15,30,661.0,203.0,4.6,35.0,714.0,821.3,598.8
2017,7,1,15,45,645.5,196.5,4.6,35.0,671.5,791.67,580.0
2017,7,1,16,0,630.0,190.0,4.6,35.0,629.0,759.68,559.46
2017,7,1,16,15,607.0,184.0,4.5,34.5,582.0,719.88,534.04
2017,7,1,16,30,584.0,178.0,4.4,34.0,535.0,678.6,507.2
2017,7,1,16,45,561.0,168.0,4.3,34.0,486.5,625.68,470.9
2017,7,1,17,0,538.0,158.0,4.2,34.0,438.0,579.15,438.42
2017,7,1,17,15,500.0,149.0,3.9,33.5,386.5,523.08,398.63
2017,7,1,17,30,462.0,140.0,3.6,33.0,335.0,468.32,358.91
2017,7,1,17,45,421.5,126.5,3.3,32.5,285.0,409.01,314.85
2017,7,1,18,0,381.0,113.0,3.0,32.0,235.0,352.12,271.41
2017,7,1,18,15,315.0,99.0,2.75,31.0,186.5,284.61,219.05
2017,7,1,18,30,249.0,85.0,2.5,30.0,138.0,214.57,163.42
2017,7,1,18,45,175.5,65.0,2.25,29.5,97.5,151.03,111.71
2017,7,1,19,0,102.0,45.0,2.0,29.0,57.0,95.08,65.65
2017,7,1,19,15,51.0,22.5,2.2,28.5,28.5,40.46,11.69
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,14.0,2.45,23.5,16.0,11.95,0.0
2017,7,2,6,0,47.0,28.0,2.6,24.0,32.0,22.15,9.5
2017,7,2,6,15,127.5,48.5,2.8,24.5,69.5,37.03,25.14
2017,7,2,6,30,208.0,69.0,3.0,25.0,107.0,52.03,38.52
