Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,6,45,286.5,83.0,3.2,25.5,153.5,61.14,46.63
2017,7,2,7,0,365.0,97.0,3.4,26.0,200.0,70.6,54.75
2017,7,2,7,15,182.5,63.0,3.55,26.5,114.5,44.57,32.5
2017,7,2,7,30,0.0,29.0,3.7,27.0,29.0,23.93,14.8
2017,7,2,7,45,78.0,116.0,3.85,27.5,154.0,87.07,67.92
2017,7,2,8,0,156.0,203.0,4.0,28.0,279.0,140.5,111.67
2017,7,2,8,15,397.0,171.5,4.0,28.5,393.5,111.1,86.86
2017,7,2,8,30,638.0,140.0,4.0,29.0,508.0,91.53,70.33
2017,7,2,8,45,319.0,148.0,4.05,29.5,332.5,94.3,72.22
2017,7,2,9,0,0.0,156.0,4.1,30.0,157.0,125.77,93.05
2017,7,2,9,15,268.5,201.0,4.1,30.0,402.0,175.56,119.73
2017,7,2,9,30,537.0,246.0,4.1,30.0,647.0,271.89,182.28
2017,7,2,9,45,404.5,313.0,4.1,30.5,624.5,316.77,222.36
2017,7,2,10,0,272.0,380.0,4.1,31.0,602.0,353.55,254.62
2017,7,2,10,15,286.0,394.5,4.1,31.5,637.5,390.85,282.56
2017,7,2,10,30,300.0,409.0,4.1,32.0,673.0,429.51,311.14
2017,7,2,10,45,182.5,418.5,4.15,32.5,580.5,408.21,296.99
2017,7,2,11,0,65.0,428.0,4.2,33.0,488.0,371.55,270.45
2017,7,2,11,15,60.0,432.5,4.15,33.0,489.0,380.09,276.63
2017,7,2,11,30,55.0,437.0,4.1,33.0,490.0,387.97,282.14
2017,7,2,11,45,456.5,286.5,4.1,33.5,734.5,547.57,400.98
2017,7,2,12,0,858.0,136.0,4.1,34.0,979.0,725.25,528.72
2017,7,2,12,15,859.5,136.0,4.05,34.0,984.5,759.27,551.93
2017,7,2,12,30,861.0,136.0,4.0,34.0,990.0,790.94,572.78
2017,7,2,12,45,859.5,136.5,4.0,34.0,987.5,818.27,590.82
2017,7,2,13,0,858.0,137.0,4.0,34.0,985.0,842.94,607.1
2017,7,2,13,15,855.5,136.5,3.95,34.0,974.5,862.9,620.08
2017,7,2,13,30,853.0,136.0,3.9,34.0,964.0,879.52,630.93
2017,7,2,13,45,848.5,135.5,3.85,34.5,946.0,890.86,637.1
2017,7,2,14,0,844.0,135.0,3.8,35.0,928.0,898.63,641.04
2017,7,2,14,15,838.0,133.5,3.7,35.0,902.5,900.53,642.34
2017,7,2,14,30,832.0,132.0,3.6,35.0,877.0,898.82,641.45
2017,7,2,14,45,810.5,138.5,3.55,35.0,842.0,898.49,641.87
2017,7,2,15,0,789.0,145.0,3.5,35.0,807.0,883.84,633.09
2017,7,2,15,15,777.5,142.0,3.4,35.0,769.5,865.44,621.78
2017,7,2,15,30,766.0,139.0,3.3,35.0,732.0,843.92,608.5
2017,7,2,15,45,754.0,134.5,3.25,35.0,689.5,817.47,592.29
2017,7,2,16,0,742.0,130.0,3.2,35.0,647.0,788.26,574.24
2017,7,2,16,15,723.0,126.0,3.05,34.5,600.0,755.13,554.16
2017,7,2,16,30,704.0,122.0,2.9,34.0,553.0,716.19,529.93
2017,7,2,16,45,679.5,117.0,2.75,34.0,503.0,670.33,499.49
2017,7,2,17,0,655.0,112.0,2.6,34.0,453.0,623.55,467.24
2017,7,2,17,15,622.0,106.5,2.3,33.5,401.0,569.74,429.66
2017,7,2,17,30,589.0,101.0,2.0,33.0,349.0,516.36,391.5
2017,7,2,17,45,545.0,93.5,1.75,32.5,297.5,454.96,346.6
2017,7,2,18,0,501.0,86.0,1.5,32.0,246.0,395.78,302.0
2017,7,2,18,15,437.0,76.5,1.55,31.5,196.5,322.17,245.89
2017,7,2,18,30,373.0,67.0,1.6,31.0,147.0,260.18,196.6
2017,7,2,18,45,282.0,53.5,1.65,30.5,104.0,188.79,139.02
2017,7,2,19,0,191.0,40.0,1.7,30.0,61.0,127.2,88.09
2017,7,2,19,15,95.5,20.0,2.0,29.5,30.5,60.16,19.61
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,14.0,3.7,24.5,17.5,11.95,0.0
2017,7,3,6,0,100.0,28.0,3.9,25.0,35.0,21.88,8.95
2017,7,3,6,15,200.5,44.0,4.0,25.0,74.0,33.57,22.17
2017,7,3,6,30,301.0,60.0,4.1,25.0,113.0,45.36,32.87
2017,7,3,6,45,395.0,68.0,4.25,25.5,163.0,51.16,38.14
2017,7,3,7,0,489.0,76.0,4.4,26.0,213.0,58.36,44.35
2017,7,3,7,15,540.5,83.5,4.45,26.5,265.5,62.67,47.91
2017,7,3,7,30,592.0,91.0,4.5,27.0,318.0,66.86,51.23
2017,7,3,7,45,643.0,92.5,4.6,27.5,373.5,66.63,50.75
2017,7,3,8,0,694.0,94.0,4.7,28.0,429.0,66.6,50.42
2017,7,3,8,15,464.5,170.5,4.7,28.5,406.0,111.59,87.38
2017,7,3,8,30,235.0,247.0,4.7,29.0,383.0,166.85,131.87
2017,7,3,8,45,518.0,174.5,4.7,30.0,509.0,114.46,88.47
2017,7,3,9,0,801.0,102.0,4.7,31.0,635.0,132.42,70.5
2017,7,3,9,15,815.5,104.5,4.7,31.5,680.5,187.39,105.48
2017,7,3,9,30,830.0,107.0,4.7,32.0,726.0,250.94,154.15
2017,7,3,9,45,591.5,232.0,4.7,32.5,685.5,312.23,211.78
2017,7,3,10,0,353.0,357.0,4.7,33.0,645.0,365.04,259.49
2017,7,3,10,15,614.5,234.0,4.65,33.5,761.0,399.06,281.98
2017,7,3,10,30,876.0,111.0,4.6,34.0,877.0,468.3,332.9
2017,7,3,10,45,883.5,111.0,4.55,34.5,905.5,519.22,372.91
2017,7,3,11,0,891.0,111.0,4.5,35.0,934.0,568.93,410.82
2017,7,3,11,15,894.5,112.0,4.45,35.0,954.5,615.6,446.31
2017,7,3,11,30,898.0,113.0,4.4,35.0,975.0,660.28,479.48
2017,7,3,11,45,882.0,126.0,4.35,35.5,982.5,698.7,506.22
2017,7,3,12,0,866.0,139.0,4.3,36.0,990.0,733.29,529.57
2017,7,3,12,15,866.5,139.0,4.2,36.0,994.5,766.94,552.98
2017,7,3,12,30,867.0,139.0,4.1,36.0,999.0,798.16,573.21
2017,7,3,12,45,865.5,139.0,4.0,36.5,995.5,825.38,589.39
2017,7,3,13,0,864.0,139.0,3.9,37.0,992.0,849.89,603.68
2017,7,3,13,15,860.5,138.5,3.85,37.0,981.0,869.22,616.04
2017,7,3,13,30,857.0,138.0,3.8,37.0,970.0,885.14,626.27
2017,7,3,13,45,576.5,294.5,3.75,37.0,849.5,812.04,575.47
2017,7,3,14,0,296.0,451.0,3.7,37.0,729.0,701.93,496.32
2017,7,3,14,15,563.5,293.5,3.65,37.0,804.5,818.43,581.46
2017,7,3,14,30,831.0,136.0,3.6,37.0,880.0,902.21,638.91
2017,7,3,14,45,821.5,134.5,3.6,37.0,847.5,893.87,633.85
2017,7,3,15,0,812.0,133.0,3.6,37.0,815.0,893.12,634.43
2017,7,3,15,15,578.5,234.0,3.6,36.5,709.0,785.02,564.01
2017,7,3,15,30,345.0,335.0,3.6,36.0,603.0,651.56,471.43
2017,7,3,15,45,549.5,230.0,3.65,36.0,626.5,736.27,536.01
2017,7,3,16,0,754.0,125.0,3.7,36.0,650.0,793.96,578.48
2017,7,3,16,15,735.0,121.5,3.7,35.5,603.0,757.21,556.06
2017,7,3,16,30,716.0,118.0,3.7,35.0,556.0,722.02,534.99
2017,7,3,16,45,687.5,115.0,3.75,35.0,505.0,674.97,504.41
2017,7,3,17,0,659.0,112.0,3.8,35.0,454.0,627.22,471.85
2017,7,3,17,15,626.0,106.0,3.75,34.5,402.0,572.69,434.34
2017,7,3,17,30,593.0,100.0,3.7,34.0,350.0,518.58,396.04
2017,7,3,17,45,545.5,93.0,3.65,33.5,298.0,455.39,349.74
2017,7,3,18,0,498.0,86.0,3.6,33.0,246.0,394.72,303.8
2017,7,3,18,15,434.5,76.5,3.5,32.5,196.5,321.43,246.74
2017,7,3,18,30,371.0,67.0,3.4,32.0,147.0,259.74,196.9
2017,7,3,18,45,279.0,53.5,3.3,31.5,104.0,187.95,138.52
2017,7,3,19,0,187.0,40.0,3.2,31.0,61.0,126.09,87.2
2017,7,3,19,15,93.5,20.0,3.4,30.5,30.5,59.71,19.16
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,39.0,13.0,3.5,24.5,15.5,11.1,0.0
2017,7,4,6,0,78.0,26.0,3.6,25.0,31.0,20.38,7.64
2017,7,4,6,15,157.0,43.0,3.75,25.5,66.5,33.3,21.87
2017,7,4,6,30,236.0,60.0,3.9,26.0,102.0,45.04,32.44
2017,7,4,6,45,301.0,74.0,4.1,26.5,146.0,54.84,41.09
2017,7,4,7,0,366.0,88.0,4.3,27.0,190.0,64.37,49.25
2017,7,4,7,15,405.0,101.0,4.35,27.5,237.0,72.67,56.15
2017,7,4,7,30,444.0,114.0,4.4,28.0,284.0,80.63,62.59
2017,7,4,7,45,411.5,142.5,4.5,28.5,319.0,97.39,76.22
2017,7,4,8,0,379.0,171.0,4.6,29.0,354.0,113.06,88.72
2017,7,4,8,15,436.5,177.5,4.6,29.5,411.0,115.51,90.19
2017,7,4,8,30,494.0,184.0,4.6,30.0,468.0,117.86,91.59
2017,7,4,8,45,623.0,150.0,4.65,30.5,542.0,99.19,75.92
2017,7,4,9,0,752.0,116.0,4.7,31.0,616.0,137.24,76.03
2017,7,4,9,15,768.0,119.5,4.65,31.5,661.0,190.29,109.66
2017,7,4,9,30,784.0,123.0,4.6,32.0,706.0,244.74,151.2
2017,7,4,9,45,610.5,220.5,4.55,32.5,690.0,309.17,208.83
2017,7,4,10,0,437.0,318.0,4.5,33.0,674.0,360.14,253.85
2017,7,4,10,15,632.5,225.0,4.45,33.0,765.0,399.46,282.39
2017,7,4,10,30,828.0,132.0,4.4,33.0,856.0,461.94,329.84
2017,7,4,10,45,834.5,133.5,4.4,33.5,884.0,511.19,368.64
2017,7,4,11,0,841.0,135.0,4.4,34.0,912.0,559.24,405.42
2017,7,4,11,15,846.0,136.5,4.35,34.5,933.0,605.02,439.37
2017,7,4,11,30,851.0,138.0,4.3,35.0,954.0,649.08,471.09
2017,7,4,11,45,854.5,138.0,4.3,35.5,967.5,689.14,499.34
2017,7,4,12,0,858.0,138.0,4.3,36.0,981.0,727.02,525.4
2017,7,4,12,15,859.5,138.0,4.3,36.0,986.5,761.18,549.49
2017,7,4,12,30,861.0,138.0,4.3,36.0,992.0,792.99,570.54
2017,7,4,12,45,860.5,138.0,4.3,36.0,989.5,820.87,588.85
2017,7,4,13,0,860.0,138.0,4.3,36.0,987.0,846.11,605.43
2017,7,4,13,15,858.0,137.0,4.3,36.0,976.5,866.25,618.69
2017,7,4,13,30,856.0,136.0,4.3,36.0,966.0,883.03,629.83
2017,7,4,13,45,852.0,135.0,4.3,36.5,948.5,894.52,636.32
2017,7,4,14,0,848.0,134.0,4.3,37.0,931.0,902.4,640.56
2017,7,4,14,15,842.0,132.5,4.3,36.5,905.5,904.39,643.78
2017,7,4,14,30,836.0,131.0,4.3,36.0,880.0,902.76,644.81
2017,7,4,14,45,828.0,129.0,4.3,36.0,848.0,895.26,640.82
2017,7,4,15,0,820.0,127.0,4.3,36.0,816.0,884.27,634.7
2017,7,4,15,15,809.0,125.0,4.3,36.0,777.5,877.55,631.5
2017,7,4,15,30,798.0,123.0,4.3,36.0,739.0,857.04,619.27
2017,7,4,15,45,783.0,120.0,4.35,36.0,695.5,828.93,602.28
2017,7,4,16,0,768.0,117.0,4.4,36.0,652.0,798.13,583.43
2017,7,4,16,15,749.5,113.5,4.4,35.5,605.0,761.44,561.43
2017,7,4,16,30,731.0,110.0,4.4,35.0,558.0,722.73,537.75
2017,7,4,16,45,706.5,106.0,4.4,34.5,507.0,680.07,510.91
2017,7,4,17,0,682.0,102.0,4.4,34.0,456.0,633.51,480.27
2017,7,4,17,15,649.5,97.0,4.35,33.5,404.0,579.62,442.85
2017,7,4,17,30,617.0,92.0,4.3,33.0,352.0,526.08,404.62
2017,7,4,17,45,573.0,85.5,4.25,33.0,300.0,464.61,358.49
2017,7,4,18,0,529.0,79.0,4.2,33.0,248.0,405.33,312.68
2017,7,4,18,15,467.0,70.0,4.05,32.0,198.5,336.78,259.43
2017,7,4,18,30,405.0,61.0,3.9,31.0,149.0,273.18,208.21
2017,7,4,18,45,314.5,49.0,3.75,30.5,105.5,197.35,146.16
2017,7,4,19,0,224.0,37.0,3.6,30.0,62.0,135.62,94.21
2017,7,4,19,15,112.0,18.5,3.55,29.5,31.0,63.23,20.25
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,13.0,3.0,24.5,16.5,11.1,0.0
2017,7,5,6,0,97.0,26.0,3.1,25.0,33.0,20.4,7.31
2017,7,5,6,15,196.0,42.5,3.2,25.0,71.5,32.45,21.19
2017,7,5,6,30,295.0,59.0,3.3,25.0,110.0,44.63,32.22
2017,7,5,6,45,163.0,79.5,3.45,25.5,109.0,59.3,45.05
2017,7,5,7,0,31.0,100.0,3.6,26.0,108.0,76.23,59.52
2017,7,5,7,15,297.5,97.5,3.6,26.5,209.0,69.27,53.49
2017,7,5,7,30,564.0,95.0,3.6,27.0,310.0,69.64,53.58
2017,7,5,7,45,388.0,146.5,3.65,27.5,305.0,99.74,78.48
2017,7,5,8,0,212.0,198.0,3.7,28.0,300.0,138.49,110.01
2017,7,5,8,15,465.0,154.0,3.7,28.5,411.5,101.56,79.01
2017,7,5,8,30,718.0,110.0,3.7,29.0,523.0,73.74,55.7
2017,7,5,8,45,746.5,110.5,3.7,29.5,574.0,84.32,64.07
2017,7,5,9,0,775.0,111.0,3.7,30.0,625.0,135.42,74.21
2017,7,5,9,15,515.5,225.5,3.6,30.5,577.5,217.52,141.05
2017,7,5,9,30,256.0,340.0,3.5,31.0,530.0,278.97,197.26
2017,7,5,9,45,328.0,337.5,3.45,31.5,595.5,318.71,224.86
2017,7,5,10,0,400.0,335.0,3.4,32.0,661.0,359.12,254.13
2017,7,5,10,15,442.0,338.0,3.2,32.0,712.5,406.44,289.94
2017,7,5,10,30,484.0,341.0,3.0,32.0,764.0,457.73,328.33
2017,7,5,10,45,678.0,231.0,2.8,32.5,845.0,503.34,361.75
2017,7,5,11,0,872.0,121.0,2.6,33.0,926.0,565.91,407.8
2017,7,5,11,15,876.5,122.0,2.45,33.5,946.5,612.46,441.25
2017,7,5,11,30,881.0,123.0,2.3,34.0,967.0,657.16,472.22
2017,7,5,11,45,865.0,136.0,2.15,34.5,975.5,694.91,497.12
2017,7,5,12,0,849.0,149.0,2.0,35.0,984.0,728.88,518.56
2017,7,5,12,15,850.5,149.5,1.95,35.0,989.5,763.26,541.59
2017,7,5,12,30,852.0,150.0,1.9,35.0,995.0,795.37,561.88
2017,7,5,12,45,853.5,148.5,1.85,35.5,993.0,823.71,578.09
2017,7,5,13,0,855.0,147.0,1.8,36.0,991.0,849.53,592.56
2017,7,5,13,15,852.5,146.0,1.85,36.0,980.5,869.37,605.41
2017,7,5,13,30,850.0,145.0,1.9,36.0,970.0,885.86,616.29
2017,7,5,13,45,847.0,143.0,2.0,36.5,952.0,897.55,623.49
2017,7,5,14,0,844.0,141.0,2.1,37.0,934.0,905.61,628.54
2017,7,5,14,15,838.0,139.5,2.15,37.0,908.5,907.76,630.89
2017,7,5,14,30,832.0,138.0,2.2,37.0,883.0,906.29,631.16
2017,7,5,14,45,821.5,137.5,2.3,37.0,850.5,898.07,627.77
2017,7,5,15,0,811.0,137.0,2.4,37.0,818.0,897.81,629.51
2017,7,5,15,15,799.5,134.5,2.4,36.5,779.5,879.73,620.5
2017,7,5,15,30,788.0,132.0,2.4,36.0,741.0,858.46,609.6
2017,7,5,15,45,773.5,128.5,2.45,36.0,698.0,830.5,593.47
2017,7,5,16,0,759.0,125.0,2.5,36.0,655.0,799.83,575.5
2017,7,5,16,15,740.0,121.5,2.5,35.5,607.0,762.96,554.11
2017,7,5,16,30,721.0,118.0,2.5,35.0,559.0,727.65,533.48
2017,7,5,16,45,694.5,114.0,2.55,35.0,508.0,680.83,503.8
2017,7,5,17,0,668.0,110.0,2.6,35.0,457.0,633.16,472.21
2017,7,5,17,15,635.0,104.5,2.45,34.5,404.5,578.8,435.06
2017,7,5,17,30,602.0,99.0,2.3,34.0,352.0,524.83,397.2
2017,7,5,17,45,553.5,92.5,2.15,34.0,299.5,461.1,350.28
2017,7,5,18,0,505.0,86.0,2.0,34.0,247.0,399.91,303.97
2017,7,5,18,15,442.5,76.0,1.8,33.0,197.5,326.07,247.89
2017,7,5,18,30,380.0,66.0,1.6,32.0,148.0,263.71,198.58
2017,7,5,18,45,289.5,52.5,1.4,31.5,104.5,191.83,140.63
2017,7,5,19,0,199.0,39.0,1.2,31.0,61.0,129.69,89.33
2017,7,5,19,15,99.5,19.5,1.35,30.5,30.5,61.06,18.92
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.5,12.5,1.65,24.5,17.0,10.67,0.0
2017,7,6,6,0,123.0,25.0,1.9,25.0,34.0,19.33,6.25
2017,7,6,6,15,227.0,39.5,1.95,25.0,72.5,30.33,19.42
2017,7,6,6,30,331.0,54.0,2.0,25.0,111.0,41.16,29.29
2017,7,6,6,45,415.5,62.5,2.05,25.5,160.0,48.94,36.23
2017,7,6,7,0,500.0,71.0,2.1,26.0,209.0,54.58,41.13
2017,7,6,7,15,550.0,78.0,2.0,26.5,261.0,58.67,44.51
2017,7,6,7,30,600.0,85.0,1.9,27.0,313.0,62.65,47.67
2017,7,6,7,45,644.0,88.0,1.85,27.5,367.0,63.6,48.2
2017,7,6,8,0,688.0,91.0,1.8,28.0,421.0,64.62,48.75
2017,7,6,8,15,460.5,168.0,1.65,28.5,400.5,110.15,86.02
2017,7,6,8,30,233.0,245.0,1.5,29.0,380.0,165.74,130.33
2017,7,6,8,45,508.5,174.5,1.4,30.0,501.5,113.33,87.21
2017,7,6,9,0,784.0,104.0,1.3,31.0,623.0,131.09,70.07
2017,7,6,9,15,424.5,215.5,1.1,31.5,499.5,197.92,128.56
2017,7,6,9,30,65.0,327.0,0.9,32.0,376.0,250.41,180.84
2017,7,6,9,45,153.5,356.0,0.7,32.5,479.0,292.83,207.47
2017,7,6,10,0,242.0,385.0,0.5,33.0,582.0,346.75,242.75
2017,7,6,10,15,548.0,251.0,0.5,33.0,722.5,385.46,266.32
2017,7,6,10,30,854.0,117.0,0.5,33.0,863.0,462.59,319.99
2017,7,6,10,45,589.0,274.0,0.55,33.5,796.5,490.84,342.78
2017,7,6,11,0,324.0,431.0,0.6,34.0,730.0,503.61,351.83
2017,7,6,11,15,307.5,447.5,0.75,34.0,736.5,529.15,370.58
2017,7,6,11,30,291.0,464.0,0.9,34.0,743.0,552.91,387.65
2017,7,6,11,45,195.0,475.5,1.1,34.5,664.0,519.48,365.17
2017,7,6,12,0,99.0,487.0,1.3,35.0,585.0,474.02,333.89
2017,7,6,12,15,480.0,312.5,1.4,35.0,788.5,634.39,449.45
2017,7,6,12,30,861.0,138.0,1.5,35.0,992.0,793.73,558.6
2017,7,6,12,45,859.5,138.5,1.65,35.5,989.0,821.28,574.77
2017,7,6,13,0,858.0,139.0,1.8,36.0,986.0,846.15,590.47
2017,7,6,13,15,855.5,138.5,1.85,36.0,975.5,866.33,603.55
2017,7,6,13,30,853.0,138.0,1.9,36.0,965.0,883.17,614.65
2017,7,6,13,45,848.5,137.0,2.0,36.0,947.0,894.3,622.79
2017,7,6,14,0,844.0,136.0,2.1,36.0,929.0,901.82,628.82
2017,7,6,14,15,837.5,135.0,2.15,35.5,903.5,903.9,632.45
2017,7,6,14,30,831.0,134.0,2.2,35.0,878.0,902.38,633.99
2017,7,6,14,45,823.0,132.0,2.3,35.0,846.0,895.0,631.08
2017,7,6,15,0,815.0,130.0,2.4,35.0,814.0,884.15,626.07
2017,7,6,15,15,804.0,127.5,2.45,35.0,776.0,877.3,623.31
2017,7,6,15,30,793.0,125.0,2.5,35.0,738.0,856.38,611.54
2017,7,6,15,45,778.5,122.5,2.55,35.0,695.0,829.37,595.89
2017,7,6,16,0,764.0,120.0,2.6,35.0,652.0,799.65,578.4
2017,7,6,16,15,746.0,116.0,2.65,34.5,604.5,762.94,557.25
2017,7,6,16,30,728.0,112.0,2.7,34.0,557.0,724.18,534.37
2017,7,6,16,45,703.5,108.0,2.75,34.0,507.0,681.77,507.47
2017,7,6,17,0,679.0,104.0,2.8,34.0,457.0,635.27,476.72
2017,7,6,17,15,647.5,98.5,2.75,33.5,405.0,581.55,440.15
2017,7,6,17,30,616.0,93.0,2.7,33.0,353.0,528.1,402.68
2017,7,6,17,45,570.0,86.5,2.65,33.0,300.5,465.34,356.32
2017,7,6,18,0,524.0,80.0,2.6,33.0,248.0,404.95,310.34
2017,7,6,18,15,462.5,71.0,2.3,32.0,198.5,336.73,257.74
2017,7,6,18,30,401.0,62.0,2.0,31.0,149.0,273.38,207.13
2017,7,6,18,45,312.0,49.5,1.75,30.5,105.5,197.81,145.83
2017,7,6,19,0,223.0,37.0,1.5,30.0,62.0,135.98,94.11
2017,7,6,19,15,111.5,18.5,1.5,29.5,31.0,63.37,19.29
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,62.0,12.0,1.5,24.0,16.0,10.24,0.0
2017,7,7,6,0,124.0,24.0,1.7,24.0,32.0,18.57,5.42
2017,7,7,6,15,227.0,38.5,1.75,24.5,70.5,29.59,18.82
2017,7,7,6,30,330.0,53.0,1.8,25.0,109.0,40.43,28.66
2017,7,7,6,45,409.5,62.0,1.85,25.5,157.5,48.53,35.88
2017,7,7,7,0,489.0,71.0,1.9,26.0,206.0,54.54,41.09
2017,7,7,7,15,539.5,78.5,1.75,26.5,257.5,59.0,44.79
2017,7,7,7,30,590.0,86.0,1.6,27.0,309.0,63.32,48.24
2017,7,7,7,45,630.5,90.0,1.5,27.5,362.0,64.88,49.27
2017,7,7,8,0,671.0,94.0,1.4,28.0,415.0,66.43,50.26
2017,7,7,8,15,697.0,98.5,1.15,28.5,466.5,68.05,51.29
2017,7,7,8,30,723.0,103.0,0.9,29.0,518.0,76.28,57.73
2017,7,7,8,45,745.5,106.0,0.7,29.5,567.0,80.52,60.82
2017,7,7,9,0,768.0,109.0,0.5,30.0,616.0,132.78,72.15
2017,7,7,9,15,783.0,111.5,0.65,30.5,661.0,186.03,105.17
2017,7,7,9,30,798.0,114.0,0.8,31.0,706.0,240.53,146.14
2017,7,7,9,45,810.0,116.5,1.0,31.5,746.5,301.53,194.84
2017,7,7,10,0,822.0,119.0,1.2,32.0,787.0,355.68,239.13
2017,7,7,10,15,831.0,121.0,1.4,32.0,821.5,408.43,282.65
2017,7,7,10,30,840.0,123.0,1.6,32.0,856.0,460.69,325.03
2017,7,7,10,45,847.0,124.0,1.8,32.5,884.0,510.54,364.04
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,559.23,401.13
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,605.07,435.72
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,649.11,468.25
2017,7,7,11,45,860.5,131.5,2.35,33.5,966.0,689.05,496.49
2017,7,7,12,0,858.0,136.0,2.5,34.0,978.0,726.38,522.34
2017,7,7,12,15,859.5,136.0,2.55,34.0,983.5,760.69,546.34
2017,7,7,12,30,861.0,136.0,2.6,34.0,989.0,792.64,567.28
2017,7,7,12,45,860.5,136.0,2.65,34.0,986.5,820.62,585.6
2017,7,7,13,0,860.0,136.0,2.7,34.0,984.0,845.95,602.23
2017,7,7,13,15,857.5,135.5,2.7,34.0,974.0,866.15,615.25
2017,7,7,13,30,855.0,135.0,2.7,34.0,964.0,883.0,626.22
2017,7,7,13,45,851.5,133.5,2.75,34.5,946.0,894.59,632.97
2017,7,7,14,0,848.0,132.0,2.8,35.0,928.0,902.57,637.53
2017,7,7,14,15,842.0,130.5,2.8,35.0,903.0,904.63,639.43
2017,7,7,14,30,836.0,129.0,2.8,35.0,878.0,903.06,639.17
2017,7,7,14,45,816.5,134.0,2.8,35.0,843.5,891.74,632.82
2017,7,7,15,0,797.0,139.0,2.8,35.0,809.0,888.75,632.01
2017,7,7,15,15,786.0,136.5,2.8,34.5,771.0,871.31,623.21
2017,7,7,15,30,775.0,134.0,2.8,34.0,733.0,850.7,612.46
2017,7,7,15,45,761.5,130.5,2.8,34.0,690.5,823.87,596.38
2017,7,7,16,0,748.0,127.0,2.8,34.0,648.0,794.32,578.48
2017,7,7,16,15,520.0,192.0,2.8,33.5,541.5,653.03,482.96
2017,7,7,16,30,292.0,257.0,2.8,33.0,435.0,508.78,379.74
2017,7,7,16,45,479.0,182.5,2.8,33.0,444.5,582.16,437.6
2017,7,7,17,0,666.0,108.0,2.8,33.0,454.0,631.14,476.19
2017,7,7,17,15,510.5,127.5,2.65,32.5,375.5,510.83,389.12
2017,7,7,17,30,355.0,147.0,2.5,32.0,297.0,409.37,313.87
2017,7,7,17,45,334.5,128.5,2.4,32.0,253.5,348.45,268.72
2017,7,7,18,0,314.0,110.0,2.3,32.0,210.0,302.22,233.1
2017,7,7,18,15,358.5,86.0,2.1,31.0,179.5,295.46,227.37
2017,7,7,18,30,403.0,62.0,1.9,30.0,149.0,274.84,209.16
2017,7,7,18,45,320.0,49.0,1.7,29.5,105.5,200.93,148.73
2017,7,7,19,0,237.0,36.0,1.5,29.0,62.0,140.02,97.3
2017,7,7,19,15,118.5,18.0,1.6,28.5,31.0,64.88,19.23
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,66.0,11.5,1.95,23.5,16.0,9.82,0.0
2017,7,8,6,0,132.0,23.0,2.2,24.0,32.0,17.83,4.51
2017,7,8,6,15,236.0,37.0,2.3,24.5,70.5,28.5,17.88
2017,7,8,6,30,340.0,51.0,2.4,25.0,109.0,39.03,27.45
2017,7,8,6,45,415.5,60.5,2.55,26.0,156.5,47.38,34.81
2017,7,8,7,0,491.0,70.0,2.7,27.0,204.0,53.81,40.29
2017,7,8,7,15,541.0,77.0,2.65,27.5,255.5,57.91,43.68
2017,7,8,7,30,591.0,84.0,2.6,28.0,307.0,61.9,46.85
2017,7,8,7,45,630.5,89.0,2.55,28.5,360.0,64.22,48.52
2017,7,8,8,0,670.0,94.0,2.5,29.0,413.0,66.46,50.1
2017,7,8,8,15,696.0,98.5,2.35,29.5,464.0,68.08,51.12
2017,7,8,8,30,722.0,103.0,2.2,30.0,515.0,76.31,57.57
2017,7,8,8,45,743.5,105.5,2.1,30.5,564.5,79.8,60.08
2017,7,8,9,0,765.0,108.0,2.0,31.0,614.0,131.56,71.4
2017,7,8,9,15,780.0,111.0,1.85,31.5,659.0,185.0,104.68
2017,7,8,9,30,795.0,114.0,1.7,32.0,704.0,239.71,145.86
2017,7,8,9,45,806.5,117.0,1.55,32.5,744.0,294.54,189.9
2017,7,8,10,0,818.0,120.0,1.4,33.0,784.0,354.96,238.19
2017,7,8,10,15,827.0,121.5,1.3,33.0,818.5,407.21,280.43
2017,7,8,10,30,836.0,123.0,1.2,33.0,853.0,458.96,321.14
2017,7,8,10,45,841.5,125.0,1.15,33.5,880.5,508.64,358.55
2017,7,8,11,0,847.0,127.0,1.1,34.0,908.0,557.03,393.62
2017,7,8,11,15,851.5,128.5,1.1,34.0,929.0,602.98,426.94
2017,7,8,11,30,856.0,130.0,1.1,34.0,950.0,647.15,458.13
2017,7,8,11,45,861.5,128.5,1.15,34.5,964.0,687.82,485.73
2017,7,8,12,0,867.0,127.0,1.2,35.0,978.0,726.44,511.32
2017,7,8,12,15,543.5,314.5,1.2,35.0,849.0,684.39,478.85
2017,7,8,12,30,220.0,502.0,1.2,35.0,720.0,603.97,420.6
2017,7,8,12,45,542.5,315.5,1.2,35.0,851.5,732.96,512.31
2017,7,8,13,0,865.0,129.0,1.2,35.0,983.0,845.05,586.73
2017,7,8,13,15,863.0,128.5,1.15,35.0,973.0,865.68,597.78
2017,7,8,13,30,861.0,128.0,1.1,35.0,963.0,882.95,607.73
2017,7,8,13,45,459.0,278.0,1.1,35.5,723.0,693.46,484.09
2017,7,8,14,0,57.0,428.0,1.1,36.0,483.0,438.71,307.58
2017,7,8,14,15,134.0,434.5,1.1,35.5,557.0,533.74,376.01
2017,7,8,14,30,211.0,441.0,1.1,35.0,631.0,615.33,432.09
2017,7,8,14,45,290.0,402.5,1.15,35.0,652.5,669.62,469.74
2017,7,8,15,0,369.0,364.0,1.2,35.0,674.0,706.28,496.25
2017,7,8,15,15,588.5,239.0,1.2,35.0,706.5,802.24,563.64
2017,7,8,15,30,808.0,114.0,1.2,35.0,739.0,850.21,595.9
2017,7,8,15,45,795.0,111.5,1.25,35.0,696.0,833.72,587.0
2017,7,8,16,0,782.0,109.0,1.3,35.0,653.0,804.91,570.96
2017,7,8,16,15,764.5,105.5,1.3,34.5,606.0,768.68,550.67
2017,7,8,16,30,747.0,102.0,1.3,34.0,559.0,730.33,528.71
2017,7,8,16,45,725.5,97.5,1.35,34.0,509.0,685.95,501.72
2017,7,8,17,0,704.0,93.0,1.4,34.0,459.0,640.28,473.29
2017,7,8,17,15,673.5,88.5,1.3,33.5,407.0,589.8,439.64
2017,7,8,17,30,643.0,84.0,1.2,33.0,355.0,537.12,403.38
2017,7,8,17,45,603.0,77.5,1.2,33.0,303.0,476.83,360.27
2017,7,8,18,0,563.0,71.0,1.2,33.0,251.0,418.38,316.95
2017,7,8,18,15,503.5,63.5,1.05,32.0,201.0,350.98,265.96
2017,7,8,18,30,444.0,56.0,0.9,31.0,151.0,288.23,216.52
2017,7,8,18,45,356.5,45.0,0.8,30.5,107.5,215.45,157.9
2017,7,8,19,0,269.0,34.0,0.7,30.0,64.0,151.73,104.63
2017,7,8,19,15,134.5,17.0,0.75,29.5,32.0,68.37,19.36
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.5,2.65,24.5,15.0,9.82,0.0
2017,7,9,6,0,118.0,23.0,2.8,25.0,30.0,17.81,3.92
2017,7,9,6,15,219.0,37.5,2.8,25.5,68.0,28.83,18.01
2017,7,9,6,30,320.0,52.0,2.8,26.0,106.0,39.67,27.85
2017,7,9,6,45,391.5,63.0,2.8,26.5,153.0,47.64,34.95
2017,7,9,7,0,463.0,74.0,2.8,27.0,200.0,56.86,42.87
2017,7,9,7,15,514.0,82.0,2.8,27.5,251.0,61.56,46.77
2017,7,9,7,30,565.0,90.0,2.8,28.0,302.0,66.12,50.4
2017,7,9,7,45,604.5,95.0,2.8,28.5,354.0,68.2,51.86
2017,7,9,8,0,644.0,100.0,2.8,29.0,406.0,70.23,53.24
2017,7,9,8,15,671.0,105.0,2.65,29.5,457.5,71.98,54.36
2017,7,9,8,30,698.0,110.0,2.5,30.0,509.0,73.6,55.36
2017,7,9,8,45,722.0,112.5,2.4,30.5,558.0,83.77,63.34
2017,7,9,9,0,746.0,115.0,2.3,31.0,607.0,134.48,74.39
2017,7,9,9,15,762.0,118.5,2.15,31.5,652.0,187.34,107.29
2017,7,9,9,30,778.0,122.0,2.0,32.0,697.0,241.64,148.11
2017,7,9,9,45,792.0,123.0,1.95,32.5,737.5,294.84,190.99
2017,7,9,10,0,806.0,124.0,1.9,33.0,778.0,348.7,234.87
2017,7,9,10,15,815.5,126.0,1.85,33.0,812.5,405.92,281.1
2017,7,9,10,30,825.0,128.0,1.8,33.0,847.0,457.71,322.4
2017,7,9,10,45,832.0,129.5,1.8,33.5,875.5,507.3,360.42
2017,7,9,11,0,839.0,131.0,1.8,34.0,904.0,555.75,396.36
2017,7,9,11,15,844.0,132.5,1.8,34.0,925.0,601.71,430.26
2017,7,9,11,30,849.0,134.0,1.8,34.0,946.0,645.95,462.09
2017,7,9,11,45,852.5,134.0,1.85,34.5,959.5,686.2,489.79
2017,7,9,12,0,856.0,134.0,1.9,35.0,973.0,724.28,515.38
2017,7,9,12,15,857.0,134.5,1.9,35.0,979.0,758.63,538.64
2017,7,9,12,30,858.0,135.0,1.9,35.0,985.0,790.58,558.88
2017,7,9,12,45,856.5,136.0,1.95,35.0,982.5,818.53,576.9
2017,7,9,13,0,855.0,137.0,2.0,35.0,980.0,843.8,593.24
2017,7,9,13,15,853.0,136.0,1.95,35.0,970.0,864.0,605.54
2017,7,9,13,30,851.0,135.0,1.9,35.0,960.0,880.87,615.79
2017,7,9,13,45,846.0,135.0,1.9,35.0,942.0,892.44,623.28
2017,7,9,14,0,841.0,135.0,1.9,35.0,924.0,900.45,628.68
2017,7,9,14,15,835.5,133.5,1.85,35.0,899.5,903.05,630.35
2017,7,9,14,30,830.0,132.0,1.8,35.0,875.0,902.04,629.93
2017,7,9,14,45,819.5,131.5,1.75,35.0,842.5,893.84,625.17
2017,7,9,15,0,809.0,131.0,1.7,35.0,810.0,893.26,625.35
2017,7,9,15,15,798.5,128.5,1.6,35.0,772.5,876.11,614.65
2017,7,9,15,30,788.0,126.0,1.5,35.0,735.0,855.75,602.17
2017,7,9,15,45,543.5,214.5,1.45,35.0,623.5,719.29,513.58
2017,7,9,16,0,299.0,303.0,1.4,35.0,512.0,574.86,413.94
2017,7,9,16,15,508.5,209.0,1.3,34.5,533.0,662.77,480.28
2017,7,9,16,30,718.0,115.0,1.2,34.0,554.0,725.5,525.62
2017,7,9,16,45,690.0,111.5,1.2,34.0,503.0,678.11,495.21
2017,7,9,17,0,662.0,108.0,1.2,34.0,452.0,629.98,464.17
2017,7,9,17,15,462.5,134.5,1.15,33.5,362.0,486.5,363.86
2017,7,9,17,30,263.0,161.0,1.1,33.0,272.0,351.79,265.97
2017,7,9,17,45,244.5,140.0,1.05,32.5,231.5,307.37,234.27
2017,7,9,18,0,226.0,119.0,1.0,32.0,191.0,263.79,201.66
2017,7,9,18,15,197.5,98.5,1.05,31.5,152.5,216.67,165.31
2017,7,9,18,30,169.0,78.0,1.1,31.0,114.0,171.82,129.55
2017,7,9,18,45,126.5,58.0,1.15,30.5,80.5,124.25,90.88
2017,7,9,19,0,84.0,38.0,1.2,30.0,47.0,80.67,54.63
2017,7,9,19,15,42.0,19.0,1.3,29.5,23.5,33.69,6.47
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.0,11.0,2.3,23.5,15.0,9.39,0.0
2017,7,10,6,0,136.0,22.0,2.6,24.0,30.0,17.08,2.99
2017,7,10,6,15,241.5,35.5,2.8,24.5,68.5,27.41,16.89
2017,7,10,6,30,347.0,49.0,3.0,25.0,107.0,39.22,27.58
2017,7,10,6,45,423.5,58.5,3.25,25.5,155.0,45.87,33.59
2017,7,10,7,0,500.0,68.0,3.5,26.0,203.0,52.38,39.24
2017,7,10,7,15,550.0,75.0,3.6,26.5,255.0,56.56,42.73
2017,7,10,7,30,600.0,82.0,3.7,27.0,307.0,60.62,45.98
2017,7,10,7,45,639.5,86.5,3.8,28.0,360.0,62.66,47.34
2017,7,10,8,0,679.0,91.0,3.9,29.0,413.0,64.65,48.61
2017,7,10,8,15,705.0,95.5,3.9,29.5,464.5,72.66,54.95
2017,7,10,8,30,731.0,100.0,3.9,30.0,516.0,74.46,56.1
2017,7,10,8,45,753.5,102.5,3.95,31.0,566.0,77.44,58.09
2017,7,10,9,0,776.0,105.0,4.0,32.0,616.0,129.95,69.81
2017,7,10,9,15,791.0,108.0,3.95,32.5,661.5,184.13,103.59
2017,7,10,9,30,806.0,111.0,3.9,33.0,707.0,239.58,145.63
2017,7,10,9,45,819.0,112.5,3.9,33.5,747.5,300.86,195.04
2017,7,10,10,0,832.0,114.0,3.9,34.0,788.0,355.29,240.01
2017,7,10,10,15,841.0,116.0,3.85,34.5,823.0,408.73,283.8
2017,7,10,10,30,850.0,118.0,3.8,35.0,858.0,461.67,326.11
2017,7,10,10,45,857.0,119.0,3.75,35.5,886.5,512.18,365.43
2017,7,10,11,0,864.0,120.0,3.7,36.0,915.0,561.52,402.61
2017,7,10,11,15,868.5,121.0,3.7,36.0,936.0,608.0,437.62
2017,7,10,11,30,873.0,122.0,3.7,36.0,957.0,652.64,470.48
2017,7,10,11,45,871.0,126.0,3.7,36.5,969.5,693.16,498.66
2017,7,10,12,0,869.0,130.0,3.7,37.0,982.0,731.06,524.32
2017,7,10,12,15,870.5,130.0,3.7,37.0,987.5,765.9,548.34
2017,7,10,12,30,872.0,130.0,3.7,37.0,993.0,798.31,569.41
2017,7,10,12,45,871.5,130.0,3.7,37.5,991.0,826.66,586.55
2017,7,10,13,0,871.0,130.0,3.7,38.0,989.0,852.28,601.83
2017,7,10,13,15,869.0,129.5,3.7,38.0,979.0,873.14,615.3
2017,7,10,13,30,867.0,129.0,3.7,38.0,969.0,890.63,626.68
2017,7,10,13,45,863.0,128.0,3.75,38.0,951.5,902.37,634.74
2017,7,10,14,0,859.0,127.0,3.8,38.0,934.0,910.46,640.62
2017,7,10,14,15,853.5,126.0,3.8,38.0,908.5,913.52,643.16
2017,7,10,14,30,848.0,125.0,3.8,38.0,883.0,912.92,643.53
2017,7,10,14,45,840.5,122.5,3.8,38.0,851.5,905.44,639.62
2017,7,10,15,0,833.0,120.0,3.8,38.0,820.0,894.39,633.59
2017,7,10,15,15,823.0,118.0,3.8,37.5,782.0,878.14,625.6
2017,7,10,15,30,813.0,116.0,3.8,37.0,744.0,858.65,615.56
2017,7,10,15,45,799.0,113.5,3.8,37.0,700.5,841.41,605.76
2017,7,10,16,0,785.0,111.0,3.8,37.0,657.0,811.68,587.68
2017,7,10,16,15,767.5,107.5,3.75,36.5,609.5,775.36,566.14
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,736.9,542.9
2017,7,10,16,45,726.5,100.0,3.7,36.0,511.5,691.39,513.53
2017,7,10,17,0,703.0,96.0,3.7,36.0,461.0,647.32,484.76
2017,7,10,17,15,672.0,91.0,3.55,35.5,408.5,593.5,447.9
2017,7,10,17,30,641.0,86.0,3.4,35.0,356.0,539.87,410.14
2017,7,10,17,45,596.5,80.5,3.25,34.5,303.0,477.93,365.04
2017,7,10,18,0,552.0,75.0,3.1,34.0,250.0,418.18,320.06
2017,7,10,18,15,491.5,66.5,2.75,33.0,200.0,349.44,267.06
2017,7,10,18,30,431.0,58.0,2.4,32.0,150.0,285.47,215.89
2017,7,10,18,45,338.5,46.5,2.1,31.5,106.0,210.53,154.91
2017,7,10,19,0,246.0,35.0,1.8,31.0,62.0,143.16,98.6
2017,7,10,19,15,123.0,17.5,1.85,30.5,31.0,65.91,16.14
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,48.5,11.0,3.45,24.5,14.0,9.39,0.0
2017,7,11,6,0,97.0,22.0,3.6,25.0,28.0,17.02,2.25
2017,7,11,6,15,198.0,38.0,3.65,25.0,66.0,29.15,18.22
2017,7,11,6,30,299.0,54.0,3.7,25.0,104.0,41.06,29.11
2017,7,11,6,45,392.0,62.5,3.8,25.5,153.0,47.31,34.8
2017,7,11,7,0,485.0,71.0,3.9,26.0,202.0,54.72,41.23
2017,7,11,7,15,536.5,78.5,3.9,26.5,254.0,59.17,44.95
2017,7,11,7,30,588.0,86.0,3.9,27.0,306.0,63.49,48.42
2017,7,11,7,45,635.0,89.0,3.95,28.0,360.5,64.41,48.81
2017,7,11,8,0,682.0,92.0,4.0,29.0,415.0,65.41,49.25
2017,7,11,8,15,708.5,96.5,4.0,29.5,466.5,67.1,50.35
2017,7,11,8,30,735.0,101.0,4.0,30.0,518.0,75.27,56.77
2017,7,11,8,45,759.5,102.5,4.0,30.5,568.5,77.32,58.12
2017,7,11,9,0,784.0,104.0,4.0,31.0,619.0,129.74,69.75
2017,7,11,9,15,798.5,106.5,4.0,31.5,664.5,184.04,103.66
2017,7,11,9,30,813.0,109.0,4.0,32.0,710.0,246.83,151.43
2017,7,11,9,45,825.5,111.0,4.0,32.5,750.5,301.52,196.15
2017,7,11,10,0,838.0,113.0,4.0,33.0,791.0,356.56,241.85
2017,7,11,10,15,846.5,114.5,4.0,33.5,825.5,409.85,285.84
2017,7,11,10,30,855.0,116.0,4.0,34.0,860.0,462.56,328.33
2017,7,11,10,45,860.5,118.0,4.05,34.5,888.0,513.38,368.27
2017,7,11,11,0,866.0,120.0,4.1,35.0,916.0,562.87,406.01
2017,7,11,11,15,870.0,121.0,4.1,35.0,937.0,609.22,441.22
2017,7,11,11,30,874.0,122.0,4.1,35.0,958.0,653.69,474.23
2017,7,11,11,45,883.5,117.5,4.15,35.5,973.0,695.66,503.99
2017,7,11,12,0,893.0,113.0,4.2,36.0,988.0,735.74,531.77
2017,7,11,12,15,894.0,113.0,4.2,36.0,993.5,770.96,555.78
2017,7,11,12,30,895.0,113.0,4.2,36.0,999.0,803.58,577.21
2017,7,11,12,45,893.0,113.5,4.2,36.0,996.0,831.55,595.5
2017,7,11,13,0,891.0,114.0,4.2,36.0,993.0,856.59,611.88
2017,7,11,13,15,888.5,114.0,4.2,36.0,982.5,877.58,625.64
2017,7,11,13,30,886.0,114.0,4.2,36.0,972.0,895.13,637.23
2017,7,11,13,45,880.5,114.0,4.2,36.0,953.5,906.41,644.86
2017,7,11,14,0,875.0,114.0,4.2,36.0,935.0,913.99,650.23
2017,7,11,14,15,869.0,113.0,4.2,36.0,909.5,916.46,652.43
2017,7,11,14,30,863.0,112.0,4.2,36.0,884.0,915.23,652.4
2017,7,11,14,45,846.0,116.0,4.25,36.0,850.0,905.15,646.99
2017,7,11,15,0,829.0,120.0,4.3,36.0,816.0,891.73,639.54
2017,7,11,15,15,818.5,118.0,4.3,36.0,778.0,875.07,629.84
2017,7,11,15,30,808.0,116.0,4.3,36.0,740.0,864.94,624.54
2017,7,11,15,45,791.0,114.5,4.35,36.0,696.0,836.53,607.34
2017,7,11,16,0,774.0,113.0,4.4,36.0,652.0,805.48,588.38
2017,7,11,16,15,756.0,109.5,4.4,35.5,604.5,769.01,566.6
2017,7,11,16,30,738.0,106.0,4.4,35.0,557.0,730.45,543.11
2017,7,11,16,45,711.0,103.5,4.4,35.0,506.0,684.21,512.77
2017,7,11,17,0,684.0,101.0,4.4,35.0,455.0,640.09,483.31
2017,7,11,17,15,652.0,95.5,4.35,34.5,403.0,585.65,445.77
2017,7,11,17,30,620.0,90.0,4.3,34.0,351.0,531.52,407.38
2017,7,11,17,45,574.0,84.0,4.25,33.5,298.5,468.9,361.35
2017,7,11,18,0,528.0,78.0,4.2,33.0,246.0,408.62,315.55
2017,7,11,18,15,466.0,69.0,4.0,32.5,196.5,339.58,261.36
2017,7,11,18,30,404.0,60.0,3.8,32.0,147.0,275.5,209.38
2017,7,11,18,45,311.5,48.0,3.6,31.5,103.5,198.12,146.29
2017,7,11,19,0,219.0,36.0,3.4,31.0,60.0,135.24,93.31
2017,7,11,19,15,109.5,18.0,3.35,30.5,30.0,62.66,13.73
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.0,3.15,24.5,8.0,6.83,0.0
2017,7,12,6,0,0.0,16.0,3.4,25.0,16.0,13.2,0.0
2017,7,12,6,15,15.5,36.0,3.5,25.5,38.5,28.87,17.89
2017,7,12,6,30,31.0,56.0,3.6,26.0,61.0,43.98,31.4
