Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,6,45,50.5,78.5,3.75,26.5,90.5,60.49,45.79
2017,7,12,7,0,70.0,101.0,3.9,27.0,120.0,76.75,59.7
2017,7,12,7,15,81.5,124.0,3.95,27.5,151.0,92.98,73.26
2017,7,12,7,30,93.0,147.0,4.0,28.0,182.0,108.92,86.27
2017,7,12,7,45,203.0,163.0,4.05,28.5,254.5,117.34,92.79
2017,7,12,8,0,313.0,179.0,4.1,29.0,327.0,122.85,96.8
2017,7,12,8,15,523.5,139.0,4.1,29.5,421.0,93.54,72.16
2017,7,12,8,30,734.0,99.0,4.1,30.0,515.0,73.9,55.64
2017,7,12,8,45,490.5,194.5,4.2,30.5,483.5,123.48,95.71
2017,7,12,9,0,247.0,290.0,4.3,31.0,452.0,203.47,143.96
2017,7,12,9,15,223.5,317.0,4.3,31.5,472.0,247.35,175.03
2017,7,12,9,30,200.0,344.0,4.3,32.0,492.0,278.82,198.85
2017,7,12,9,45,366.5,314.0,4.3,32.5,603.5,314.06,219.87
2017,7,12,10,0,533.0,284.0,4.3,33.0,715.0,368.89,257.85
2017,7,12,10,15,421.5,343.5,4.3,33.0,694.0,402.87,287.67
2017,7,12,10,30,310.0,403.0,4.3,33.0,673.0,430.48,310.76
2017,7,12,10,45,587.0,260.5,4.3,33.5,792.5,481.39,347.8
2017,7,12,11,0,864.0,118.0,4.3,34.0,912.0,560.66,406.7
2017,7,12,11,15,439.5,200.0,4.3,34.0,604.5,418.81,307.36
2017,7,12,11,30,15.0,282.0,4.3,34.0,297.0,242.14,175.77
2017,7,12,11,45,439.5,207.0,4.35,34.5,637.0,473.13,349.06
2017,7,12,12,0,864.0,132.0,4.4,35.0,977.0,730.13,531.45
2017,7,12,12,15,637.5,282.5,4.35,35.0,908.5,727.58,524.52
2017,7,12,12,30,411.0,433.0,4.3,35.0,840.0,701.48,502.21
2017,7,12,12,45,639.0,281.5,4.3,35.5,912.5,782.67,561.77
2017,7,12,13,0,867.0,130.0,4.3,36.0,985.0,850.47,608.58
2017,7,12,13,15,865.0,129.5,4.25,36.0,975.0,871.31,621.81
2017,7,12,13,30,863.0,129.0,4.2,36.0,965.0,888.8,633.17
2017,7,12,13,45,860.5,127.0,4.2,36.0,947.5,901.01,641.41
2017,7,12,14,0,858.0,125.0,4.2,36.0,930.0,909.58,647.42
2017,7,12,14,15,852.5,124.0,4.1,36.0,905.0,912.65,649.52
2017,7,12,14,30,847.0,123.0,4.0,36.0,880.0,912.06,649.4
2017,7,12,14,45,605.0,245.0,3.95,36.0,776.0,829.23,594.23
2017,7,12,15,0,363.0,367.0,3.9,36.0,672.0,706.3,507.34
2017,7,12,15,15,413.0,326.5,3.85,35.5,658.0,726.48,524.78
2017,7,12,15,30,463.0,286.0,3.8,35.0,644.0,729.11,530.0
2017,7,12,15,45,423.5,283.0,3.75,35.0,596.0,685.44,500.51
2017,7,12,16,0,384.0,280.0,3.7,35.0,548.0,625.64,460.12
2017,7,12,16,15,268.0,276.5,3.6,34.5,457.0,518.11,384.41
2017,7,12,16,30,152.0,273.0,3.5,34.0,366.0,400.0,299.01
2017,7,12,16,45,149.0,247.5,3.45,34.0,332.0,368.46,277.23
2017,7,12,17,0,146.0,222.0,3.4,34.0,298.0,336.32,254.4
2017,7,12,17,15,88.5,188.5,3.2,33.5,233.5,243.55,184.87
2017,7,12,17,30,31.0,155.0,3.0,33.0,169.0,168.7,127.32
2017,7,12,17,45,24.0,133.5,2.9,33.0,143.5,133.9,100.58
2017,7,12,18,0,17.0,112.0,2.8,33.0,118.0,109.67,81.64
2017,7,12,18,15,8.5,90.5,2.5,32.5,93.5,85.16,62.3
2017,7,12,18,30,0.0,69.0,2.2,32.0,69.0,61.28,43.17
2017,7,12,18,45,0.0,48.5,1.95,31.5,48.5,42.57,27.95
2017,7,12,19,0,0.0,28.0,1.7,31.0,28.0,23.34,12.13
2017,7,12,19,15,0.0,14.0,1.75,30.5,14.0,11.54,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.5,2.15,24.5,14.0,8.96,0.0
2017,7,13,6,0,110.0,21.0,2.4,25.0,28.0,16.29,0.33
2017,7,13,6,15,222.5,35.5,2.45,25.5,66.0,27.37,16.62
2017,7,13,6,30,335.0,50.0,2.5,26.0,104.0,38.32,26.64
2017,7,13,6,45,421.5,58.0,2.55,26.5,153.0,45.6,33.18
2017,7,13,7,0,508.0,66.0,2.6,27.0,202.0,51.0,37.89
2017,7,13,7,15,559.5,73.0,2.65,27.5,254.0,55.26,41.44
2017,7,13,7,30,611.0,80.0,2.7,28.0,306.0,59.41,44.77
2017,7,13,7,45,441.0,132.5,2.75,28.5,309.5,91.65,71.46
2017,7,13,8,0,271.0,185.0,2.8,29.0,313.0,125.8,99.16
2017,7,13,8,15,267.0,211.0,2.85,29.5,349.5,139.87,109.99
2017,7,13,8,30,263.0,237.0,2.9,30.0,386.0,153.12,120.05
2017,7,13,8,45,302.5,253.0,2.95,30.5,439.5,162.06,126.54
2017,7,13,9,0,342.0,269.0,3.0,31.0,493.0,199.54,137.56
2017,7,13,9,15,579.5,187.5,3.0,31.5,600.5,200.08,124.55
2017,7,13,9,30,817.0,106.0,3.0,32.0,708.0,245.57,149.99
2017,7,13,9,45,827.0,109.0,3.0,32.5,748.0,300.59,194.91
2017,7,13,10,0,837.0,112.0,3.0,33.0,788.0,355.7,240.5
2017,7,13,10,15,573.0,257.0,3.0,33.5,730.0,399.92,281.59
2017,7,13,10,30,309.0,402.0,3.0,34.0,672.0,429.59,307.31
2017,7,13,10,45,332.5,407.5,3.0,34.5,706.5,468.64,335.36
2017,7,13,11,0,356.0,413.0,3.0,35.0,741.0,509.48,364.2
2017,7,13,11,15,614.0,268.0,3.0,35.0,848.5,572.63,411.28
2017,7,13,11,30,872.0,123.0,3.0,35.0,956.0,654.14,471.54
2017,7,13,11,45,871.0,126.0,3.05,35.5,968.5,694.75,499.6
2017,7,13,12,0,870.0,129.0,3.1,36.0,981.0,732.81,525.46
2017,7,13,12,15,871.0,129.0,3.1,36.0,986.5,767.5,549.15
2017,7,13,12,30,872.0,129.0,3.1,36.0,992.0,799.7,569.96
2017,7,13,12,45,870.5,130.0,3.15,36.5,989.5,828.16,587.32
2017,7,13,13,0,869.0,131.0,3.2,37.0,987.0,853.84,602.83
2017,7,13,13,15,564.5,305.0,3.25,37.0,859.0,784.29,554.07
2017,7,13,13,30,260.0,479.0,3.3,37.0,731.0,679.62,478.4
2017,7,13,13,45,557.5,304.0,3.35,37.0,830.5,809.73,573.17
2017,7,13,14,0,855.0,129.0,3.4,37.0,930.0,911.48,642.43
2017,7,13,14,15,849.0,127.5,3.4,37.0,905.0,913.71,643.76
2017,7,13,14,30,843.0,126.0,3.4,37.0,880.0,912.27,643.59
2017,7,13,14,45,833.5,125.0,3.45,37.0,847.5,904.47,639.79
2017,7,13,15,0,824.0,124.0,3.5,37.0,815.0,893.19,633.9
2017,7,13,15,15,813.5,122.0,3.55,37.0,777.0,876.66,624.7
2017,7,13,15,30,803.0,120.0,3.6,37.0,739.0,866.98,620.06
2017,7,13,15,45,786.5,118.5,3.65,37.0,695.5,839.1,603.51
2017,7,13,16,0,770.0,117.0,3.7,37.0,652.0,808.55,585.22
2017,7,13,16,15,751.5,113.5,3.7,36.5,604.5,771.73,563.56
2017,7,13,16,30,733.0,110.0,3.7,36.0,557.0,732.85,540.2
2017,7,13,16,45,705.0,107.0,3.7,35.5,505.5,688.53,512.68
2017,7,13,17,0,677.0,104.0,3.7,35.0,454.0,640.34,481.59
2017,7,13,17,15,644.5,98.5,3.65,34.5,402.0,585.71,444.2
2017,7,13,17,30,612.0,93.0,3.6,34.0,350.0,531.42,405.96
2017,7,13,17,45,564.0,87.0,3.55,34.0,297.0,467.71,358.69
2017,7,13,18,0,516.0,81.0,3.5,34.0,244.0,406.51,311.9
2017,7,13,18,15,452.5,71.5,3.2,33.5,194.5,336.49,257.33
2017,7,13,18,30,389.0,62.0,2.9,33.0,145.0,267.63,202.14
2017,7,13,18,45,297.0,49.5,2.6,32.5,102.0,194.96,143.09
2017,7,13,19,0,205.0,37.0,2.3,32.0,59.0,132.36,90.62
2017,7,13,19,15,102.5,18.5,2.25,31.5,29.5,61.41,9.7
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.5,10.5,1.7,24.5,13.0,8.96,0.0
2017,7,14,6,0,103.0,21.0,1.9,25.0,26.0,16.28,0.0
2017,7,14,6,15,214.0,35.0,1.95,25.5,63.5,26.98,16.25
2017,7,14,6,30,325.0,49.0,2.0,26.0,101.0,37.55,25.98
2017,7,14,6,45,412.5,57.5,2.1,26.5,150.0,45.19,32.82
2017,7,14,7,0,500.0,66.0,2.2,27.0,199.0,50.98,37.88
2017,7,14,7,15,551.5,73.0,2.15,27.5,251.0,55.23,41.42
2017,7,14,7,30,603.0,80.0,2.1,28.0,303.0,59.37,44.73
2017,7,14,7,45,649.5,82.5,2.1,28.5,357.5,60.14,45.14
2017,7,14,8,0,696.0,85.0,2.1,29.0,412.0,66.66,50.29
2017,7,14,8,15,722.0,89.0,2.0,29.5,464.0,68.41,51.42
2017,7,14,8,30,748.0,93.0,1.9,30.0,516.0,70.07,52.47
2017,7,14,8,45,770.0,95.5,1.8,30.5,566.0,72.34,54.01
2017,7,14,9,0,792.0,98.0,1.7,31.0,616.0,125.97,66.56
2017,7,14,9,15,807.0,100.5,1.55,31.5,661.5,189.16,106.74
2017,7,14,9,30,822.0,103.0,1.4,32.0,707.0,244.6,148.23
2017,7,14,9,45,833.0,105.0,1.3,33.0,747.5,299.53,191.97
2017,7,14,10,0,844.0,107.0,1.2,34.0,788.0,354.64,236.03
2017,7,14,10,15,441.0,234.5,1.1,34.0,592.0,336.93,235.42
2017,7,14,10,30,38.0,362.0,1.0,34.0,396.0,296.65,212.61
2017,7,14,10,45,455.5,238.0,0.95,34.5,655.5,404.64,287.37
2017,7,14,11,0,873.0,114.0,0.9,35.0,915.0,563.37,396.08
2017,7,14,11,15,877.5,115.0,0.9,35.5,936.5,610.5,428.04
2017,7,14,11,30,882.0,116.0,0.9,36.0,958.0,655.79,458.6
2017,7,14,11,45,881.0,119.0,0.9,36.5,970.5,696.85,485.43
2017,7,14,12,0,880.0,122.0,0.9,37.0,983.0,735.34,509.83
2017,7,14,12,15,881.0,122.5,0.9,37.0,989.0,770.77,532.29
2017,7,14,12,30,882.0,123.0,0.9,37.0,995.0,803.67,552.16
2017,7,14,12,45,880.0,124.0,0.9,37.5,992.0,831.97,567.94
2017,7,14,13,0,878.0,125.0,0.9,38.0,989.0,857.42,581.91
2017,7,14,13,15,875.5,124.5,0.9,38.0,979.0,878.03,594.18
2017,7,14,13,30,873.0,124.0,0.9,38.0,969.0,895.24,604.5
2017,7,14,13,45,636.0,263.0,0.95,38.0,872.5,845.39,573.7
2017,7,14,14,0,399.0,402.0,1.0,38.0,776.0,755.52,514.54
2017,7,14,14,15,624.5,262.0,1.05,38.0,829.0,855.69,584.01
2017,7,14,14,30,850.0,122.0,1.1,38.0,882.0,916.01,622.5
2017,7,14,14,45,824.0,131.0,1.2,38.0,845.5,902.56,616.01
2017,7,14,15,0,798.0,140.0,1.3,38.0,809.0,897.73,615.57
2017,7,14,15,15,786.5,137.5,1.4,37.5,771.0,879.9,608.36
2017,7,14,15,30,775.0,135.0,1.5,37.0,733.0,858.88,599.18
2017,7,14,15,45,756.0,134.0,1.65,37.0,689.0,829.81,584.03
2017,7,14,16,0,737.0,133.0,1.8,37.0,645.0,798.21,566.97
2017,7,14,16,15,717.5,129.0,1.95,36.5,597.5,765.15,549.71
2017,7,14,16,30,698.0,125.0,2.1,36.0,550.0,725.82,527.77
2017,7,14,16,45,669.0,121.0,2.25,36.0,499.0,677.49,498.05
2017,7,14,17,0,640.0,117.0,2.4,36.0,448.0,628.5,466.2
2017,7,14,17,15,606.5,110.5,2.45,35.5,396.0,573.31,429.51
2017,7,14,17,30,573.0,104.0,2.5,35.0,344.0,518.57,391.91
2017,7,14,17,45,524.0,96.5,2.6,35.0,291.5,454.02,345.07
2017,7,14,18,0,475.0,89.0,2.7,35.0,239.0,386.5,294.56
2017,7,14,18,15,412.0,78.0,2.5,34.5,190.0,318.16,241.8
2017,7,14,18,30,349.0,67.0,2.3,34.0,141.0,255.33,191.7
2017,7,14,18,45,261.0,52.5,2.15,33.5,98.5,184.13,134.39
2017,7,14,19,0,173.0,38.0,2.0,33.0,56.0,122.53,83.28
2017,7,14,19,15,86.5,19.0,2.1,32.5,28.0,57.29,6.53
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,9.5,2.65,25.5,12.5,8.11,0.0
2017,7,15,6,0,98.0,19.0,2.9,26.0,25.0,14.74,0.0
2017,7,15,6,15,203.5,34.5,2.9,26.5,62.0,26.57,15.77
2017,7,15,6,30,309.0,50.0,2.9,27.0,99.0,38.22,26.39
2017,7,15,6,45,387.0,60.5,2.95,28.0,146.0,45.9,33.18
2017,7,15,7,0,465.0,71.0,3.0,29.0,193.0,54.8,40.75
2017,7,15,7,15,517.0,79.0,2.65,29.5,244.5,59.6,44.72
2017,7,15,7,30,569.0,87.0,2.3,30.0,296.0,64.25,48.42
2017,7,15,7,45,607.0,93.0,1.95,31.0,348.5,67.12,50.42
2017,7,15,8,0,645.0,99.0,1.6,32.0,401.0,69.86,52.25
2017,7,15,8,15,673.0,104.0,1.4,32.5,452.5,71.66,53.38
2017,7,15,8,30,701.0,109.0,1.2,33.0,504.0,73.32,54.39
2017,7,15,8,45,470.5,199.0,1.0,33.5,475.0,125.5,95.75
2017,7,15,9,0,240.0,289.0,0.8,34.0,446.0,212.2,147.53
2017,7,15,9,15,217.0,316.0,1.0,34.5,466.0,245.83,170.06
2017,7,15,9,30,194.0,343.0,1.2,35.0,486.0,277.1,193.16
2017,7,15,9,45,202.0,364.5,1.4,35.5,520.5,310.89,217.51
2017,7,15,10,0,210.0,386.0,1.6,36.0,555.0,345.79,242.78
2017,7,15,10,15,508.5,262.5,1.7,36.0,697.0,382.04,265.2
2017,7,15,10,30,807.0,139.0,1.8,36.0,839.0,456.71,318.19
2017,7,15,10,45,810.0,143.5,1.95,36.5,866.0,507.44,356.79
2017,7,15,11,0,813.0,148.0,2.1,37.0,893.0,556.82,393.41
2017,7,15,11,15,818.0,149.0,2.15,37.0,914.0,600.65,425.8
2017,7,15,11,30,823.0,150.0,2.2,37.0,935.0,643.9,456.98
2017,7,15,11,45,489.0,324.0,2.3,37.5,792.5,602.87,425.83
2017,7,15,12,0,155.0,498.0,2.4,38.0,650.0,525.91,368.71
2017,7,15,12,15,492.5,325.0,2.45,38.0,811.5,658.4,464.67
2017,7,15,12,30,830.0,152.0,2.5,38.0,973.0,786.0,553.94
2017,7,15,12,45,564.0,315.5,2.55,38.0,873.0,755.07,528.52
2017,7,15,13,0,298.0,479.0,2.6,38.0,773.0,686.57,478.42
2017,7,15,13,15,345.0,451.0,2.65,38.0,788.0,717.45,500.8
2017,7,15,13,30,392.0,423.0,2.7,38.0,803.0,747.43,521.95
2017,7,15,13,45,200.5,310.0,2.75,38.0,504.5,480.7,343.15
2017,7,15,14,0,9.0,197.0,2.8,38.0,206.0,175.43,124.39
2017,7,15,14,15,15.5,261.0,2.85,37.5,275.5,237.71,170.68
2017,7,15,14,30,22.0,325.0,2.9,37.0,345.0,301.66,217.12
2017,7,15,14,45,23.0,318.5,3.0,37.0,338.5,297.76,214.59
2017,7,15,15,0,24.0,312.0,3.1,37.0,332.0,293.79,212.24
2017,7,15,15,15,29.5,311.5,3.15,36.5,335.0,315.51,228.89
2017,7,15,15,30,35.0,311.0,3.2,36.0,338.0,321.84,234.56
2017,7,15,15,45,60.0,311.0,3.25,35.5,354.0,345.92,253.81
2017,7,15,16,0,85.0,311.0,3.3,35.0,370.0,369.3,272.56
2017,7,15,16,15,42.5,162.5,3.3,34.5,192.0,183.53,136.14
2017,7,15,16,30,0.0,14.0,3.3,34.0,14.0,11.58,3.42
2017,7,15,16,45,0.0,11.5,3.3,34.0,11.5,9.5,1.83
2017,7,15,17,0,0.0,9.0,3.3,34.0,9.0,7.43,0.21
2017,7,15,17,15,0.0,28.5,3.2,33.5,28.5,23.54,13.05
2017,7,15,17,30,0.0,48.0,3.1,33.0,48.0,39.71,26.01
2017,7,15,17,45,0.0,40.5,3.05,32.5,40.5,33.46,21.17
2017,7,15,18,0,0.0,33.0,3.0,32.0,33.0,27.23,16.27
2017,7,15,18,15,0.0,26.0,2.85,31.5,26.0,21.42,11.62
2017,7,15,18,30,0.0,19.0,2.7,31.0,19.0,15.63,6.91
2017,7,15,18,45,0.0,13.0,2.6,30.5,13.0,10.68,2.83
2017,7,15,19,0,0.0,7.0,2.5,30.0,7.0,5.74,0.0
2017,7,15,19,15,0.0,3.5,2.45,29.5,3.5,2.87,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.5,7.68,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,23.0,13.96,0.0
2017,7,16,6,15,190.5,34.0,1.45,25.0,59.0,26.17,15.51
2017,7,16,6,30,291.0,50.0,1.6,25.0,95.0,38.15,26.57
2017,7,16,6,45,367.0,61.0,1.75,25.5,141.5,46.15,33.77
2017,7,16,7,0,443.0,72.0,1.9,26.0,188.0,55.5,41.89
2017,7,16,7,15,495.5,81.0,2.0,26.0,239.0,61.02,46.62
2017,7,16,7,30,548.0,90.0,2.1,26.0,290.0,66.34,51.04
2017,7,16,7,45,584.5,97.0,2.25,26.5,342.0,69.79,53.67
2017,7,16,8,0,621.0,104.0,2.4,27.0,394.0,73.06,56.1
2017,7,16,8,15,649.5,109.5,2.45,27.0,445.0,75.02,57.51
2017,7,16,8,30,678.0,115.0,2.5,27.0,496.0,76.83,58.79
2017,7,16,8,45,697.0,120.5,2.65,27.5,544.5,79.74,60.86
2017,7,16,9,0,716.0,126.0,2.8,28.0,593.0,131.56,74.43
2017,7,16,9,15,733.0,130.0,2.8,28.5,638.0,190.8,112.74
2017,7,16,9,30,750.0,134.0,2.8,29.0,683.0,244.37,153.52
2017,7,16,9,45,761.0,138.0,2.85,29.5,723.5,297.75,197.27
2017,7,16,10,0,772.0,142.0,2.9,30.0,764.0,351.57,241.94
2017,7,16,10,15,529.0,275.0,2.85,30.0,710.0,398.66,285.27
2017,7,16,10,30,286.0,408.0,2.8,30.0,656.0,424.46,308.63
2017,7,16,10,45,546.0,280.0,2.8,30.5,773.0,479.92,348.76
2017,7,16,11,0,806.0,152.0,2.8,31.0,890.0,556.63,405.46
2017,7,16,11,15,811.0,153.0,2.75,31.0,911.5,602.74,440.01
2017,7,16,11,30,816.0,154.0,2.7,31.0,933.0,647.28,472.66
2017,7,16,11,45,815.5,158.0,2.7,31.5,946.0,688.74,501.51
2017,7,16,12,0,815.0,162.0,2.7,32.0,959.0,727.92,528.04
2017,7,16,12,15,816.5,162.0,2.7,32.0,964.5,762.99,552.41
2017,7,16,12,30,818.0,162.0,2.7,32.0,970.0,795.7,574.61
2017,7,16,12,45,815.5,163.5,2.7,32.5,967.5,823.96,591.75
2017,7,16,13,0,813.0,165.0,2.7,33.0,965.0,849.39,606.98
2017,7,16,13,15,534.0,322.5,2.7,33.0,846.0,777.69,555.33
2017,7,16,13,30,255.0,480.0,2.7,33.0,727.0,677.97,482.82
2017,7,16,13,45,524.5,322.5,2.7,33.0,818.0,799.61,571.88
2017,7,16,14,0,794.0,165.0,2.7,33.0,909.0,904.8,644.36
2017,7,16,14,15,787.5,163.5,2.7,33.0,884.0,906.79,645.4
2017,7,16,14,30,781.0,162.0,2.7,33.0,859.0,905.21,645.14
2017,7,16,14,45,756.0,169.0,2.75,33.0,824.0,891.27,637.44
2017,7,16,15,0,731.0,176.0,2.8,33.0,789.0,881.14,632.36
2017,7,16,15,15,718.5,172.5,2.8,32.5,751.0,862.15,622.48
2017,7,16,15,30,706.0,169.0,2.8,32.0,713.0,840.19,610.7
2017,7,16,15,45,687.0,166.0,2.8,32.0,670.0,810.22,592.34
2017,7,16,16,0,668.0,163.0,2.8,32.0,627.0,777.91,572.37
2017,7,16,16,15,428.5,216.5,2.8,32.0,506.5,609.38,453.97
2017,7,16,16,30,189.0,270.0,2.8,32.0,386.0,428.54,321.83
2017,7,16,16,45,377.5,205.5,2.8,32.0,409.5,518.06,392.67
2017,7,16,17,0,566.0,141.0,2.8,32.0,433.0,600.8,455.61
2017,7,16,17,15,531.0,132.5,2.6,31.5,382.0,537.9,410.82
2017,7,16,17,30,496.0,124.0,2.4,31.0,331.0,483.74,371.96
2017,7,16,17,45,446.0,114.0,2.25,30.5,280.0,420.04,324.87
2017,7,16,18,0,396.0,104.0,2.1,30.0,229.0,359.6,278.85
2017,7,16,18,15,336.0,89.5,1.9,29.5,181.0,292.72,226.41
2017,7,16,18,30,276.0,75.0,1.7,29.0,133.0,231.18,176.7
2017,7,16,18,45,199.5,56.5,1.55,28.5,92.0,155.24,115.11
2017,7,16,19,0,123.0,38.0,1.4,28.0,51.0,97.1,66.34
2017,7,16,19,15,61.5,19.0,1.45,28.0,25.5,44.37,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.5,8.0,1.0,24.5,9.0,6.83,0.0
2017,7,17,6,0,37.0,16.0,1.1,25.0,18.0,13.15,0.0
2017,7,17,6,15,107.5,37.5,1.1,25.0,52.0,29.01,17.72
2017,7,17,6,30,178.0,59.0,1.1,25.0,86.0,44.83,32.16
2017,7,17,6,45,251.5,75.5,1.1,25.5,131.5,57.02,42.97
2017,7,17,7,0,325.0,92.0,1.1,26.0,177.0,67.22,51.8
2017,7,17,7,15,377.5,105.0,1.05,26.5,226.0,75.57,58.79
2017,7,17,7,30,430.0,118.0,1.0,27.0,275.0,83.62,65.3
2017,7,17,7,45,479.5,125.5,1.0,27.5,327.0,87.72,68.36
2017,7,17,8,0,529.0,133.0,1.0,28.0,379.0,91.69,71.25
2017,7,17,8,15,560.0,140.5,1.05,28.5,429.5,95.14,73.65
2017,7,17,8,30,591.0,148.0,1.1,29.0,480.0,97.33,75.01
2017,7,17,8,45,621.5,151.5,1.2,29.5,529.5,97.93,75.08
2017,7,17,9,0,652.0,155.0,1.3,30.0,579.0,145.04,86.09
2017,7,17,9,15,410.5,249.5,1.45,30.0,523.5,216.78,144.41
2017,7,17,9,30,169.0,344.0,1.6,30.0,468.0,272.71,195.59
2017,7,17,9,45,152.5,365.5,1.75,30.5,482.5,298.65,215.29
2017,7,17,10,0,136.0,387.0,1.9,31.0,497.0,322.85,233.64
2017,7,17,10,15,168.0,406.0,2.0,31.5,547.5,362.17,261.59
2017,7,17,10,30,200.0,425.0,2.1,32.0,598.0,405.19,292.11
2017,7,17,10,45,264.0,425.5,2.25,32.5,662.5,449.03,323.19
2017,7,17,11,0,328.0,426.0,2.4,33.0,727.0,505.24,362.91
2017,7,17,11,15,320.5,443.0,2.45,33.0,742.5,536.98,385.54
2017,7,17,11,30,313.0,460.0,2.5,33.0,758.0,567.77,407.2
2017,7,17,11,45,543.5,324.5,2.6,33.5,851.0,641.54,461.17
2017,7,17,12,0,774.0,189.0,2.7,34.0,944.0,720.85,518.64
2017,7,17,12,15,568.0,319.0,2.75,34.0,875.5,712.12,509.22
2017,7,17,12,30,362.0,449.0,2.8,34.0,807.0,679.35,483.59
2017,7,17,12,45,572.0,316.5,2.85,34.0,880.5,764.21,545.81
2017,7,17,13,0,782.0,184.0,2.9,34.0,954.0,840.65,600.55
2017,7,17,13,15,780.0,183.5,2.95,34.0,944.0,861.32,613.88
2017,7,17,13,30,778.0,183.0,3.0,34.0,934.0,878.76,625.61
2017,7,17,13,45,773.5,181.5,3.05,34.0,917.0,889.67,633.24
2017,7,17,14,0,769.0,180.0,3.1,34.0,900.0,897.07,638.77
2017,7,17,14,15,762.5,178.0,3.1,34.0,875.0,898.63,640.36
2017,7,17,14,30,756.0,176.0,3.1,34.0,850.0,896.66,639.85
2017,7,17,14,45,750.5,170.5,3.15,34.0,819.5,888.8,635.98
2017,7,17,15,0,745.0,165.0,3.2,34.0,789.0,877.48,630.0
2017,7,17,15,15,733.0,162.0,3.2,33.5,751.5,859.32,620.61
2017,7,17,15,30,721.0,159.0,3.2,33.0,714.0,844.24,613.33
2017,7,17,15,45,704.0,155.5,3.2,33.0,671.0,815.21,595.5
2017,7,17,16,0,687.0,152.0,3.2,33.0,628.0,783.73,576.05
2017,7,17,16,15,666.5,147.0,3.2,33.0,581.5,745.51,551.86
2017,7,17,16,30,646.0,142.0,3.2,33.0,535.0,705.55,526.2
2017,7,17,16,45,484.5,170.5,3.2,33.0,450.5,581.6,438.08
2017,7,17,17,0,323.0,199.0,3.2,33.0,366.0,459.75,349.04
2017,7,17,17,15,365.5,167.5,2.95,32.5,335.5,444.61,340.48
2017,7,17,17,30,408.0,136.0,2.7,32.0,305.0,439.09,337.76
2017,7,17,17,45,367.5,122.5,2.5,31.5,258.0,381.3,294.6
2017,7,17,18,0,327.0,109.0,2.3,31.0,211.0,326.09,252.41
2017,7,17,18,15,279.5,92.0,2.15,30.5,167.0,255.29,197.14
2017,7,17,18,30,232.0,75.0,2.0,30.0,123.0,201.0,153.16
2017,7,17,18,45,169.0,55.5,1.85,29.5,85.0,141.59,104.44
2017,7,17,19,0,106.0,36.0,1.7,29.0,47.0,88.41,59.69
2017,7,17,19,15,53.0,18.0,1.8,28.5,23.5,40.43,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,52.5,9.0,1.6,23.5,11.5,7.68,0.0
2017,7,18,6,0,105.0,18.0,1.9,24.0,23.0,14.0,0.0
2017,7,18,6,15,220.5,31.5,1.95,24.5,60.0,24.39,13.95
2017,7,18,6,30,336.0,45.0,2.0,25.0,97.0,36.17,24.86
2017,7,18,6,45,421.5,53.5,2.05,26.0,145.5,42.14,30.27
2017,7,18,7,0,507.0,62.0,2.1,27.0,194.0,48.05,35.37
2017,7,18,7,15,559.0,69.0,2.1,27.5,246.0,52.43,39.05
2017,7,18,7,30,611.0,76.0,2.1,28.0,298.0,56.7,42.5
2017,7,18,7,45,653.0,79.5,2.1,28.5,352.0,58.25,43.57
2017,7,18,8,0,695.0,83.0,2.1,29.0,406.0,65.32,49.19
2017,7,18,8,15,721.5,87.0,2.15,29.5,458.0,67.13,50.39
2017,7,18,8,30,748.0,91.0,2.2,30.0,510.0,68.85,51.5
2017,7,18,8,45,767.0,94.5,2.3,30.5,559.5,71.36,53.25
2017,7,18,9,0,786.0,98.0,2.4,31.0,609.0,125.47,66.52
2017,7,18,9,15,801.0,100.5,2.45,31.5,654.5,180.33,100.57
2017,7,18,9,30,816.0,103.0,2.5,32.0,700.0,243.82,148.65
2017,7,18,9,45,827.5,105.5,2.6,32.5,740.5,299.15,193.73
2017,7,18,10,0,839.0,108.0,2.7,33.0,781.0,354.74,239.68
2017,7,18,10,15,847.5,109.5,2.75,33.5,816.0,408.52,283.76
2017,7,18,10,30,856.0,111.0,2.8,34.0,851.0,461.73,326.31
2017,7,18,10,45,861.5,113.0,2.9,34.5,879.5,513.05,366.34
2017,7,18,11,0,867.0,115.0,3.0,35.0,908.0,563.05,404.17
2017,7,18,11,15,871.5,116.0,3.05,35.0,929.0,610.19,439.64
2017,7,18,11,30,876.0,117.0,3.1,35.0,950.0,655.49,472.96
2017,7,18,11,45,877.5,118.0,3.2,35.5,963.5,696.76,501.94
2017,7,18,12,0,879.0,119.0,3.3,36.0,977.0,735.62,528.62
2017,7,18,12,15,880.0,119.5,3.4,36.0,983.0,771.25,553.01
2017,7,18,12,30,881.0,120.0,3.5,36.0,989.0,804.31,574.92
2017,7,18,12,45,878.5,121.0,3.6,36.0,986.0,832.31,593.51
2017,7,18,13,0,876.0,122.0,3.7,36.0,983.0,857.38,610.23
2017,7,18,13,15,873.5,121.5,3.75,36.0,973.0,878.01,623.9
2017,7,18,13,30,871.0,121.0,3.8,36.0,963.0,895.22,635.45
2017,7,18,13,45,864.5,122.0,3.9,36.0,944.5,906.62,643.61
2017,7,18,14,0,858.0,123.0,4.0,36.0,926.0,914.37,649.58
2017,7,18,14,15,852.5,122.0,4.05,36.0,901.0,917.52,652.47
2017,7,18,14,30,847.0,121.0,4.1,36.0,876.0,917.01,653.15
2017,7,18,14,45,823.5,128.5,4.2,36.0,840.5,904.42,646.37
2017,7,18,15,0,800.0,136.0,4.3,36.0,805.0,900.29,645.25
2017,7,18,15,15,789.0,133.5,4.3,35.5,767.5,882.84,636.32
2017,7,18,15,30,778.0,131.0,4.3,35.0,730.0,862.18,625.36
2017,7,18,15,45,762.5,128.0,4.35,35.0,686.5,833.97,608.27
2017,7,18,16,0,747.0,125.0,4.4,35.0,643.0,803.07,589.32
2017,7,18,16,15,728.0,121.5,4.35,35.0,595.5,766.25,565.87
2017,7,18,16,30,709.0,118.0,4.3,35.0,548.0,731.3,543.55
2017,7,18,16,45,683.5,113.0,4.3,35.0,497.5,684.07,512.56
2017,7,18,17,0,658.0,108.0,4.3,35.0,447.0,635.93,480.11
2017,7,18,17,15,624.5,102.5,4.15,34.5,394.5,580.99,442.04
2017,7,18,17,30,591.0,97.0,4.0,34.0,342.0,526.49,403.26
2017,7,18,17,45,543.5,90.0,3.9,33.5,290.0,462.43,356.21
2017,7,18,18,0,496.0,83.0,3.8,33.0,238.0,400.88,309.5
2017,7,18,18,15,430.5,73.0,3.4,32.0,188.5,324.64,250.3
2017,7,18,18,30,365.0,63.0,3.0,31.0,139.0,260.51,198.55
2017,7,18,18,45,270.0,49.5,2.6,30.5,96.0,186.22,137.68
2017,7,18,19,0,175.0,36.0,2.2,30.0,53.0,122.46,83.54
2017,7,18,19,15,87.5,18.0,2.15,29.5,26.5,56.37,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.0,8.5,1.8,24.5,10.0,7.26,0.0
2017,7,19,6,0,64.0,17.0,2.1,25.0,20.0,13.54,0.0
2017,7,19,6,15,170.0,33.5,2.2,25.5,56.0,25.76,14.87
2017,7,19,6,30,276.0,50.0,2.3,26.0,92.0,38.12,26.34
2017,7,19,6,45,365.5,60.0,2.4,26.5,140.0,45.46,32.99
2017,7,19,7,0,455.0,70.0,2.5,27.0,188.0,54.16,40.55
2017,7,19,7,15,509.5,78.5,2.5,27.5,239.5,59.38,44.93
2017,7,19,7,30,564.0,87.0,2.5,28.0,291.0,64.43,49.01
2017,7,19,7,45,395.0,137.0,2.55,28.5,291.5,94.32,73.71
2017,7,19,8,0,226.0,187.0,2.6,29.0,292.0,126.46,99.73
2017,7,19,8,15,467.5,146.5,2.6,29.5,397.0,97.67,75.53
2017,7,19,8,30,709.0,106.0,2.6,30.0,502.0,71.77,53.88
2017,7,19,8,45,464.0,198.0,2.65,30.5,467.0,124.89,96.79
2017,7,19,9,0,219.0,290.0,2.7,31.0,432.0,211.02,150.35
2017,7,19,9,15,504.0,203.5,2.7,31.5,562.5,201.92,128.99
2017,7,19,9,30,789.0,117.0,2.7,32.0,693.0,240.98,147.62
2017,7,19,9,45,803.0,118.5,2.75,32.5,734.5,295.77,192.16
2017,7,19,10,0,817.0,120.0,2.8,33.0,776.0,356.27,241.44
2017,7,19,10,15,826.5,122.0,2.85,33.5,811.0,409.73,285.11
2017,7,19,10,30,836.0,124.0,2.9,34.0,846.0,462.78,327.4
2017,7,19,10,45,844.5,124.5,2.95,34.5,875.5,513.62,366.88
2017,7,19,11,0,853.0,125.0,3.0,35.0,905.0,563.46,404.41
2017,7,19,11,15,537.5,300.5,3.05,35.0,796.0,558.78,401.22
2017,7,19,11,30,222.0,476.0,3.1,35.0,687.0,525.22,375.41
2017,7,19,11,45,535.5,309.0,3.2,35.5,828.5,625.51,449.15
2017,7,19,12,0,849.0,142.0,3.3,36.0,970.0,732.48,526.4
2017,7,19,12,15,850.5,142.0,3.4,36.0,976.0,767.32,550.44
2017,7,19,12,30,852.0,142.0,3.5,36.0,982.0,799.76,571.97
2017,7,19,12,45,851.5,142.0,3.6,36.5,980.0,828.13,589.6
2017,7,19,13,0,851.0,142.0,3.7,37.0,978.0,853.79,605.42
2017,7,19,13,15,848.5,141.5,3.75,37.0,968.0,874.31,618.96
2017,7,19,13,30,846.0,141.0,3.8,37.0,958.0,891.5,630.46
2017,7,19,13,45,841.5,140.0,3.85,37.0,940.0,902.99,638.4
2017,7,19,14,0,837.0,139.0,3.9,37.0,922.0,910.86,644.17
2017,7,19,14,15,831.0,137.5,3.95,37.0,897.0,913.27,646.57
2017,7,19,14,30,825.0,136.0,4.0,37.0,872.0,912.06,646.8
2017,7,19,14,45,809.5,138.5,4.1,37.0,838.5,914.26,649.63
2017,7,19,15,0,794.0,141.0,4.2,37.0,805.0,901.2,642.67
2017,7,19,15,15,782.5,138.5,4.2,36.5,767.0,883.38,633.62
2017,7,19,15,30,771.0,136.0,4.2,36.0,729.0,862.37,622.5
2017,7,19,15,45,756.0,132.5,4.2,36.0,685.5,834.19,605.34
2017,7,19,16,0,741.0,129.0,4.2,36.0,642.0,803.31,586.35
2017,7,19,16,15,722.0,125.0,4.15,35.5,594.5,770.22,566.75
2017,7,19,16,30,703.0,121.0,4.1,35.0,547.0,731.0,542.71
2017,7,19,16,45,678.0,116.0,4.1,35.0,496.5,684.29,512.18
2017,7,19,17,0,653.0,111.0,4.1,35.0,446.0,636.64,480.05
2017,7,19,17,15,619.5,105.0,4.0,34.5,394.0,581.24,441.85
2017,7,19,17,30,586.0,99.0,3.9,34.0,342.0,526.28,402.9
2017,7,19,17,45,542.5,90.5,3.8,34.0,290.0,463.19,355.94
2017,7,19,18,0,499.0,82.0,3.7,34.0,238.0,402.3,309.27
2017,7,19,18,15,434.5,72.0,3.35,33.0,188.5,331.42,254.36
2017,7,19,18,30,370.0,62.0,3.0,32.0,139.0,262.3,199.09
2017,7,19,18,45,280.5,48.0,2.65,31.5,96.0,189.3,139.37
2017,7,19,19,0,191.0,34.0,2.3,31.0,53.0,126.14,85.42
2017,7,19,19,15,95.5,17.0,2.3,30.5,26.5,57.48,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.5,8.0,2.2,24.5,9.5,6.83,0.0
2017,7,20,6,0,57.0,16.0,2.4,25.0,19.0,12.77,0.0
2017,7,20,6,15,161.0,33.0,2.5,25.5,54.5,25.36,14.45
2017,7,20,6,30,265.0,50.0,2.6,26.0,90.0,38.09,26.28
2017,7,20,6,45,353.0,61.0,2.75,26.5,137.0,46.12,33.54
2017,7,20,7,0,441.0,72.0,2.9,27.0,184.0,55.76,41.9
2017,7,20,7,15,496.0,80.0,2.8,27.5,235.5,60.5,45.88
2017,7,20,7,30,551.0,88.0,2.7,28.0,287.0,65.11,49.59
2017,7,20,7,45,596.5,93.0,2.65,29.0,340.5,67.27,51.03
2017,7,20,8,0,642.0,98.0,2.6,30.0,394.0,69.4,52.38
2017,7,20,8,15,671.0,103.0,2.5,30.5,446.0,71.23,53.57
2017,7,20,8,30,700.0,108.0,2.4,31.0,498.0,72.94,54.64
2017,7,20,8,45,724.5,110.5,2.35,31.5,548.0,81.44,61.23
2017,7,20,9,0,749.0,113.0,2.3,32.0,598.0,132.91,73.12
2017,7,20,9,15,765.5,116.0,2.15,32.5,644.0,186.32,106.04
2017,7,20,9,30,782.0,119.0,2.0,33.0,690.0,241.24,147.19
2017,7,20,9,45,796.5,120.5,1.95,33.5,731.5,295.83,191.03
2017,7,20,10,0,811.0,122.0,1.9,34.0,773.0,356.09,239.41
2017,7,20,10,15,820.5,124.5,1.9,34.0,808.0,409.66,283.02
2017,7,20,10,30,830.0,127.0,1.9,34.0,843.0,462.83,325.35
2017,7,20,10,45,838.5,127.5,1.95,34.5,872.5,513.46,364.17
2017,7,20,11,0,847.0,128.0,2.0,35.0,902.0,563.1,401.04
2017,7,20,11,15,852.0,129.0,2.05,35.5,923.5,609.83,434.76
2017,7,20,11,30,857.0,130.0,2.1,36.0,945.0,654.82,466.29
2017,7,20,11,45,873.5,121.5,2.2,36.5,962.5,698.54,496.6
2017,7,20,12,0,890.0,113.0,2.3,37.0,980.0,740.82,525.3
2017,7,20,12,15,891.0,113.0,2.35,37.0,986.5,776.52,548.75
2017,7,20,12,30,892.0,113.0,2.4,37.0,993.0,809.58,569.97
2017,7,20,12,45,892.5,112.5,2.5,37.5,991.0,839.11,588.03
2017,7,20,13,0,893.0,112.0,2.6,38.0,989.0,865.74,604.2
2017,7,20,13,15,891.0,111.5,2.65,38.0,979.0,887.03,617.94
2017,7,20,13,30,889.0,111.0,2.7,38.0,969.0,904.86,629.62
2017,7,20,13,45,886.0,110.0,2.8,38.0,951.5,917.71,638.67
2017,7,20,14,0,883.0,109.0,2.9,38.0,934.0,926.85,645.54
2017,7,20,14,15,877.5,108.0,2.95,38.0,909.0,929.93,648.4
2017,7,20,14,30,872.0,107.0,3.0,38.0,884.0,929.25,649.08
2017,7,20,14,45,863.5,106.0,3.05,38.5,851.5,922.06,644.45
2017,7,20,15,0,855.0,105.0,3.1,39.0,819.0,911.27,637.71
2017,7,20,15,15,845.0,103.0,3.15,38.5,781.0,894.58,630.01
2017,7,20,15,30,835.0,101.0,3.2,38.0,743.0,874.54,620.2
2017,7,20,15,45,820.5,99.5,3.25,38.0,699.0,847.87,604.79
2017,7,20,16,0,806.0,98.0,3.3,38.0,655.0,818.41,587.52
2017,7,20,16,15,789.0,95.0,3.35,37.5,607.0,790.83,572.58
2017,7,20,16,30,772.0,92.0,3.4,37.0,559.0,752.44,550.14
2017,7,20,16,45,748.0,89.0,3.45,37.0,508.0,706.58,521.15
2017,7,20,17,0,724.0,86.0,3.5,37.0,457.0,659.53,490.83
2017,7,20,17,15,693.5,81.5,3.45,36.5,404.0,605.28,455.24
2017,7,20,17,30,663.0,77.0,3.4,36.0,351.0,553.35,419.18
2017,7,20,17,45,618.0,72.0,3.4,35.5,297.5,490.11,373.66
2017,7,20,18,0,573.0,67.0,3.4,35.0,244.0,429.11,328.1
2017,7,20,18,15,509.0,59.5,3.1,34.5,193.5,357.85,272.66
2017,7,20,18,30,445.0,52.0,2.8,34.0,143.0,291.76,219.4
2017,7,20,18,45,344.5,41.5,2.5,33.5,99.0,212.72,155.27
2017,7,20,19,0,244.0,31.0,2.2,33.0,55.0,144.36,96.8
2017,7,20,19,15,122.0,15.5,2.35,32.5,27.5,63.61,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,8.0,2.3,25.5,9.0,6.83,0.0
2017,7,21,6,0,42.0,16.0,2.4,26.0,18.0,12.73,0.0
2017,7,21,6,15,145.0,33.5,2.45,26.5,53.0,25.71,14.52
2017,7,21,6,30,248.0,51.0,2.5,27.0,88.0,38.77,26.7
2017,7,21,6,45,342.5,61.5,2.65,27.5,135.5,46.44,33.64
2017,7,21,7,0,437.0,72.0,2.8,28.0,183.0,55.8,41.75
2017,7,21,7,15,493.5,80.0,2.75,28.5,234.0,60.54,45.72
2017,7,21,7,30,550.0,88.0,2.7,29.0,285.0,65.16,49.42
2017,7,21,7,45,595.5,93.0,2.7,29.5,339.0,67.32,50.96
2017,7,21,8,0,641.0,98.0,2.7,30.0,393.0,69.45,52.42
2017,7,21,8,15,670.0,103.0,2.55,30.5,444.5,71.27,53.61
2017,7,21,8,30,699.0,108.0,2.4,31.0,496.0,72.98,54.67
2017,7,21,8,45,723.0,111.0,2.25,32.0,546.0,81.87,61.45
2017,7,21,9,0,747.0,114.0,2.1,33.0,596.0,133.62,73.37
2017,7,21,9,15,763.5,117.0,2.0,33.5,642.0,186.98,106.14
2017,7,21,9,30,780.0,120.0,1.9,34.0,688.0,241.86,147.09
2017,7,21,9,45,793.5,122.0,1.85,34.5,729.5,296.52,190.78
2017,7,21,10,0,807.0,124.0,1.8,35.0,771.0,351.82,235.4
2017,7,21,10,15,816.5,126.0,1.85,35.5,806.0,409.7,281.35
2017,7,21,10,30,826.0,128.0,1.9,36.0,841.0,462.39,322.49
2017,7,21,10,45,834.0,129.5,1.95,36.5,870.0,513.36,361.19
2017,7,21,11,0,842.0,131.0,2.0,37.0,899.0,563.31,397.92
2017,7,21,11,15,847.0,132.0,2.1,37.0,920.5,609.9,432.35
2017,7,21,11,30,852.0,133.0,2.2,37.0,942.0,654.76,464.81
2017,7,21,11,45,852.5,135.5,2.35,37.5,955.5,695.78,493.23
2017,7,21,12,0,853.0,138.0,2.5,38.0,969.0,734.42,519.45
2017,7,21,12,15,854.5,138.0,2.6,38.0,975.0,769.49,543.46
2017,7,21,12,30,856.0,138.0,2.7,38.0,981.0,802.13,564.75
2017,7,21,12,45,855.5,138.0,2.8,38.5,979.0,830.64,582.16
2017,7,21,13,0,855.0,138.0,2.9,39.0,977.0,856.39,597.78
2017,7,21,13,15,852.5,137.5,2.95,39.0,967.0,876.96,611.1
2017,7,21,13,30,850.0,137.0,3.0,39.0,957.0,894.19,622.42
2017,7,21,13,45,846.0,136.5,3.1,39.0,939.5,906.57,631.13
2017,7,21,14,0,842.0,136.0,3.2,39.0,922.0,915.37,637.73
2017,7,21,14,15,836.0,134.5,3.2,39.0,897.0,917.77,639.83
2017,7,21,14,30,830.0,133.0,3.2,39.0,872.0,916.53,639.79
2017,7,21,14,45,816.5,134.0,3.25,39.0,838.5,907.09,635.04
2017,7,21,15,0,803.0,135.0,3.3,39.0,805.0,906.0,635.75
2017,7,21,15,15,792.0,132.5,3.35,38.5,767.0,888.48,627.37
2017,7,21,15,30,781.0,130.0,3.4,38.0,729.0,867.73,617.0
2017,7,21,15,45,763.5,128.5,3.45,38.0,685.0,839.18,600.25
2017,7,21,16,0,746.0,127.0,3.5,38.0,641.0,808.02,581.73
2017,7,21,16,15,726.5,123.0,3.5,37.5,593.5,770.15,559.54
2017,7,21,16,30,707.0,119.0,3.5,37.0,546.0,734.36,538.46
2017,7,21,16,45,677.0,115.5,3.55,37.0,494.5,685.2,506.92
2017,7,21,17,0,647.0,112.0,3.6,37.0,443.0,635.41,473.94
2017,7,21,17,15,613.0,106.0,3.6,36.5,390.5,579.72,436.3
2017,7,21,17,30,579.0,100.0,3.6,36.0,338.0,524.53,397.84
2017,7,21,17,45,529.0,93.0,3.6,36.0,285.5,459.09,349.71
2017,7,21,18,0,479.0,86.0,3.6,36.0,233.0,396.34,302.15
2017,7,21,18,15,413.5,75.0,3.5,35.0,184.0,320.08,243.93
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,255.43,192.51
2017,7,21,18,45,256.5,49.0,3.3,33.5,92.5,181.47,132.54
2017,7,21,19,0,165.0,34.0,3.2,33.0,50.0,117.62,78.29
2017,7,21,19,15,82.5,17.0,3.3,32.5,25.0,53.45,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
