Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,3.1,25.0,8.5,6.4,0.0
2017,7,22,6,0,43.0,15.0,3.2,25.0,17.0,11.98,0.0
2017,7,22,6,15,141.5,33.5,3.3,25.5,52.0,25.71,14.46
2017,7,22,6,30,240.0,52.0,3.4,26.0,87.0,39.49,27.39
2017,7,22,6,45,332.5,63.5,3.5,26.5,134.5,47.85,34.96
2017,7,22,7,0,425.0,75.0,3.6,27.0,182.0,56.09,42.17
2017,7,22,7,15,481.5,84.0,3.55,27.5,233.5,63.69,48.58
2017,7,22,7,30,538.0,93.0,3.5,28.0,285.0,68.92,52.82
2017,7,22,7,45,588.0,97.0,3.5,29.0,339.5,70.2,53.5
2017,7,22,8,0,638.0,101.0,3.5,30.0,394.0,71.55,54.19
2017,7,22,8,15,667.5,106.5,3.4,30.5,446.0,73.63,55.57
2017,7,22,8,30,697.0,112.0,3.3,31.0,498.0,75.57,56.82
2017,7,22,8,45,723.5,114.5,3.2,32.0,549.0,76.95,57.48
2017,7,22,9,0,750.0,117.0,3.1,33.0,600.0,136.17,75.29
2017,7,22,9,15,766.5,120.0,2.95,33.5,646.5,189.81,108.37
2017,7,22,9,30,783.0,123.0,2.8,34.0,693.0,244.97,149.74
2017,7,22,9,45,797.5,124.5,2.65,34.5,734.5,299.82,193.78
2017,7,22,10,0,812.0,126.0,2.5,35.0,776.0,355.43,238.84
2017,7,22,10,15,821.5,128.5,2.45,35.5,811.5,413.91,285.39
2017,7,22,10,30,831.0,131.0,2.4,36.0,847.0,467.33,327.11
2017,7,22,10,45,839.5,131.5,2.4,36.5,876.5,518.22,365.85
2017,7,22,11,0,848.0,132.0,2.4,37.0,906.0,568.11,402.61
2017,7,22,11,15,853.0,133.5,2.45,37.0,927.5,615.44,437.5
2017,7,22,11,30,858.0,135.0,2.5,37.0,949.0,661.03,470.34
2017,7,22,11,45,869.0,130.0,2.65,37.5,965.0,703.95,500.23
2017,7,22,12,0,880.0,125.0,2.8,38.0,981.0,745.13,528.34
2017,7,22,12,15,881.0,125.0,2.9,38.0,987.0,780.74,552.29
2017,7,22,12,30,882.0,125.0,3.0,38.0,993.0,813.75,573.83
2017,7,22,12,45,882.5,124.0,3.15,38.5,991.5,842.88,591.9
2017,7,22,13,0,883.0,123.0,3.3,39.0,990.0,869.12,608.1
2017,7,22,13,15,881.0,122.5,3.35,39.0,979.5,890.47,621.95
2017,7,22,13,30,879.0,122.0,3.4,39.0,969.0,908.4,633.73
2017,7,22,13,45,875.5,121.0,3.5,39.0,951.5,920.93,642.51
2017,7,22,14,0,872.0,120.0,3.6,39.0,934.0,929.76,649.11
2017,7,22,14,15,699.0,230.5,3.6,39.0,871.5,904.7,633.73
2017,7,22,14,30,526.0,341.0,3.6,39.0,809.0,850.97,595.48
2017,7,22,14,45,450.0,350.5,3.65,39.0,740.5,792.38,557.61
2017,7,22,15,0,374.0,360.0,3.7,39.0,672.0,717.71,508.74
2017,7,22,15,15,436.5,316.0,3.7,39.0,663.0,747.09,531.15
2017,7,22,15,30,499.0,272.0,3.7,39.0,654.0,757.37,540.73
2017,7,22,15,45,648.5,188.0,3.75,39.0,654.0,806.03,578.06
2017,7,22,16,0,798.0,104.0,3.8,39.0,654.0,829.48,595.02
2017,7,22,16,15,780.0,101.0,3.8,38.5,606.0,792.61,573.35
2017,7,22,16,30,762.0,98.0,3.8,38.0,558.0,753.57,550.28
2017,7,22,16,45,735.5,95.5,3.8,37.5,506.0,706.49,521.31
2017,7,22,17,0,709.0,93.0,3.8,37.0,454.0,658.37,491.02
2017,7,22,17,15,677.0,88.0,3.75,36.5,401.0,605.66,456.1
2017,7,22,17,30,645.0,83.0,3.7,36.0,348.0,550.48,417.66
2017,7,22,17,45,597.0,77.5,3.7,36.0,294.5,485.3,369.82
2017,7,22,18,0,549.0,72.0,3.7,36.0,241.0,422.64,322.31
2017,7,22,18,15,483.5,63.5,3.55,35.0,190.0,350.31,266.89
2017,7,22,18,30,418.0,55.0,3.4,34.0,139.0,283.31,213.48
2017,7,22,18,45,317.0,43.5,3.25,33.5,95.5,204.07,149.11
2017,7,22,19,0,216.0,32.0,3.1,33.0,52.0,134.2,89.13
2017,7,22,19,15,108.0,16.0,3.2,32.5,26.0,60.01,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.0,7.5,5.97,0.0
2017,7,23,6,0,28.0,14.0,3.2,25.0,15.0,11.95,0.0
2017,7,23,6,15,121.0,33.0,3.3,25.5,49.0,25.73,14.33
2017,7,23,6,30,214.0,52.0,3.4,26.0,83.0,39.4,27.28
2017,7,23,6,45,298.5,65.5,3.5,26.5,129.0,49.12,36.02
2017,7,23,7,0,383.0,79.0,3.6,27.0,175.0,58.64,44.32
2017,7,23,7,15,441.0,89.0,3.55,27.0,226.0,65.29,50.05
2017,7,23,7,30,499.0,99.0,3.5,27.0,277.0,71.77,55.45
2017,7,23,7,45,543.5,106.0,3.5,27.5,329.5,76.42,59.07
2017,7,23,8,0,588.0,113.0,3.5,28.0,382.0,79.46,61.27
2017,7,23,8,15,619.0,119.0,3.4,28.5,433.5,81.48,62.56
2017,7,23,8,30,650.0,125.0,3.3,29.0,485.0,83.34,63.73
2017,7,23,8,45,674.0,130.0,3.2,29.5,534.5,85.86,65.42
2017,7,23,9,0,698.0,135.0,3.1,30.0,584.0,136.92,78.49
2017,7,23,9,15,716.0,139.0,2.95,30.5,630.0,189.24,111.37
2017,7,23,9,30,734.0,143.0,2.8,31.0,676.0,249.55,156.97
2017,7,23,9,45,747.5,146.5,2.65,31.5,717.0,302.82,200.0
2017,7,23,10,0,761.0,150.0,2.5,32.0,758.0,356.87,244.05
2017,7,23,10,15,771.5,152.5,2.35,32.5,793.5,409.57,286.47
2017,7,23,10,30,782.0,155.0,2.2,33.0,829.0,462.19,327.55
2017,7,23,10,45,790.5,157.0,2.05,33.5,858.0,513.15,365.98
2017,7,23,11,0,799.0,159.0,1.9,34.0,887.0,563.34,402.36
2017,7,23,11,15,804.5,160.0,1.85,34.5,908.5,609.99,435.38
2017,7,23,11,30,810.0,161.0,1.8,35.0,930.0,655.14,466.27
2017,7,23,11,45,805.0,168.5,1.8,35.5,942.0,696.61,493.89
2017,7,23,12,0,800.0,176.0,1.8,36.0,954.0,735.52,519.06
2017,7,23,12,15,552.5,326.5,1.85,36.0,866.0,712.23,499.98
2017,7,23,12,30,305.0,477.0,1.9,36.0,778.0,662.25,462.93
2017,7,23,12,45,359.5,452.5,2.0,36.5,806.0,704.48,491.9
2017,7,23,13,0,414.0,428.0,2.1,37.0,834.0,753.06,523.94
2017,7,23,13,15,428.0,422.5,2.2,37.0,838.5,778.79,541.36
2017,7,23,13,30,442.0,417.0,2.3,37.0,843.0,802.68,557.78
2017,7,23,13,45,348.0,438.0,2.4,37.0,770.0,740.41,516.98
2017,7,23,14,0,254.0,459.0,2.5,37.0,697.0,683.19,478.97
2017,7,23,14,15,132.0,338.5,2.5,37.0,462.0,446.21,319.39
2017,7,23,14,30,10.0,218.0,2.5,37.0,227.0,195.56,139.86
2017,7,23,14,45,10.0,219.5,2.5,37.0,228.5,197.22,141.8
2017,7,23,15,0,10.0,221.0,2.5,37.0,230.0,198.91,143.27
2017,7,23,15,15,11.0,229.5,2.5,37.0,239.0,207.92,150.14
2017,7,23,15,30,12.0,238.0,2.5,37.0,248.0,217.16,157.22
2017,7,23,15,45,77.5,278.0,2.5,37.0,332.5,330.12,241.46
2017,7,23,16,0,143.0,318.0,2.5,37.0,417.0,447.17,326.03
2017,7,23,16,15,207.5,287.0,2.5,36.5,418.5,468.6,344.03
2017,7,23,16,30,272.0,256.0,2.5,36.0,420.0,501.62,370.36
2017,7,23,16,45,269.5,231.0,2.5,36.0,381.0,466.17,346.35
2017,7,23,17,0,267.0,206.0,2.5,36.0,342.0,429.56,321.43
2017,7,23,17,15,223.0,185.5,2.4,35.5,290.0,367.27,276.9
2017,7,23,17,30,179.0,165.0,2.3,35.0,238.0,294.52,223.67
2017,7,23,17,45,158.0,143.0,2.2,34.5,200.5,251.73,191.96
2017,7,23,18,0,137.0,121.0,2.1,34.0,163.0,210.31,160.35
2017,7,23,18,15,111.5,98.0,1.85,33.0,127.5,166.8,126.46
2017,7,23,18,30,86.0,75.0,1.6,32.0,92.0,125.29,93.3
2017,7,23,18,45,51.5,53.0,1.35,31.5,62.5,83.25,59.09
2017,7,23,19,0,17.0,31.0,1.1,31.0,33.0,37.6,21.76
2017,7,23,19,15,8.5,15.5,1.1,30.5,16.5,17.02,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.27,0.0
2017,7,24,6,15,20.5,32.0,3.2,25.0,34.5,25.51,14.03
2017,7,24,6,30,41.0,59.0,3.4,25.0,64.0,45.01,32.06
2017,7,24,6,45,102.0,85.5,3.65,25.5,108.5,63.13,48.01
2017,7,24,7,0,163.0,112.0,3.9,26.0,153.0,81.4,63.8
2017,7,24,7,15,222.0,119.5,4.05,26.5,190.0,86.11,67.77
2017,7,24,7,30,281.0,127.0,4.2,27.0,227.0,91.53,72.11
2017,7,24,7,45,272.0,153.0,4.35,27.5,263.0,107.36,84.99
2017,7,24,8,0,263.0,179.0,4.5,28.0,299.0,122.36,96.95
2017,7,24,8,15,370.0,186.0,4.35,28.5,377.5,127.32,100.44
2017,7,24,8,30,477.0,193.0,4.2,29.0,456.0,124.34,97.4
2017,7,24,8,45,378.5,235.0,4.1,29.5,456.5,154.19,121.05
2017,7,24,9,0,280.0,277.0,4.0,30.0,457.0,199.88,140.74
2017,7,24,9,15,439.0,245.5,3.8,30.5,552.0,220.09,146.3
2017,7,24,9,30,598.0,214.0,3.6,31.0,647.0,264.28,173.48
2017,7,24,9,45,619.0,216.5,3.45,31.5,688.5,312.2,211.42
2017,7,24,10,0,640.0,219.0,3.3,32.0,730.0,362.08,251.34
2017,7,24,10,15,463.5,312.0,3.2,32.5,691.0,402.62,286.93
2017,7,24,10,30,287.0,405.0,3.1,33.0,652.0,426.27,306.91
2017,7,24,10,45,491.5,315.5,3.05,33.5,756.0,483.3,347.73
2017,7,24,11,0,696.0,226.0,3.0,34.0,860.0,558.12,401.84
2017,7,24,11,15,703.0,228.0,2.95,34.5,881.5,603.46,434.12
2017,7,24,11,30,710.0,230.0,2.9,35.0,903.0,647.78,464.87
2017,7,24,11,45,556.0,327.0,2.9,35.5,859.0,658.16,469.52
2017,7,24,12,0,402.0,424.0,2.9,36.0,815.0,651.59,462.02
2017,7,24,12,15,347.5,452.0,2.85,36.0,792.0,655.87,464.15
2017,7,24,12,30,293.0,480.0,2.8,36.0,769.0,656.07,463.2
2017,7,24,12,45,368.5,455.5,2.75,36.5,818.0,715.48,503.08
2017,7,24,13,0,444.0,431.0,2.7,37.0,867.0,782.36,546.61
2017,7,24,13,15,583.0,328.5,2.6,37.0,894.5,834.54,583.32
2017,7,24,13,30,722.0,226.0,2.5,37.0,922.0,885.04,618.73
2017,7,24,13,45,604.5,305.5,2.45,37.0,880.5,865.6,603.05
2017,7,24,14,0,487.0,385.0,2.4,37.0,839.0,842.25,585.27
2017,7,24,14,15,252.0,338.0,2.35,37.0,572.5,572.87,407.12
2017,7,24,14,30,17.0,291.0,2.3,37.0,306.0,267.23,191.07
2017,7,24,14,45,10.0,221.5,2.3,37.0,230.0,199.05,142.9
2017,7,24,15,0,3.0,152.0,2.3,37.0,154.0,131.46,93.39
2017,7,24,15,15,1.5,145.5,2.35,36.5,146.5,124.43,88.59
2017,7,24,15,30,0.0,139.0,2.4,36.0,139.0,117.42,83.68
2017,7,24,15,45,2.0,159.5,2.45,36.0,161.0,137.47,99.02
2017,7,24,16,0,4.0,180.0,2.5,36.0,183.0,158.07,114.77
2017,7,24,16,15,2.0,131.5,2.5,35.5,133.0,112.91,81.19
2017,7,24,16,30,0.0,83.0,2.5,35.0,83.0,69.01,47.96
2017,7,24,16,45,0.0,73.5,2.5,35.0,73.5,61.03,42.0
2017,7,24,17,0,0.0,64.0,2.5,35.0,64.0,53.07,35.98
2017,7,24,17,15,0.0,56.0,2.3,34.5,56.0,46.38,30.96
2017,7,24,17,30,0.0,48.0,2.1,34.0,48.0,39.7,25.89
2017,7,24,17,45,0.0,40.0,1.95,33.5,40.0,33.04,20.75
2017,7,24,18,0,0.0,32.0,1.8,33.0,32.0,26.4,15.53
2017,7,24,18,15,0.0,25.0,1.7,32.0,25.0,20.6,10.92
2017,7,24,18,30,0.0,18.0,1.6,31.0,18.0,14.81,6.23
2017,7,24,18,45,0.0,12.0,1.55,30.5,12.0,9.86,2.13
2017,7,24,19,0,0.0,6.0,1.5,30.0,6.0,4.92,0.0
2017,7,24,19,15,0.0,3.0,1.75,29.5,3.0,2.56,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.0,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,24.0,9.0,7.68,0.0
2017,7,25,6,15,51.5,34.0,3.6,24.5,41.0,26.57,14.68
2017,7,25,6,30,102.0,59.0,3.8,25.0,73.0,44.68,31.75
2017,7,25,6,45,188.0,77.0,4.0,25.5,118.0,57.45,43.19
2017,7,25,7,0,274.0,95.0,4.2,26.0,163.0,70.44,54.52
2017,7,25,7,15,166.0,115.0,4.2,26.5,159.0,85.23,67.04
2017,7,25,7,30,58.0,135.0,4.2,27.0,155.0,100.66,79.79
2017,7,25,7,45,290.5,134.0,4.25,28.0,262.5,95.88,75.23
2017,7,25,8,0,523.0,133.0,4.3,29.0,370.0,91.97,71.41
2017,7,25,8,15,323.5,186.5,4.25,29.5,339.0,126.95,99.76
2017,7,25,8,30,124.0,240.0,4.2,30.0,308.0,160.96,126.73
2017,7,25,8,45,387.5,198.0,4.2,30.5,440.5,124.35,96.44
2017,7,25,9,0,651.0,156.0,4.2,31.0,573.0,147.46,87.8
2017,7,25,9,15,384.0,246.0,4.1,31.5,497.0,212.8,142.63
2017,7,25,9,30,117.0,336.0,4.0,32.0,421.0,258.51,187.17
2017,7,25,9,45,97.0,350.5,3.95,32.5,424.0,283.92,206.43
2017,7,25,10,0,77.0,365.0,3.9,33.0,427.0,298.37,217.33
2017,7,25,10,15,411.0,271.0,3.85,33.5,622.0,355.08,253.53
2017,7,25,10,30,745.0,177.0,3.8,34.0,817.0,463.81,330.74
2017,7,25,10,45,531.0,301.5,3.8,34.5,766.0,493.59,354.65
2017,7,25,11,0,317.0,426.0,3.8,35.0,715.0,503.86,361.94
2017,7,25,11,15,546.5,304.0,3.8,35.0,816.5,571.59,412.35
2017,7,25,11,30,776.0,182.0,3.8,35.0,918.0,651.94,471.84
2017,7,25,11,45,791.5,175.0,3.8,35.5,935.0,694.86,501.57
2017,7,25,12,0,807.0,168.0,3.8,36.0,952.0,736.6,529.99
2017,7,25,12,15,600.5,300.0,3.8,36.0,885.5,725.93,519.3
2017,7,25,12,30,394.0,432.0,3.8,36.0,819.0,697.4,496.09
2017,7,25,12,45,600.5,300.5,3.85,36.5,889.0,780.18,555.85
2017,7,25,13,0,807.0,169.0,3.9,37.0,959.0,859.06,610.18
2017,7,25,13,15,534.0,322.5,3.9,37.0,843.0,787.21,558.25
2017,7,25,13,30,261.0,476.0,3.9,37.0,727.0,686.94,485.47
2017,7,25,13,45,527.5,320.0,3.9,37.5,815.5,809.79,573.88
2017,7,25,14,0,794.0,164.0,3.9,38.0,904.0,915.74,645.36
2017,7,25,14,15,787.5,162.5,3.9,38.0,878.5,917.77,646.61
2017,7,25,14,30,781.0,161.0,3.9,38.0,853.0,916.21,646.37
2017,7,25,14,45,736.0,180.0,3.9,38.0,813.5,894.89,633.59
2017,7,25,15,0,691.0,199.0,3.9,38.0,774.0,879.41,624.76
2017,7,25,15,15,677.5,195.0,3.9,37.5,736.0,859.31,614.22
2017,7,25,15,30,664.0,191.0,3.9,37.0,698.0,836.31,601.78
2017,7,25,15,45,641.5,188.0,3.95,37.0,654.0,803.55,581.69
2017,7,25,16,0,619.0,185.0,4.0,37.0,610.0,768.63,559.69
2017,7,25,16,15,595.5,179.0,3.95,36.5,563.0,727.96,534.36
2017,7,25,16,30,572.0,173.0,3.9,36.0,516.0,685.79,507.58
2017,7,25,16,45,535.5,167.5,3.9,36.0,465.0,626.12,467.15
2017,7,25,17,0,499.0,162.0,3.9,36.0,414.0,574.31,431.37
2017,7,25,17,15,459.0,152.0,3.75,35.5,363.0,515.93,390.63
2017,7,25,17,30,419.0,142.0,3.6,35.0,312.0,459.12,350.0
2017,7,25,17,45,360.0,130.0,3.5,34.5,260.5,390.21,299.11
2017,7,25,18,0,301.0,118.0,3.4,34.0,209.0,314.48,241.74
2017,7,25,18,15,235.5,100.0,3.2,33.5,162.0,246.38,188.44
2017,7,25,18,30,170.0,82.0,3.0,33.0,115.0,184.69,138.95
2017,7,25,18,45,102.0,57.5,2.9,32.5,75.5,112.17,80.78
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,54.06,32.85
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,19.4,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,3.2,25.0,12.0,10.24,0.0
2017,7,26,6,15,104.0,31.5,3.4,25.5,45.0,24.54,12.85
2017,7,26,6,30,193.0,51.0,3.6,26.0,78.0,39.2,27.02
2017,7,26,6,45,301.5,62.0,3.8,26.5,125.5,46.66,33.9
2017,7,26,7,0,410.0,73.0,4.0,27.0,173.0,54.65,40.92
2017,7,26,7,15,469.5,82.0,4.1,27.5,224.5,62.27,47.39
2017,7,26,7,30,529.0,91.0,4.2,28.0,276.0,67.58,51.7
2017,7,26,7,45,586.5,93.0,4.35,28.5,331.5,67.51,51.39
2017,7,26,8,0,644.0,95.0,4.5,29.0,387.0,67.68,51.23
2017,7,26,8,15,673.5,100.0,4.55,29.5,439.5,69.6,52.51
2017,7,26,8,30,703.0,105.0,4.6,30.0,492.0,71.41,53.68
2017,7,26,8,45,732.0,106.0,4.65,31.0,543.5,79.77,60.1
2017,7,26,9,0,761.0,107.0,4.7,32.0,595.0,131.48,71.51
2017,7,26,9,15,777.5,110.5,4.7,32.5,641.5,186.4,106.08
2017,7,26,9,30,794.0,114.0,4.7,33.0,688.0,242.83,149.14
2017,7,26,9,45,809.5,114.5,4.75,33.5,730.0,298.13,194.41
2017,7,26,10,0,825.0,115.0,4.8,34.0,772.0,359.28,244.63
2017,7,26,10,15,834.5,117.0,4.75,34.5,808.0,413.71,289.36
2017,7,26,10,30,844.0,119.0,4.7,35.0,844.0,467.71,332.63
2017,7,26,10,45,852.5,119.5,4.7,35.5,873.5,519.47,373.09
2017,7,26,11,0,861.0,120.0,4.7,36.0,903.0,570.21,411.53
2017,7,26,11,15,866.0,121.0,4.7,36.0,924.5,617.99,447.64
2017,7,26,11,30,871.0,122.0,4.7,36.0,946.0,664.0,481.62
2017,7,26,11,45,859.5,132.5,4.7,36.5,956.5,703.96,509.43
2017,7,26,12,0,848.0,143.0,4.7,37.0,967.0,740.55,534.18
2017,7,26,12,15,849.5,143.5,4.65,37.0,973.0,776.2,558.62
2017,7,26,12,30,851.0,144.0,4.6,37.0,979.0,809.41,580.28
2017,7,26,12,45,850.0,144.0,4.6,37.5,977.0,837.65,597.5
2017,7,26,13,0,849.0,144.0,4.6,38.0,975.0,863.08,612.81
2017,7,26,13,15,847.0,143.5,4.55,38.0,965.0,884.16,626.37
2017,7,26,13,30,845.0,143.0,4.5,38.0,955.0,901.93,637.84
2017,7,26,13,45,840.0,142.5,4.5,38.0,937.0,913.49,645.62
2017,7,26,14,0,835.0,142.0,4.5,38.0,919.0,921.45,651.21
2017,7,26,14,15,829.0,140.5,4.5,38.0,893.5,923.92,653.42
2017,7,26,14,30,823.0,139.0,4.5,38.0,868.0,922.75,653.45
2017,7,26,14,45,835.5,124.5,4.5,38.0,841.0,922.77,654.4
2017,7,26,15,0,848.0,110.0,4.5,38.0,814.0,918.37,652.62
2017,7,26,15,15,837.5,108.0,4.5,37.5,775.5,901.24,644.07
2017,7,26,15,30,827.0,106.0,4.5,37.0,737.0,880.79,633.45
2017,7,26,15,45,815.0,102.5,4.5,37.0,693.0,854.23,617.48
2017,7,26,16,0,803.0,99.0,4.5,37.0,649.0,833.59,605.49
2017,7,26,16,15,785.5,96.0,4.5,36.5,601.0,796.81,583.79
2017,7,26,16,30,768.0,93.0,4.5,36.0,553.0,757.81,560.36
2017,7,26,16,45,746.0,89.0,4.5,36.0,501.5,712.14,530.82
2017,7,26,17,0,724.0,85.0,4.5,36.0,450.0,665.14,499.89
2017,7,26,17,15,692.0,80.5,4.4,35.5,396.5,609.36,462.84
2017,7,26,17,30,660.0,76.0,4.3,35.0,343.0,556.2,425.38
2017,7,26,17,45,616.5,70.5,4.25,35.0,290.0,492.92,378.4
2017,7,26,18,0,573.0,65.0,4.2,35.0,237.0,431.78,331.49
2017,7,26,18,15,506.5,57.5,3.9,34.0,186.0,358.58,274.73
2017,7,26,18,30,440.0,50.0,3.6,33.0,135.0,290.85,220.08
2017,7,26,18,45,334.5,39.0,3.35,32.5,91.5,208.71,152.77
2017,7,26,19,0,229.0,28.0,3.1,32.0,48.0,138.15,89.35
2017,7,26,19,15,114.5,14.0,3.1,31.5,24.0,47.85,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.4,24.0,14.0,10.24,0.0
2017,7,27,6,15,152.5,28.5,2.55,24.5,47.5,22.0,10.8
2017,7,27,6,30,266.0,45.0,2.7,25.0,81.0,34.48,23.18
2017,7,27,6,45,363.0,54.5,2.85,26.0,128.5,41.57,29.66
2017,7,27,7,0,460.0,64.0,3.0,27.0,176.0,49.8,36.81
2017,7,27,7,15,517.0,72.0,3.05,27.5,228.0,54.83,41.08
2017,7,27,7,30,574.0,80.0,3.1,28.0,280.0,59.72,45.08
2017,7,27,7,45,616.0,85.0,3.2,29.0,333.5,62.11,46.76
2017,7,27,8,0,658.0,90.0,3.3,30.0,387.0,64.46,48.33
2017,7,27,8,15,687.0,95.0,3.25,30.5,439.5,66.54,49.75
2017,7,27,8,30,716.0,100.0,3.2,31.0,492.0,75.06,56.44
2017,7,27,8,45,736.5,104.0,3.2,32.0,542.0,78.85,59.06
2017,7,27,9,0,757.0,108.0,3.2,33.0,592.0,132.27,71.77
2017,7,27,9,15,773.5,111.0,3.1,33.5,638.0,186.68,105.77
2017,7,27,9,30,790.0,114.0,3.0,34.0,684.0,242.61,148.05
2017,7,27,9,45,803.0,116.0,2.95,34.5,725.5,298.15,193.01
2017,7,27,10,0,816.0,118.0,2.9,35.0,767.0,359.15,242.34
2017,7,27,10,15,825.5,120.0,2.85,35.0,802.5,413.17,286.56
2017,7,27,10,30,835.0,122.0,2.8,35.0,838.0,466.78,329.45
2017,7,27,10,45,843.5,122.5,2.8,35.5,867.5,518.17,368.94
2017,7,27,11,0,852.0,123.0,2.8,36.0,897.0,568.55,406.4
2017,7,27,11,15,857.0,124.5,2.8,36.5,919.0,616.37,440.87
2017,7,27,11,30,862.0,126.0,2.8,37.0,941.0,662.44,473.07
2017,7,27,11,45,878.0,117.5,2.8,37.5,958.5,706.45,503.19
2017,7,27,12,0,894.0,109.0,2.8,38.0,976.0,748.95,531.57
2017,7,27,12,15,895.0,109.0,2.85,38.0,982.0,785.17,554.97
2017,7,27,12,30,896.0,109.0,2.9,38.0,988.0,818.69,576.53
2017,7,27,12,45,896.0,108.5,3.0,38.5,986.5,848.15,594.49
2017,7,27,13,0,896.0,108.0,3.1,39.0,985.0,874.57,610.49
2017,7,27,13,15,894.0,108.0,3.2,39.0,974.5,896.44,624.92
2017,7,27,13,30,892.0,108.0,3.3,39.0,964.0,914.83,637.26
2017,7,27,13,45,889.0,107.0,3.4,39.0,946.5,927.75,646.29
2017,7,27,14,0,886.0,106.0,3.5,39.0,929.0,936.93,653.12
2017,7,27,14,15,880.5,104.5,3.55,39.0,903.5,939.49,655.63
2017,7,27,14,30,875.0,103.0,3.6,39.0,878.0,938.24,655.92
2017,7,27,14,45,861.0,105.5,3.7,39.0,844.0,929.3,651.77
2017,7,27,15,0,847.0,108.0,3.8,39.0,810.0,916.87,645.52
2017,7,27,15,15,836.5,106.0,3.85,38.5,771.5,899.69,637.39
2017,7,27,15,30,826.0,104.0,3.9,38.0,733.0,879.18,627.13
2017,7,27,15,45,811.5,102.0,4.0,38.0,689.0,851.93,611.37
2017,7,27,16,0,797.0,100.0,4.1,38.0,645.0,830.85,599.64
2017,7,27,16,15,779.5,97.0,4.1,37.5,597.0,794.17,578.21
2017,7,27,16,30,762.0,94.0,4.1,37.0,549.0,755.28,555.06
2017,7,27,16,45,737.0,90.5,4.15,37.0,497.0,707.93,524.74
2017,7,27,17,0,712.0,87.0,4.2,37.0,445.0,659.46,493.14
2017,7,27,17,15,680.0,82.5,4.15,36.5,392.0,606.56,458.35
2017,7,27,17,30,648.0,78.0,4.1,36.0,339.0,551.52,419.82
2017,7,27,17,45,603.0,72.0,4.1,35.5,286.0,487.1,373.1
2017,7,27,18,0,558.0,66.0,4.1,35.0,233.0,425.01,326.32
2017,7,27,18,15,491.0,58.0,3.85,34.5,182.5,351.57,268.85
2017,7,27,18,30,424.0,50.0,3.6,34.0,132.0,283.72,213.8
2017,7,27,18,45,319.5,39.0,3.4,33.5,89.0,202.74,147.66
2017,7,27,19,0,215.0,28.0,3.2,33.0,46.0,131.17,83.3
2017,7,27,19,15,107.5,14.0,3.2,32.5,23.0,45.74,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.5,6.0,2.8,24.0,7.0,0.0,0.0
2017,7,28,6,0,51.0,12.0,3.0,24.0,14.0,10.24,0.0
2017,7,28,6,15,174.5,27.5,3.2,24.5,48.5,21.3,10.04
2017,7,28,6,30,298.0,43.0,3.4,25.0,83.0,33.13,22.02
2017,7,28,6,45,397.5,52.0,3.6,26.0,132.0,41.3,29.42
2017,7,28,7,0,497.0,61.0,3.8,27.0,181.0,47.68,35.0
2017,7,28,7,15,554.0,68.0,3.85,28.0,234.0,52.09,38.68
2017,7,28,7,30,611.0,75.0,3.9,29.0,287.0,56.41,42.11
2017,7,28,7,45,657.5,78.5,4.0,30.0,343.0,58.01,43.13
2017,7,28,8,0,704.0,82.0,4.1,31.0,399.0,65.11,48.67
2017,7,28,8,15,732.0,86.0,4.05,31.5,452.5,66.99,49.91
2017,7,28,8,30,760.0,90.0,4.0,32.0,506.0,68.77,51.07
2017,7,28,8,45,784.5,91.5,3.95,33.0,558.0,71.78,53.09
2017,7,28,9,0,809.0,93.0,3.9,34.0,610.0,126.83,65.53
2017,7,28,9,15,824.5,96.0,3.8,34.5,657.0,192.25,107.58
2017,7,28,9,30,840.0,99.0,3.7,35.0,704.0,250.23,151.48
2017,7,28,9,45,854.5,99.5,3.65,35.5,747.0,307.17,197.67
2017,7,28,10,0,869.0,100.0,3.6,36.0,790.0,364.67,244.83
2017,7,28,10,15,877.5,101.5,3.55,36.5,826.0,420.88,290.49
2017,7,28,10,30,886.0,103.0,3.5,37.0,862.0,476.48,334.41
2017,7,28,10,45,894.0,103.0,3.45,37.5,892.0,529.86,375.33
2017,7,28,11,0,902.0,103.0,3.4,38.0,922.0,582.08,414.01
2017,7,28,11,15,906.5,104.0,3.35,38.0,943.5,631.57,450.44
2017,7,28,11,30,911.0,105.0,3.3,38.0,965.0,679.13,484.53
2017,7,28,11,45,900.0,114.5,3.25,38.5,975.5,720.61,512.38
2017,7,28,12,0,889.0,124.0,3.2,39.0,986.0,758.61,537.11
2017,7,28,12,15,890.0,124.5,3.15,39.0,992.0,795.3,560.66
2017,7,28,12,30,891.0,125.0,3.1,39.0,998.0,829.34,581.98
2017,7,28,12,45,891.0,124.5,3.1,39.5,996.0,858.98,599.39
2017,7,28,13,0,891.0,124.0,3.1,40.0,994.0,885.62,614.82
2017,7,28,13,15,888.5,123.5,3.05,40.0,983.5,906.85,627.82
2017,7,28,13,30,886.0,123.0,3.0,40.0,973.0,924.57,638.7
2017,7,28,13,45,881.5,122.5,2.95,40.0,954.5,936.82,646.25
2017,7,28,14,0,877.0,122.0,2.9,40.0,936.0,945.31,651.6
2017,7,28,14,15,871.5,120.5,2.9,40.0,910.5,948.15,653.96
2017,7,28,14,30,866.0,119.0,2.9,40.0,885.0,947.18,654.14
2017,7,28,14,45,856.5,118.0,2.9,40.0,851.5,939.19,650.12
2017,7,28,15,0,847.0,117.0,2.9,40.0,818.0,927.58,644.01
2017,7,28,15,15,836.5,114.5,2.85,40.0,779.0,910.01,633.95
2017,7,28,15,30,826.0,112.0,2.8,40.0,740.0,889.08,621.89
2017,7,28,15,45,812.5,109.0,2.8,40.0,696.0,871.48,612.36
2017,7,28,16,0,799.0,106.0,2.8,40.0,652.0,840.83,594.48
2017,7,28,16,15,780.5,103.0,2.8,39.5,603.0,803.2,573.27
2017,7,28,16,30,762.0,100.0,2.8,39.0,554.0,763.39,550.33
2017,7,28,16,45,738.0,96.0,2.8,39.0,502.0,716.18,520.91
2017,7,28,17,0,714.0,92.0,2.8,39.0,450.0,667.74,490.17
2017,7,28,17,15,680.5,87.0,2.6,38.5,396.0,613.46,454.71
2017,7,28,17,30,647.0,82.0,2.4,38.0,342.0,556.65,415.54
2017,7,28,17,45,600.0,75.5,2.25,37.5,288.0,490.27,368.37
2017,7,28,18,0,553.0,69.0,2.1,37.0,234.0,426.38,321.29
2017,7,28,18,15,484.0,60.5,1.85,36.0,183.0,351.36,264.48
2017,7,28,18,30,415.0,52.0,1.6,35.0,132.0,282.09,209.87
2017,7,28,18,45,307.5,40.0,1.4,34.0,88.5,199.06,143.57
2017,7,28,19,0,200.0,28.0,1.2,33.0,45.0,125.9,78.36
2017,7,28,19,15,100.0,14.0,1.2,32.5,22.5,43.46,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,9.39,0.0
2017,7,29,6,15,150.5,28.0,3.35,25.5,46.0,21.63,9.95
2017,7,29,6,30,267.0,45.0,3.5,26.0,80.0,34.51,23.02
2017,7,29,6,45,365.5,55.0,3.7,26.5,128.5,41.97,29.9
2017,7,29,7,0,464.0,65.0,3.9,27.0,177.0,50.77,37.61
2017,7,29,7,15,523.0,73.0,3.85,28.0,229.5,55.78,41.8
2017,7,29,7,30,582.0,81.0,3.8,29.0,282.0,60.67,45.69
2017,7,29,7,45,628.5,85.5,3.75,30.0,337.5,62.72,47.07
2017,7,29,8,0,675.0,90.0,3.7,31.0,393.0,64.78,48.4
2017,7,29,8,15,704.5,94.5,3.45,32.0,446.5,66.56,49.45
2017,7,29,8,30,734.0,99.0,3.2,33.0,500.0,74.74,55.7
2017,7,29,8,45,757.5,102.0,2.95,34.0,551.0,78.75,58.47
2017,7,29,9,0,781.0,105.0,2.7,35.0,602.0,133.21,70.84
2017,7,29,9,15,797.5,108.0,2.35,35.5,649.0,189.27,105.68
2017,7,29,9,30,814.0,111.0,2.0,36.0,696.0,246.82,148.65
2017,7,29,9,45,826.5,113.0,1.7,36.5,738.5,309.73,198.1
2017,7,29,10,0,839.0,115.0,1.4,37.0,781.0,366.24,242.83
2017,7,29,10,15,848.5,117.0,1.2,37.5,817.0,421.73,285.88
2017,7,29,10,30,858.0,119.0,1.0,38.0,853.0,476.77,326.81
2017,7,29,10,45,864.5,120.5,0.8,38.5,882.0,529.27,363.98
2017,7,29,11,0,871.0,122.0,0.6,39.0,911.0,580.52,398.2
2017,7,29,11,15,875.5,123.0,0.7,39.5,933.0,628.74,431.61
2017,7,29,11,30,880.0,124.0,0.8,40.0,955.0,675.12,462.89
2017,7,29,11,45,882.0,125.0,0.9,40.5,969.0,717.73,490.99
2017,7,29,12,0,884.0,126.0,1.0,41.0,983.0,757.97,516.97
2017,7,29,12,15,885.0,126.5,1.15,41.0,989.0,794.55,540.9
2017,7,29,12,30,886.0,127.0,1.3,41.0,995.0,828.5,562.85
2017,7,29,12,45,884.0,127.5,1.5,41.0,992.0,857.21,582.16
2017,7,29,13,0,882.0,128.0,1.7,41.0,989.0,882.86,599.64
2017,7,29,13,15,879.5,127.5,1.85,41.0,978.5,903.97,613.91
2017,7,29,13,30,877.0,127.0,2.0,41.0,968.0,921.6,626.18
2017,7,29,13,45,870.5,127.5,2.15,41.5,949.0,932.85,633.34
2017,7,29,14,0,864.0,128.0,2.3,42.0,930.0,940.38,638.33
2017,7,29,14,15,631.5,251.0,2.4,42.0,828.5,870.82,595.92
2017,7,29,14,30,399.0,374.0,2.5,42.0,727.0,770.64,529.14
2017,7,29,14,45,463.5,337.0,2.7,42.0,732.0,800.55,552.47
2017,7,29,15,0,528.0,300.0,2.9,42.0,737.0,826.48,572.46
2017,7,29,15,15,510.5,285.0,2.95,41.5,691.0,793.37,553.74
2017,7,29,15,30,493.0,270.0,3.0,41.0,645.0,757.93,533.62
2017,7,29,15,45,632.0,193.5,3.15,41.0,643.5,805.78,570.37
2017,7,29,16,0,771.0,117.0,3.3,41.0,642.0,829.78,588.17
2017,7,29,16,15,751.5,113.5,3.35,40.5,593.0,791.38,566.1
2017,7,29,16,30,732.0,110.0,3.4,40.0,544.0,750.9,542.67
2017,7,29,16,45,702.5,106.5,3.45,40.0,491.5,704.43,513.63
2017,7,29,17,0,673.0,103.0,3.5,40.0,439.0,653.63,481.08
2017,7,29,17,15,637.5,97.0,3.4,39.5,385.5,595.27,442.29
2017,7,29,17,30,602.0,91.0,3.3,39.0,332.0,537.52,402.48
2017,7,29,17,45,550.0,84.5,3.25,38.5,278.5,469.71,354.03
2017,7,29,18,0,498.0,78.0,3.2,38.0,225.0,404.83,305.95
2017,7,29,18,15,426.5,68.0,2.85,37.0,175.0,329.16,248.23
2017,7,29,18,30,355.0,58.0,2.5,36.0,125.0,256.46,190.9
2017,7,29,18,45,250.5,43.5,2.15,35.0,83.0,176.34,126.76
2017,7,29,19,0,146.0,29.0,1.8,34.0,41.0,107.08,64.89
2017,7,29,19,15,73.0,14.5,1.85,33.5,20.5,35.43,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,7.68,0.0
2017,7,30,6,15,101.0,28.5,0.85,27.5,40.5,22.3,10.01
2017,7,30,6,30,187.0,48.0,0.9,28.0,72.0,36.45,24.39
2017,7,30,6,45,270.0,63.0,1.0,28.5,117.0,47.3,34.07
2017,7,30,7,0,353.0,78.0,1.1,29.0,162.0,57.89,43.24
2017,7,30,7,15,412.5,89.0,1.15,29.5,212.5,65.24,49.43
2017,7,30,7,30,472.0,100.0,1.2,30.0,263.0,72.38,55.22
2017,7,30,7,45,518.0,108.0,1.25,31.0,315.5,78.21,59.64
2017,7,30,8,0,564.0,116.0,1.3,32.0,368.0,81.88,62.17
2017,7,30,8,15,596.0,122.5,1.25,32.5,419.5,84.12,63.6
2017,7,30,8,30,628.0,129.0,1.2,33.0,471.0,86.2,64.89
2017,7,30,8,45,650.5,135.0,1.2,34.0,520.0,91.09,68.28
2017,7,30,9,0,673.0,141.0,1.2,35.0,569.0,141.82,80.58
2017,7,30,9,15,692.0,145.5,1.2,35.5,615.0,193.68,112.75
2017,7,30,9,30,711.0,150.0,1.2,36.0,661.0,247.52,152.42
2017,7,30,9,45,721.5,155.5,1.25,36.5,701.0,301.5,194.84
2017,7,30,10,0,732.0,161.0,1.3,37.0,741.0,360.67,241.14
2017,7,30,10,15,743.0,164.0,1.35,37.0,776.0,412.89,282.4
2017,7,30,10,30,754.0,167.0,1.4,37.0,811.0,465.16,322.79
2017,7,30,10,45,760.0,170.5,1.5,37.5,839.5,515.14,360.03
2017,7,30,11,0,766.0,174.0,1.6,38.0,868.0,564.2,395.49
2017,7,30,11,15,771.5,175.5,1.7,38.0,889.5,610.28,428.86
2017,7,30,11,30,777.0,177.0,1.8,38.0,911.0,654.96,460.55
2017,7,30,11,45,789.0,172.5,1.9,38.5,927.0,697.77,489.5
2017,7,30,12,0,801.0,168.0,2.0,39.0,943.0,739.19,516.93
2017,7,30,12,15,802.0,168.5,2.15,39.0,949.0,774.68,541.36
2017,7,30,12,30,803.0,169.0,2.3,39.0,955.0,807.74,563.6
2017,7,30,12,45,798.5,171.5,2.45,39.5,951.5,835.37,580.62
2017,7,30,13,0,794.0,174.0,2.6,40.0,948.0,860.0,595.77
2017,7,30,13,15,452.5,326.0,2.75,40.0,766.5,724.38,504.71
2017,7,30,13,30,111.0,478.0,2.9,40.0,585.0,532.6,371.59
2017,7,30,13,45,255.5,438.0,3.05,40.0,676.5,662.23,462.89
2017,7,30,14,0,400.0,398.0,3.2,40.0,768.0,768.23,535.65
2017,7,30,14,15,576.0,286.5,3.35,39.5,803.0,852.45,596.4
2017,7,30,14,30,752.0,175.0,3.5,39.0,838.0,910.06,638.22
2017,7,30,14,45,689.5,204.0,3.7,39.0,794.5,890.68,627.44
2017,7,30,15,0,627.0,233.0,3.9,39.0,751.0,860.15,608.96
2017,7,30,15,15,612.5,228.0,4.0,38.5,713.5,838.59,597.81
2017,7,30,15,30,598.0,223.0,4.1,38.0,676.0,814.27,584.64
2017,7,30,15,45,462.0,255.5,4.25,38.0,593.0,709.9,513.95
2017,7,30,16,0,326.0,288.0,4.4,38.0,510.0,598.64,436.89
2017,7,30,16,15,420.5,236.0,4.4,37.5,500.0,635.78,467.58
2017,7,30,16,30,515.0,184.0,4.4,37.0,490.0,648.5,481.01
2017,7,30,16,45,419.5,187.5,4.45,37.0,421.5,560.28,418.51
2017,7,30,17,0,324.0,191.0,4.5,37.0,353.0,461.22,347.29
2017,7,30,17,15,285.0,178.0,4.4,36.5,308.0,408.14,309.52
2017,7,30,17,30,246.0,165.0,4.3,36.0,263.0,357.43,272.46
2017,7,30,17,45,262.0,140.5,4.2,35.5,230.0,330.96,253.65
2017,7,30,18,0,278.0,116.0,4.1,35.0,197.0,301.98,231.88
2017,7,30,18,15,222.0,95.0,3.9,34.5,151.0,236.03,180.03
2017,7,30,18,30,166.0,74.0,3.7,34.0,105.0,175.26,131.16
2017,7,30,18,45,110.0,49.5,3.5,33.5,67.0,114.96,82.14
2017,7,30,19,0,54.0,25.0,3.3,33.0,29.0,50.67,27.61
2017,7,30,19,15,27.0,12.5,3.25,32.5,14.5,19.22,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.0,3.0,2.5,25.0,3.0,0.0,0.0
2017,7,31,6,0,10.0,6.0,2.6,25.0,6.0,5.12,0.0
2017,7,31,6,15,72.0,27.5,2.65,25.5,36.0,21.49,9.19
2017,7,31,6,30,134.0,49.0,2.7,26.0,66.0,37.45,25.38
2017,7,31,6,45,86.0,68.5,2.75,26.5,81.5,52.15,38.43
2017,7,31,7,0,38.0,88.0,2.8,27.0,97.0,67.18,51.46
2017,7,31,7,15,56.5,110.5,2.65,27.5,128.0,83.34,65.13
2017,7,31,7,30,75.0,133.0,2.5,28.0,159.0,99.23,78.23
2017,7,31,7,45,41.0,140.0,2.4,28.5,155.0,105.05,82.67
2017,7,31,8,0,7.0,147.0,2.3,29.0,151.0,114.89,90.3
2017,7,31,8,15,142.5,185.0,2.15,29.5,262.5,130.53,102.5
2017,7,31,8,30,278.0,223.0,2.0,30.0,374.0,146.25,114.55
2017,7,31,8,45,303.5,242.5,1.95,31.0,422.5,158.36,123.31
2017,7,31,9,0,329.0,262.0,1.9,32.0,471.0,197.51,135.38
2017,7,31,9,15,357.5,277.0,2.05,32.5,520.0,237.83,161.07
2017,7,31,9,30,386.0,292.0,2.2,33.0,569.0,281.63,192.34
2017,7,31,9,45,388.5,310.5,2.35,33.5,604.0,324.0,224.81
2017,7,31,10,0,391.0,329.0,2.5,34.0,639.0,366.62,257.57
2017,7,31,10,15,349.0,362.5,2.65,34.5,648.5,402.26,285.57
2017,7,31,10,30,307.0,396.0,2.8,35.0,658.0,433.46,309.25
2017,7,31,10,45,401.0,379.0,3.0,35.5,733.5,492.6,351.42
2017,7,31,11,0,495.0,362.0,3.2,36.0,809.0,557.88,397.75
2017,7,31,11,15,488.5,378.0,3.35,36.0,828.5,598.2,426.76
2017,7,31,11,30,482.0,394.0,3.5,36.0,848.0,637.14,454.38
2017,7,31,11,45,648.5,278.0,3.65,36.5,899.0,688.94,492.74
2017,7,31,12,0,815.0,162.0,3.8,37.0,950.0,746.05,534.72
2017,7,31,12,15,817.0,162.0,3.9,37.0,956.5,782.39,559.98
2017,7,31,12,30,819.0,162.0,4.0,37.0,963.0,816.28,582.68
2017,7,31,12,45,620.5,292.5,4.1,37.5,898.5,799.0,566.79
2017,7,31,13,0,422.0,423.0,4.2,38.0,834.0,765.53,539.31
2017,7,31,13,15,624.0,287.5,4.25,38.0,888.5,843.57,596.75
2017,7,31,13,30,826.0,152.0,4.3,38.0,943.0,900.36,636.35
2017,7,31,13,45,827.5,147.5,4.35,38.0,926.5,914.29,645.62
2017,7,31,14,0,829.0,143.0,4.4,38.0,910.0,924.64,652.96
2017,7,31,14,15,674.5,240.5,4.4,38.0,853.0,904.56,640.15
2017,7,31,14,30,520.0,338.0,4.4,38.0,796.0,854.16,603.93
2017,7,31,14,45,664.0,234.0,4.45,38.0,796.5,897.74,638.12
2017,7,31,15,0,808.0,130.0,4.5,38.0,797.0,920.28,654.22
2017,7,31,15,15,797.0,127.5,4.45,37.5,758.5,902.36,644.8
2017,7,31,15,30,786.0,125.0,4.4,37.0,720.0,881.16,633.5
2017,7,31,15,45,776.0,120.0,4.4,37.0,677.0,855.04,617.87
2017,7,31,16,0,766.0,115.0,4.4,37.0,634.0,825.92,600.25
2017,7,31,16,15,747.0,111.0,4.3,36.5,585.5,787.38,577.03
2017,7,31,16,30,728.0,107.0,4.2,36.0,537.0,746.77,552.15
2017,7,31,16,45,706.0,101.5,4.15,36.0,486.5,703.72,524.28
2017,7,31,17,0,684.0,96.0,4.1,36.0,436.0,656.02,492.75
2017,7,31,17,15,650.5,90.5,4.0,35.5,382.5,599.13,454.48
2017,7,31,17,30,617.0,85.0,3.9,35.0,329.0,542.68,414.7
2017,7,31,17,45,572.0,77.5,3.8,34.5,276.5,477.42,367.0
2017,7,31,18,0,527.0,70.0,3.7,34.0,224.0,414.54,319.32
2017,7,31,18,15,458.5,61.0,3.3,33.0,173.5,340.14,261.25
2017,7,31,18,30,390.0,52.0,2.9,32.0,123.0,271.51,205.61
2017,7,31,18,45,289.0,38.5,2.55,31.5,81.5,190.77,139.06
2017,7,31,19,0,188.0,25.0,2.2,31.0,40.0,116.66,68.36
2017,7,31,19,15,94.0,12.5,2.15,30.5,20.0,40.5,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
