Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,25.0,9.0,6.83,0.0
2017,8,1,6,15,135.5,25.5,1.75,25.5,41.0,19.72,7.61
2017,8,1,6,30,239.0,43.0,1.8,26.0,73.0,32.95,21.63
2017,8,1,6,45,321.5,56.5,1.85,27.0,118.5,42.87,30.54
2017,8,1,7,0,404.0,70.0,1.9,28.0,164.0,52.59,38.96
2017,8,1,7,15,334.5,97.0,1.75,28.5,189.0,70.21,53.84
2017,8,1,7,30,265.0,124.0,1.6,29.0,214.0,89.47,69.74
2017,8,1,7,45,431.5,115.0,1.45,29.5,292.5,80.87,62.24
2017,8,1,8,0,598.0,106.0,1.3,30.0,371.0,75.23,57.22
2017,8,1,8,15,629.0,112.0,1.25,30.5,423.0,77.46,58.71
2017,8,1,8,30,660.0,118.0,1.2,31.0,475.0,79.53,60.04
2017,8,1,8,45,683.0,123.0,1.15,31.5,525.0,85.2,64.27
2017,8,1,9,0,706.0,128.0,1.1,32.0,575.0,137.41,76.92
2017,8,1,9,15,724.0,132.0,1.1,32.5,621.0,190.88,110.76
2017,8,1,9,30,742.0,136.0,1.1,33.0,667.0,251.96,156.5
2017,8,1,9,45,757.0,138.5,1.15,33.5,708.5,306.1,199.59
2017,8,1,10,0,772.0,141.0,1.2,34.0,750.0,361.17,243.7
2017,8,1,10,15,782.0,143.5,1.3,34.5,785.5,414.96,286.44
2017,8,1,10,30,792.0,146.0,1.4,35.0,821.0,468.6,327.92
2017,8,1,10,45,799.5,148.0,1.55,35.5,850.0,520.21,366.98
2017,8,1,11,0,807.0,150.0,1.7,36.0,879.0,570.92,404.26
2017,8,1,11,15,812.5,151.5,1.8,36.0,901.0,618.9,439.31
2017,8,1,11,30,818.0,153.0,1.9,36.0,923.0,665.36,472.52
2017,8,1,11,45,797.5,170.5,2.05,36.5,931.0,705.03,499.41
2017,8,1,12,0,777.0,188.0,2.2,37.0,939.0,740.89,523.16
2017,8,1,12,15,778.5,188.5,2.3,37.0,945.0,776.26,547.42
2017,8,1,12,30,780.0,189.0,2.4,37.0,951.0,809.31,569.89
2017,8,1,12,45,780.0,188.5,2.5,37.5,949.0,837.79,587.44
2017,8,1,13,0,780.0,188.0,2.6,38.0,947.0,863.49,603.05
2017,8,1,13,15,777.5,187.5,2.6,38.0,937.0,883.96,615.94
2017,8,1,13,30,775.0,187.0,2.6,38.0,927.0,901.13,626.87
2017,8,1,13,45,771.0,185.0,2.65,38.0,909.5,912.12,634.4
2017,8,1,14,0,767.0,183.0,2.7,38.0,892.0,919.55,639.88
2017,8,1,14,15,565.0,287.0,2.7,38.0,801.5,845.39,590.74
2017,8,1,14,30,363.0,391.0,2.7,38.0,711.0,742.74,520.83
2017,8,1,14,45,515.5,302.0,2.75,38.0,737.0,819.87,576.59
2017,8,1,15,0,668.0,213.0,2.8,38.0,763.0,882.13,621.11
2017,8,1,15,15,478.0,277.5,2.8,37.5,661.0,759.2,539.54
2017,8,1,15,30,288.0,342.0,2.8,37.0,559.0,628.93,451.18
2017,8,1,15,45,242.5,326.0,2.8,37.0,501.5,569.14,411.46
2017,8,1,16,0,197.0,310.0,2.8,37.0,444.0,492.09,358.81
2017,8,1,16,15,353.5,247.5,2.8,36.5,465.0,574.97,422.77
2017,8,1,16,30,510.0,185.0,2.8,36.0,486.0,647.55,477.97
2017,8,1,16,45,438.0,183.0,2.8,36.0,424.0,572.13,425.23
2017,8,1,17,0,366.0,181.0,2.8,36.0,362.0,483.65,363.07
2017,8,1,17,15,396.5,158.0,2.75,35.5,332.5,483.21,365.0
2017,8,1,17,30,427.0,135.0,2.7,35.0,303.0,462.57,351.74
2017,8,1,17,45,373.5,122.0,2.65,34.5,252.0,395.06,302.17
2017,8,1,18,0,320.0,109.0,2.6,34.0,201.0,319.58,245.31
2017,8,1,18,15,259.5,90.0,2.4,33.5,154.0,251.21,191.81
2017,8,1,18,30,199.0,71.0,2.2,33.0,107.0,188.59,141.4
2017,8,1,18,45,130.5,48.0,2.0,33.0,68.0,122.92,87.8
2017,8,1,19,0,62.0,25.0,1.8,33.0,29.0,60.64,31.9
2017,8,1,19,15,31.0,12.5,1.8,32.5,14.5,20.53,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,1.1,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.2,26.0,2.0,1.71,0.0
2017,8,2,6,15,0.0,16.5,1.35,26.0,16.5,13.61,3.19
2017,8,2,6,30,0.0,31.0,1.5,26.0,31.0,25.6,15.54
2017,8,2,6,45,0.0,52.0,1.65,26.5,52.0,41.99,29.86
2017,8,2,7,0,0.0,73.0,1.8,27.0,73.0,58.15,43.82
2017,8,2,7,15,5.0,94.5,1.85,27.5,96.5,74.54,57.71
2017,8,2,7,30,10.0,116.0,1.9,28.0,120.0,90.8,71.16
2017,8,2,7,45,5.0,97.0,1.95,28.5,99.0,78.66,60.69
2017,8,2,8,0,0.0,78.0,2.0,29.0,78.0,64.73,48.77
2017,8,2,8,15,58.0,156.0,2.0,29.0,187.5,117.77,92.37
2017,8,2,8,30,116.0,234.0,2.0,29.0,297.0,157.53,124.2
2017,8,2,8,45,64.0,221.5,2.0,29.5,257.0,159.98,125.38
2017,8,2,9,0,12.0,209.0,2.0,30.0,217.0,164.19,122.05
2017,8,2,9,15,14.5,228.0,2.05,30.0,238.0,180.93,134.22
2017,8,2,9,30,17.0,247.0,2.1,30.0,259.0,198.14,146.76
2017,8,2,9,45,8.5,172.0,2.15,30.5,178.0,142.42,104.39
2017,8,2,10,0,0.0,97.0,2.2,31.0,97.0,80.84,57.25
2017,8,2,10,15,0.0,101.5,2.2,31.0,101.5,84.55,60.04
2017,8,2,10,30,0.0,106.0,2.2,31.0,106.0,88.28,62.8
2017,8,2,10,45,0.0,109.5,2.2,31.5,109.5,91.23,64.81
2017,8,2,11,0,0.0,113.0,2.2,32.0,113.0,94.2,66.84
2017,8,2,11,15,8.5,210.5,2.15,32.0,218.5,179.5,130.98
2017,8,2,11,30,17.0,308.0,2.1,32.0,324.0,265.71,194.08
2017,8,2,11,45,25.5,354.5,2.1,32.5,379.5,313.83,228.1
2017,8,2,12,0,34.0,401.0,2.1,33.0,435.0,363.4,262.68
2017,8,2,12,15,48.5,429.5,2.05,33.0,477.5,404.33,291.39
2017,8,2,12,30,63.0,458.0,2.0,33.0,520.0,447.04,321.06
2017,8,2,12,45,50.5,436.5,2.0,33.0,486.5,424.26,304.92
2017,8,2,13,0,38.0,415.0,2.0,33.0,453.0,399.65,287.72
2017,8,2,13,15,27.5,364.0,1.95,33.0,391.5,348.3,251.64
2017,8,2,13,30,17.0,313.0,1.9,33.0,330.0,283.72,205.7
2017,8,2,13,45,38.0,368.0,1.85,33.5,404.0,368.31,266.29
2017,8,2,14,0,59.0,423.0,1.8,34.0,478.0,444.0,318.59
2017,8,2,14,15,77.0,423.0,1.75,34.0,492.5,465.11,333.5
2017,8,2,14,30,95.0,423.0,1.7,34.0,507.0,486.22,348.68
2017,8,2,14,45,142.0,411.0,1.65,34.0,531.0,540.29,387.06
2017,8,2,15,0,189.0,399.0,1.6,34.0,555.0,575.99,412.61
2017,8,2,15,15,155.0,377.0,1.55,33.5,501.0,523.56,377.48
2017,8,2,15,30,121.0,355.0,1.5,33.0,447.0,470.77,342.05
2017,8,2,15,45,78.0,311.5,1.45,33.0,369.5,369.21,270.81
2017,8,2,16,0,35.0,268.0,1.4,33.0,292.0,286.63,211.24
2017,8,2,16,15,52.0,258.5,1.3,32.5,291.0,293.43,218.05
2017,8,2,16,30,69.0,249.0,1.2,32.0,290.0,299.41,223.9
2017,8,2,16,45,34.5,166.5,1.2,31.5,187.0,183.97,138.1
2017,8,2,17,0,0.0,84.0,1.2,31.0,84.0,69.77,49.72
2017,8,2,17,15,0.0,73.0,1.1,30.5,73.0,60.55,42.86
2017,8,2,17,30,0.0,62.0,1.0,30.0,62.0,51.36,35.77
2017,8,2,17,45,0.0,51.5,0.95,30.0,51.5,42.6,28.84
2017,8,2,18,0,0.0,41.0,0.9,30.0,41.0,33.87,21.82
2017,8,2,18,15,0.0,31.0,0.85,29.5,31.0,25.57,15.09
2017,8,2,18,30,0.0,21.0,0.8,29.0,21.0,17.29,8.28
2017,8,2,18,45,0.0,13.0,0.8,28.5,13.0,10.68,2.76
2017,8,2,19,0,0.0,5.0,0.8,28.0,5.0,4.1,0.0
2017,8,2,19,15,0.0,2.5,0.85,27.5,2.5,2.13,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,0.0,14.5,1.3,24.0,14.5,11.95,1.87
2017,8,3,6,30,0.0,29.0,1.4,24.0,29.0,23.96,14.31
2017,8,3,6,45,0.0,50.0,1.55,24.5,50.0,40.51,28.87
2017,8,3,7,0,0.0,71.0,1.7,25.0,71.0,56.71,42.97
2017,8,3,7,15,4.0,93.0,1.8,25.5,94.5,73.46,57.28
2017,8,3,7,30,8.0,115.0,1.9,26.0,118.0,90.05,71.14
2017,8,3,7,45,4.0,123.0,2.05,26.5,124.5,96.99,76.62
2017,8,3,8,0,0.0,131.0,2.2,27.0,131.0,103.75,81.82
2017,8,3,8,15,23.5,173.0,2.3,27.5,186.0,133.81,106.13
2017,8,3,8,30,47.0,215.0,2.4,28.0,241.0,153.73,121.7
2017,8,3,8,45,42.0,232.5,2.5,28.5,257.0,165.69,130.66
2017,8,3,9,0,37.0,250.0,2.6,29.0,273.0,183.55,136.65
2017,8,3,9,15,42.0,274.5,2.65,29.5,303.5,206.65,153.01
2017,8,3,9,30,47.0,299.0,2.7,30.0,334.0,230.82,170.35
2017,8,3,9,45,148.5,334.0,2.75,30.5,450.5,282.5,205.13
2017,8,3,10,0,250.0,369.0,2.8,31.0,567.0,347.97,251.0
2017,8,3,10,15,282.0,380.5,2.85,31.5,613.0,390.39,282.04
2017,8,3,10,30,314.0,392.0,2.9,32.0,659.0,436.21,315.4
2017,8,3,10,45,194.5,408.5,2.95,32.5,576.0,416.35,302.16
2017,8,3,11,0,75.0,425.0,3.0,33.0,493.0,380.8,276.39
2017,8,3,11,15,44.5,348.5,3.0,33.0,389.0,311.51,226.89
2017,8,3,11,30,14.0,272.0,3.0,33.0,285.0,234.52,170.76
2017,8,3,11,45,44.5,367.0,3.05,33.5,410.0,337.63,245.61
2017,8,3,12,0,75.0,462.0,3.1,34.0,535.0,444.93,320.86
2017,8,3,12,15,113.0,479.5,3.1,34.0,590.0,502.74,361.36
2017,8,3,12,30,151.0,497.0,3.1,34.0,645.0,559.77,401.09
2017,8,3,12,45,197.5,492.0,3.15,34.0,684.5,606.76,434.21
2017,8,3,13,0,244.0,487.0,3.2,34.0,724.0,655.24,468.18
2017,8,3,13,15,285.0,470.5,3.2,34.0,744.5,700.12,499.24
2017,8,3,13,30,326.0,454.0,3.2,34.0,765.0,735.4,523.91
2017,8,3,13,45,176.5,406.5,3.25,34.5,574.5,548.97,395.15
2017,8,3,14,0,27.0,359.0,3.3,35.0,384.0,352.84,254.6
2017,8,3,14,15,428.0,245.0,3.3,34.5,621.0,673.63,491.37
2017,8,3,14,30,829.0,131.0,3.3,34.0,858.0,933.44,667.08
2017,8,3,14,45,501.0,265.0,3.35,34.0,700.0,771.8,557.17
2017,8,3,15,0,173.0,399.0,3.4,34.0,542.0,561.63,407.4
2017,8,3,15,15,448.0,278.5,3.4,34.0,622.0,734.48,535.26
2017,8,3,15,30,723.0,158.0,3.4,34.0,702.0,868.48,629.49
2017,8,3,15,45,711.0,151.5,3.45,34.0,659.0,839.88,611.35
2017,8,3,16,0,699.0,145.0,3.5,34.0,616.0,808.56,592.45
2017,8,3,16,15,677.5,140.0,3.45,33.5,567.5,768.19,567.98
2017,8,3,16,30,656.0,135.0,3.4,33.0,519.0,726.07,541.99
2017,8,3,16,45,632.0,127.5,3.35,33.0,468.5,677.77,510.17
2017,8,3,17,0,608.0,120.0,3.3,33.0,418.0,628.54,476.59
2017,8,3,17,15,571.5,112.5,3.15,32.5,365.5,569.63,435.65
2017,8,3,17,30,535.0,105.0,3.0,32.0,313.0,511.49,394.11
2017,8,3,17,45,486.0,95.0,2.9,31.5,261.0,437.72,339.72
2017,8,3,18,0,437.0,85.0,2.8,31.0,209.0,374.55,291.32
2017,8,3,18,15,367.5,72.0,2.4,30.5,160.5,300.52,232.4
2017,8,3,18,30,298.0,59.0,2.0,30.0,112.0,233.04,177.03
2017,8,3,18,45,204.5,41.5,1.7,29.5,72.0,156.8,113.97
2017,8,3,19,0,111.0,24.0,1.4,29.0,32.0,85.74,43.15
2017,8,3,19,15,55.5,12.0,1.3,28.5,16.0,27.97,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,108.5,21.0,1.05,25.5,34.0,16.25,4.05
2017,8,4,6,30,217.0,42.0,1.1,26.0,68.0,32.16,20.86
2017,8,4,6,45,303.0,56.0,1.15,26.5,113.5,42.46,30.22
2017,8,4,7,0,389.0,70.0,1.2,27.0,159.0,52.55,39.07
2017,8,4,7,15,448.5,80.5,1.2,27.5,210.5,59.76,45.23
2017,8,4,7,30,508.0,91.0,1.2,28.0,262.0,68.04,52.08
2017,8,4,7,45,551.0,99.0,1.3,29.0,315.0,72.17,55.16
2017,8,4,8,0,594.0,107.0,1.4,30.0,368.0,76.12,58.0
2017,8,4,8,15,625.5,113.0,1.5,30.5,420.0,78.31,59.45
2017,8,4,8,30,657.0,119.0,1.6,31.0,472.0,80.37,60.77
2017,8,4,8,45,682.5,123.5,1.75,31.5,522.5,87.43,66.15
2017,8,4,9,0,708.0,128.0,1.9,32.0,573.0,139.79,78.43
2017,8,4,9,15,384.5,219.0,1.95,32.5,463.0,200.84,132.53
2017,8,4,9,30,61.0,310.0,2.0,33.0,353.0,240.87,174.8
2017,8,4,9,45,64.5,327.0,2.1,33.5,375.5,261.95,189.71
2017,8,4,10,0,68.0,344.0,2.2,34.0,398.0,283.54,205.05
2017,8,4,10,15,39.5,289.0,2.25,34.0,321.0,241.93,175.45
2017,8,4,10,30,11.0,234.0,2.3,34.0,244.0,195.84,142.02
2017,8,4,10,45,194.0,314.5,2.35,34.5,489.0,344.51,249.49
2017,8,4,11,0,377.0,395.0,2.4,35.0,734.0,522.97,373.95
2017,8,4,11,15,600.0,273.0,2.4,35.0,829.0,589.27,421.98
2017,8,4,11,30,823.0,151.0,2.4,35.0,924.0,666.86,478.68
2017,8,4,11,45,480.0,319.5,2.4,35.5,772.0,612.68,437.16
2017,8,4,12,0,137.0,488.0,2.4,36.0,620.0,516.5,365.59
2017,8,4,12,15,77.5,406.0,2.4,36.0,481.0,407.71,291.03
2017,8,4,12,30,18.0,324.0,2.4,36.0,342.0,288.16,206.34
2017,8,4,12,45,400.0,256.0,2.45,36.5,644.5,587.14,423.22
2017,8,4,13,0,782.0,188.0,2.5,37.0,947.0,870.47,611.44
2017,8,4,13,15,511.5,331.5,2.5,37.0,826.0,788.93,552.36
2017,8,4,13,30,241.0,475.0,2.5,37.0,705.0,665.58,466.31
2017,8,4,13,45,244.5,464.5,2.5,37.0,693.5,682.29,478.49
2017,8,4,14,0,248.0,454.0,2.5,37.0,682.0,684.77,480.7
2017,8,4,14,15,500.0,317.0,2.55,37.0,760.5,814.53,572.86
2017,8,4,14,30,752.0,180.0,2.6,37.0,839.0,922.9,646.32
2017,8,4,14,45,717.0,192.0,2.65,37.0,801.5,912.45,640.15
2017,8,4,15,0,682.0,204.0,2.7,37.0,764.0,890.92,628.04
2017,8,4,15,15,668.0,199.5,2.75,37.0,725.5,869.47,616.05
2017,8,4,15,30,654.0,195.0,2.8,37.0,687.0,845.11,602.16
2017,8,4,15,45,636.5,189.5,2.85,37.0,643.0,813.82,583.7
2017,8,4,16,0,619.0,184.0,2.9,37.0,599.0,780.18,563.28
2017,8,4,16,15,595.5,177.0,2.9,36.5,551.5,737.72,537.53
2017,8,4,16,30,572.0,170.0,2.9,36.0,504.0,686.23,505.33
2017,8,4,16,45,538.0,162.5,2.95,35.5,452.5,633.06,471.08
2017,8,4,17,0,504.0,155.0,3.0,35.0,401.0,580.12,436.01
2017,8,4,17,15,466.0,144.0,2.9,34.5,349.5,521.05,395.13
2017,8,4,17,30,428.0,133.0,2.8,34.0,298.0,463.45,354.13
2017,8,4,17,45,370.0,120.0,2.75,34.0,246.5,392.73,301.37
2017,8,4,18,0,312.0,107.0,2.7,34.0,195.0,314.53,241.63
2017,8,4,18,15,251.5,87.5,2.55,33.5,148.0,245.73,187.64
2017,8,4,18,30,191.0,68.0,2.4,33.0,101.0,182.68,136.74
2017,8,4,18,45,121.0,44.5,2.25,32.5,62.5,115.71,82.07
2017,8,4,19,0,51.0,21.0,2.1,32.0,24.0,50.32,20.98
2017,8,4,19,15,25.5,10.5,2.2,31.5,12.0,17.12,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,67.5,22.5,1.85,25.5,30.5,17.76,4.35
2017,8,5,6,30,135.0,45.0,2.0,26.0,61.0,34.56,22.76
2017,8,5,6,45,218.0,63.5,2.15,26.5,105.5,48.33,35.11
2017,8,5,7,0,301.0,82.0,2.3,27.0,150.0,60.57,45.83
2017,8,5,7,15,359.5,96.0,2.3,27.5,200.0,69.87,53.77
2017,8,5,7,30,418.0,110.0,2.3,28.0,250.0,78.86,61.19
2017,8,5,7,45,469.5,118.5,2.3,29.0,302.5,83.79,64.89
2017,8,5,8,0,521.0,127.0,2.3,30.0,355.0,88.57,68.33
2017,8,5,8,15,554.0,135.5,2.25,30.5,407.0,93.35,71.84
2017,8,5,8,30,587.0,144.0,2.2,31.0,459.0,96.39,73.88
2017,8,5,8,45,613.5,150.5,2.2,32.0,508.5,104.13,79.54
2017,8,5,9,0,640.0,157.0,2.2,33.0,558.0,153.84,91.04
2017,8,5,9,15,659.5,162.0,2.3,33.5,604.0,204.71,123.75
2017,8,5,9,30,679.0,167.0,2.4,34.0,650.0,257.7,163.7
2017,8,5,9,45,691.5,172.5,2.5,34.5,690.5,311.0,206.3
2017,8,5,10,0,704.0,178.0,2.6,35.0,731.0,365.13,249.76
2017,8,5,10,15,418.5,296.5,2.7,35.0,629.5,384.13,271.98
2017,8,5,10,30,133.0,415.0,2.8,35.0,528.0,376.65,270.66
2017,8,5,10,45,438.5,303.0,2.9,35.5,693.5,459.02,329.11
2017,8,5,11,0,744.0,191.0,3.0,36.0,859.0,573.02,410.5
2017,8,5,11,15,750.0,192.5,3.1,36.0,881.0,618.9,444.06
2017,8,5,11,30,756.0,194.0,3.2,36.0,903.0,663.49,476.34
2017,8,5,11,45,759.0,195.5,3.3,36.5,916.5,704.5,504.53
2017,8,5,12,0,762.0,197.0,3.4,37.0,930.0,743.62,530.84
2017,8,5,12,15,763.5,197.5,3.45,37.0,936.0,778.72,554.96
2017,8,5,12,30,765.0,198.0,3.5,37.0,942.0,811.54,577.27
2017,8,5,12,45,525.0,337.0,3.6,37.0,847.0,766.52,542.87
2017,8,5,13,0,285.0,476.0,3.7,37.0,752.0,692.8,489.01
2017,8,5,13,15,284.5,470.0,3.75,37.0,743.5,701.59,495.81
2017,8,5,13,30,284.0,464.0,3.8,37.0,735.0,708.57,501.0
2017,8,5,13,45,198.5,460.0,3.9,37.0,647.5,622.02,442.12
2017,8,5,14,0,113.0,456.0,4.0,37.0,560.0,544.68,388.34
2017,8,5,14,15,237.0,423.5,4.05,37.0,633.0,653.23,466.53
2017,8,5,14,30,361.0,391.0,4.1,37.0,706.0,745.58,531.86
2017,8,5,14,45,546.0,281.0,4.2,37.0,737.0,833.68,596.11
2017,8,5,15,0,731.0,171.0,4.3,37.0,768.0,904.61,646.53
2017,8,5,15,15,602.0,222.0,4.35,36.5,697.5,831.25,599.56
2017,8,5,15,30,473.0,273.0,4.4,36.0,627.0,750.99,545.57
2017,8,5,15,45,400.0,278.0,4.45,36.0,564.5,683.01,499.53
2017,8,5,16,0,327.0,283.0,4.5,36.0,502.0,599.9,442.23
2017,8,5,16,15,198.0,265.0,4.5,35.5,394.5,445.47,332.27
2017,8,5,16,30,69.0,247.0,4.5,35.0,287.0,298.63,223.34
2017,8,5,16,45,331.5,184.0,4.5,35.0,348.5,473.48,360.05
2017,8,5,17,0,594.0,121.0,4.5,35.0,410.0,620.89,471.42
2017,8,5,17,15,555.5,113.0,4.35,34.5,357.5,560.3,428.18
2017,8,5,17,30,517.0,105.0,4.2,34.0,305.0,500.7,385.38
2017,8,5,17,45,473.5,93.5,4.1,34.0,254.0,429.48,332.03
2017,8,5,18,0,430.0,82.0,4.0,34.0,203.0,368.23,284.45
2017,8,5,18,15,356.5,69.5,3.75,33.5,154.5,292.78,224.71
2017,8,5,18,30,283.0,57.0,3.5,33.0,106.0,224.41,168.91
2017,8,5,18,45,190.0,40.0,3.3,32.5,67.5,149.73,107.16
2017,8,5,19,0,97.0,23.0,3.1,32.0,29.0,70.95,28.27
2017,8,5,19,15,48.5,11.5,3.15,31.5,14.5,25.36,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,15.5,20.0,3.85,26.0,22.0,16.47,2.95
2017,8,6,6,30,31.0,40.0,4.0,26.0,44.0,31.83,20.45
2017,8,6,6,45,61.0,62.5,4.2,26.5,75.0,47.84,34.67
2017,8,6,7,0,91.0,85.0,4.4,27.0,106.0,63.94,48.67
2017,8,6,7,15,116.0,107.5,4.5,27.5,141.5,79.64,62.04
2017,8,6,7,30,141.0,130.0,4.6,28.0,177.0,94.95,74.76
2017,8,6,7,45,76.5,140.0,4.7,28.5,166.5,105.13,82.91
2017,8,6,8,0,12.0,150.0,4.8,29.0,156.0,116.68,92.02
2017,8,6,8,15,6.0,142.0,4.8,29.5,145.0,112.5,88.03
2017,8,6,8,30,0.0,134.0,4.8,30.0,134.0,107.61,83.51
2017,8,6,8,45,0.0,130.5,4.85,30.5,130.5,105.71,77.85
2017,8,6,9,0,0.0,127.0,4.9,31.0,127.0,103.78,75.93
2017,8,6,9,15,7.0,181.0,4.85,31.5,186.0,146.11,107.85
2017,8,6,9,30,14.0,235.0,4.8,32.0,245.0,189.03,139.65
2017,8,6,9,45,18.0,261.0,4.8,32.5,275.0,211.98,156.18
2017,8,6,10,0,22.0,287.0,4.8,33.0,305.0,235.72,173.23
2017,8,6,10,15,33.5,325.5,4.7,33.5,353.5,266.16,194.93
2017,8,6,10,30,45.0,364.0,4.6,34.0,402.0,305.27,222.8
2017,8,6,10,45,28.5,302.0,4.6,34.5,326.5,257.01,187.17
2017,8,6,11,0,12.0,240.0,4.6,35.0,251.0,204.36,148.11
2017,8,6,11,15,18.5,299.0,4.55,35.0,316.5,257.53,187.06
2017,8,6,11,30,25.0,358.0,4.5,35.0,382.0,312.78,226.89
2017,8,6,11,45,21.5,339.5,4.45,35.5,360.5,297.36,215.08
2017,8,6,12,0,18.0,321.0,4.4,36.0,339.0,281.85,203.4
2017,8,6,12,15,33.5,379.0,4.35,36.0,412.0,350.99,253.15
2017,8,6,12,30,49.0,437.0,4.3,36.0,485.0,419.15,301.29
2017,8,6,12,45,134.0,463.5,4.3,36.5,594.0,530.43,379.83
2017,8,6,13,0,219.0,490.0,4.3,37.0,703.0,638.99,454.39
2017,8,6,13,15,150.0,475.0,4.25,37.0,620.0,574.79,409.14
2017,8,6,13,30,81.0,460.0,4.2,37.0,537.0,492.23,351.34
2017,8,6,13,45,133.5,461.0,4.2,37.0,585.5,562.97,401.93
2017,8,6,14,0,186.0,462.0,4.2,37.0,634.0,620.56,442.61
2017,8,6,14,15,175.0,448.0,4.15,37.0,605.5,602.72,430.52
2017,8,6,14,30,164.0,434.0,4.1,37.0,577.0,583.5,417.83
2017,8,6,14,45,131.0,411.0,4.05,37.0,522.5,532.84,382.98
2017,8,6,15,0,98.0,388.0,4.0,37.0,468.0,462.81,334.44
2017,8,6,15,15,400.5,275.0,3.95,36.5,577.5,689.68,501.36
2017,8,6,15,30,703.0,162.0,3.9,36.0,687.0,858.71,620.83
2017,8,6,15,45,684.0,158.5,3.9,36.0,643.0,827.18,600.31
2017,8,6,16,0,665.0,155.0,3.9,36.0,599.0,793.29,579.4
2017,8,6,16,15,642.0,149.5,3.8,35.5,551.0,751.65,553.83
2017,8,6,16,30,619.0,144.0,3.7,35.0,503.0,708.43,526.86
2017,8,6,16,45,589.5,137.0,3.65,35.0,452.0,657.1,492.38
2017,8,6,17,0,560.0,130.0,3.6,35.0,401.0,605.29,456.78
2017,8,6,17,15,520.5,121.5,3.35,34.5,349.0,537.17,409.11
2017,8,6,17,30,481.0,113.0,3.1,34.0,297.0,478.88,367.17
2017,8,6,17,45,430.5,101.5,2.85,33.5,246.0,412.02,317.5
2017,8,6,18,0,380.0,90.0,2.6,33.0,195.0,348.7,268.92
2017,8,6,18,15,307.0,75.5,2.4,32.5,147.5,273.75,209.83
2017,8,6,18,30,234.0,61.0,2.2,32.0,100.0,205.91,154.75
2017,8,6,18,45,146.0,41.0,2.0,31.5,62.5,122.72,87.02
2017,8,6,19,0,58.0,21.0,1.8,31.0,25.0,53.08,16.76
2017,8,6,19,15,29.0,10.5,1.85,30.5,12.5,18.28,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.82,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.64,0.0
2017,8,7,6,45,0.0,3.5,3.0,25.5,3.5,2.87,0.0
2017,8,7,7,0,0.0,5.0,3.2,26.0,5.0,4.1,0.0
2017,8,7,7,15,0.0,7.0,3.25,26.0,7.0,5.75,0.0
2017,8,7,7,30,0.0,9.0,3.3,26.0,9.0,7.4,0.72
2017,8,7,7,45,0.0,12.0,3.35,26.0,12.0,9.88,2.83
2017,8,7,8,0,0.0,15.0,3.4,26.0,15.0,12.37,4.93
2017,8,7,8,15,0.0,22.0,3.35,26.0,22.0,18.17,9.84
2017,8,7,8,30,0.0,29.0,3.3,26.0,29.0,23.98,14.72
2017,8,7,8,45,0.0,39.5,3.25,26.0,39.5,32.72,20.87
2017,8,7,9,0,0.0,50.0,3.2,26.0,50.0,41.49,27.83
2017,8,7,9,15,0.0,63.5,3.1,26.0,63.5,52.78,36.76
2017,8,7,9,30,0.0,77.0,3.0,26.0,77.0,64.11,45.65
2017,8,7,9,45,4.0,141.0,2.95,26.0,144.5,117.07,87.1
2017,8,7,10,0,8.0,205.0,2.9,26.0,212.0,169.16,127.17
2017,8,7,10,15,49.5,304.0,2.8,26.0,346.0,257.34,193.42
2017,8,7,10,30,91.0,403.0,2.7,26.0,480.0,354.47,265.06
2017,8,7,10,45,52.5,338.0,2.65,26.0,383.0,296.8,222.37
2017,8,7,11,0,14.0,273.0,2.6,26.0,286.0,231.99,173.84
2017,8,7,11,15,14.5,280.0,2.65,26.0,294.0,239.84,179.83
2017,8,7,11,30,15.0,287.0,2.7,26.0,302.0,247.76,185.69
2017,8,7,11,45,16.5,301.5,2.75,26.5,317.5,262.64,196.39
2017,8,7,12,0,18.0,316.0,2.8,27.0,333.0,277.8,207.22
2017,8,7,12,15,28.0,365.5,2.75,27.0,393.0,335.44,249.76
2017,8,7,12,30,38.0,415.0,2.7,27.0,453.0,391.32,290.28
2017,8,7,12,45,71.5,449.0,2.7,27.0,519.0,455.52,337.05
2017,8,7,13,0,105.0,483.0,2.7,27.0,585.0,522.51,385.1
2017,8,7,13,15,65.5,425.5,2.6,27.0,489.0,440.83,326.06
2017,8,7,13,30,26.0,368.0,2.5,27.0,393.0,355.59,263.94
2017,8,7,13,45,91.0,414.5,2.45,27.0,498.5,464.07,344.59
2017,8,7,14,0,156.0,461.0,2.4,27.0,604.0,591.99,435.59
2017,8,7,14,15,147.5,446.0,2.3,27.0,578.5,575.28,423.22
2017,8,7,14,30,139.0,431.0,2.2,27.0,553.0,557.3,410.88
2017,8,7,14,45,203.0,407.0,2.15,27.0,577.0,598.74,442.41
2017,8,7,15,0,267.0,383.0,2.1,27.0,601.0,656.62,484.34
2017,8,7,15,15,380.5,323.0,1.95,27.0,616.5,703.04,519.35
2017,8,7,15,30,494.0,263.0,1.8,27.0,632.0,762.86,562.44
2017,8,7,15,45,472.0,252.5,1.7,27.0,587.5,725.22,536.74
2017,8,7,16,0,450.0,242.0,1.6,27.0,543.0,686.1,510.73
2017,8,7,16,15,382.5,238.5,1.55,27.0,480.0,595.94,448.69
2017,8,7,16,30,315.0,235.0,1.5,27.0,417.0,526.78,399.98
2017,8,7,16,45,470.5,171.5,1.45,27.0,413.0,591.55,451.08
2017,8,7,17,0,626.0,108.0,1.4,27.0,409.0,633.04,483.86
2017,8,7,17,15,589.0,101.0,1.3,27.0,356.5,573.35,440.93
2017,8,7,17,30,552.0,94.0,1.2,27.0,304.0,514.52,398.32
2017,8,7,17,45,505.0,84.5,1.15,27.0,252.5,447.77,348.74
2017,8,7,18,0,458.0,75.0,1.1,27.0,201.0,383.74,299.4
2017,8,7,18,15,383.0,64.0,1.0,26.5,152.5,301.64,234.67
2017,8,7,18,30,308.0,53.0,0.9,26.0,104.0,232.82,178.06
2017,8,7,18,45,209.0,36.5,0.8,26.0,65.5,154.46,111.97
2017,8,7,19,0,110.0,20.0,0.7,26.0,27.0,78.51,21.86
2017,8,7,19,15,55.0,10.0,0.7,25.5,13.5,26.24,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,118.5,18.5,3.55,23.5,32.0,14.38,0.52
2017,8,8,6,30,237.0,37.0,3.8,24.0,64.0,28.53,17.82
2017,8,8,6,45,326.0,49.5,4.1,24.5,109.5,37.87,26.5
2017,8,8,7,0,415.0,62.0,4.4,25.0,155.0,48.61,36.01
2017,8,8,7,15,207.5,74.0,4.55,25.5,120.5,56.11,42.52
2017,8,8,7,30,0.0,86.0,4.7,26.0,86.0,69.55,53.87
2017,8,8,7,45,0.0,104.0,4.9,26.5,104.0,83.48,65.4
2017,8,8,8,0,0.0,122.0,5.1,27.0,122.0,97.28,76.62
2017,8,8,8,15,0.0,138.5,5.1,27.5,138.5,109.91,86.67
2017,8,8,8,30,0.0,155.0,5.1,28.0,155.0,122.42,96.47
2017,8,8,8,45,3.0,170.0,5.2,28.5,172.0,134.05,100.77
2017,8,8,9,0,6.0,185.0,5.3,29.0,189.0,146.94,110.07
2017,8,8,9,15,61.5,256.5,5.3,29.0,300.0,199.16,147.61
2017,8,8,9,30,117.0,328.0,5.3,29.0,411.0,257.73,189.81
2017,8,8,9,45,165.0,350.5,5.35,29.5,475.5,299.53,219.75
2017,8,8,10,0,213.0,373.0,5.4,30.0,540.0,347.45,254.81
2017,8,8,10,15,181.0,394.0,5.35,30.0,540.5,368.33,271.78
2017,8,8,10,30,149.0,415.0,5.3,30.0,541.0,385.68,285.47
2017,8,8,10,45,190.5,428.0,5.3,30.5,595.5,431.58,318.86
2017,8,8,11,0,232.0,441.0,5.3,31.0,650.0,481.78,355.11
2017,8,8,11,15,546.0,282.0,5.2,31.0,788.0,568.85,421.77
2017,8,8,11,30,860.0,123.0,5.1,31.0,926.0,676.59,503.51
2017,8,8,11,45,830.0,146.5,5.05,31.5,931.5,713.73,529.01
2017,8,8,12,0,800.0,170.0,5.0,32.0,937.0,755.17,556.68
2017,8,8,12,15,449.5,326.0,4.9,32.0,757.5,652.67,479.38
2017,8,8,12,30,99.0,482.0,4.8,32.0,578.0,500.67,364.91
2017,8,8,12,45,89.0,475.0,4.75,32.0,561.5,494.28,360.75
2017,8,8,13,0,79.0,468.0,4.7,32.0,545.0,486.51,355.11
2017,8,8,13,15,45.0,343.0,4.6,32.0,386.5,346.77,254.85
2017,8,8,13,30,11.0,218.0,4.5,32.0,228.0,195.65,143.3
2017,8,8,13,45,14.5,262.0,4.45,32.0,275.0,238.1,175.25
2017,8,8,14,0,18.0,306.0,4.4,32.0,322.0,281.54,207.43
2017,8,8,14,15,18.5,304.5,4.35,32.0,321.5,281.77,207.75
2017,8,8,14,30,19.0,303.0,4.3,32.0,321.0,281.98,208.18
2017,8,8,14,45,372.0,239.0,4.25,32.0,542.5,627.54,467.83
2017,8,8,15,0,725.0,175.0,4.2,32.0,764.0,908.0,663.3
2017,8,8,15,15,712.0,171.0,4.1,32.0,725.5,887.2,648.39
2017,8,8,15,30,699.0,167.0,4.0,32.0,687.0,863.37,633.52
2017,8,8,15,45,423.5,236.0,3.95,32.0,545.5,664.71,494.67
2017,8,8,16,0,148.0,305.0,3.9,32.0,404.0,448.21,335.46
2017,8,8,16,15,386.5,224.5,3.8,31.5,453.5,603.42,455.9
2017,8,8,16,30,625.0,144.0,3.7,31.0,503.0,715.75,541.71
2017,8,8,16,45,604.0,134.0,3.6,31.0,453.0,667.68,508.24
2017,8,8,17,0,583.0,124.0,3.5,31.0,403.0,618.56,474.13
2017,8,8,17,15,544.5,115.5,3.2,30.5,350.5,557.48,430.65
2017,8,8,17,30,506.0,107.0,2.9,30.0,298.0,490.76,382.02
2017,8,8,17,45,463.0,94.5,2.6,29.5,247.0,426.18,333.4
2017,8,8,18,0,420.0,82.0,2.3,29.0,196.0,364.36,285.19
2017,8,8,18,15,347.5,68.5,2.0,28.5,148.0,288.54,224.35
2017,8,8,18,30,275.0,55.0,1.7,28.0,100.0,219.78,167.43
2017,8,8,18,45,183.5,37.0,1.45,27.5,62.0,144.73,104.01
2017,8,8,19,0,92.0,19.0,1.2,27.0,24.0,69.94,11.85
2017,8,8,19,15,46.0,9.5,1.15,26.5,12.0,22.94,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,87.5,20.0,2.25,23.5,30.0,15.48,0.05
2017,8,9,6,30,175.0,40.0,2.3,24.0,60.0,30.58,19.46
2017,8,9,6,45,253.0,57.5,2.35,24.5,104.0,43.4,31.17
2017,8,9,7,0,331.0,75.0,2.4,25.0,148.0,55.87,42.18
2017,8,9,7,15,392.0,87.5,2.45,25.5,198.5,64.32,49.51
2017,8,9,7,30,453.0,100.0,2.5,26.0,249.0,72.52,56.37
2017,8,9,7,45,501.0,109.0,2.55,26.5,302.0,77.99,60.72
2017,8,9,8,0,549.0,118.0,2.6,27.0,355.0,84.06,65.47
2017,8,9,8,15,582.5,125.5,2.65,27.5,407.5,86.93,67.47
2017,8,9,8,30,616.0,133.0,2.7,28.0,460.0,89.61,69.28
2017,8,9,8,45,388.0,207.0,2.8,28.5,420.5,136.38,98.48
2017,8,9,9,0,160.0,281.0,2.9,29.0,381.0,205.14,148.88
2017,8,9,9,15,237.5,294.0,2.95,29.5,455.5,242.27,171.94
2017,8,9,9,30,315.0,307.0,3.0,30.0,530.0,281.5,198.32
2017,8,9,9,45,299.0,333.0,3.05,30.5,555.0,320.06,228.67
2017,8,9,10,0,283.0,359.0,3.1,31.0,580.0,357.0,257.47
2017,8,9,10,15,528.0,260.0,3.1,31.0,696.5,406.46,292.22
2017,8,9,10,30,773.0,161.0,3.1,31.0,813.0,482.17,348.58
2017,8,9,10,45,783.5,161.5,3.15,31.5,843.0,533.89,388.43
2017,8,9,11,0,794.0,162.0,3.2,32.0,873.0,585.03,426.72
2017,8,9,11,15,800.0,163.5,3.2,32.0,895.0,633.37,462.7
2017,8,9,11,30,806.0,165.0,3.2,32.0,917.0,680.25,496.76
2017,8,9,11,45,809.5,166.0,3.2,32.5,931.0,723.29,526.37
2017,8,9,12,0,813.0,167.0,3.2,33.0,945.0,764.26,553.85
2017,8,9,12,15,814.5,167.5,3.15,33.0,951.0,801.02,578.84
2017,8,9,12,30,816.0,168.0,3.1,33.0,957.0,835.24,600.8
2017,8,9,12,45,818.5,165.5,3.1,33.5,956.0,864.94,618.71
2017,8,9,13,0,821.0,163.0,3.1,34.0,955.0,891.68,634.63
2017,8,9,13,15,818.5,162.5,3.05,34.0,944.5,912.6,647.77
2017,8,9,13,30,816.0,162.0,3.0,34.0,934.0,930.05,658.76
2017,8,9,13,45,816.0,157.5,2.95,34.0,916.5,942.4,666.59
2017,8,9,14,0,816.0,153.0,2.9,34.0,899.0,951.03,672.19
2017,8,9,14,15,809.0,151.5,2.85,34.0,873.0,952.23,673.21
2017,8,9,14,30,802.0,150.0,2.8,34.0,847.0,949.69,672.07
2017,8,9,14,45,799.0,144.0,2.75,34.0,815.0,942.68,668.25
2017,8,9,15,0,796.0,138.0,2.7,34.0,783.0,931.93,662.21
2017,8,9,15,15,784.0,135.0,2.65,33.5,743.5,912.2,651.91
2017,8,9,15,30,772.0,132.0,2.6,33.0,704.0,889.2,639.59
2017,8,9,15,45,759.5,127.0,2.55,33.0,660.0,860.51,622.28
2017,8,9,16,0,747.0,122.0,2.5,33.0,616.0,828.94,603.08
2017,8,9,16,15,726.0,118.0,2.4,32.5,567.0,792.9,581.67
2017,8,9,16,30,705.0,114.0,2.3,32.0,518.0,750.51,555.75
2017,8,9,16,45,680.0,108.0,2.25,32.0,466.0,700.99,523.77
2017,8,9,17,0,655.0,102.0,2.2,32.0,414.0,650.53,490.61
2017,8,9,17,15,618.0,95.5,2.0,31.5,360.5,590.12,449.34
2017,8,9,17,30,581.0,89.0,1.8,31.0,307.0,530.51,406.93
2017,8,9,17,45,532.0,80.0,1.6,31.0,254.0,461.56,355.47
2017,8,9,18,0,483.0,71.0,1.4,31.0,201.0,395.5,304.49
2017,8,9,18,15,408.5,60.0,1.25,30.0,151.5,316.75,243.23
2017,8,9,18,30,334.0,49.0,1.1,29.0,102.0,241.63,182.54
2017,8,9,18,45,227.0,33.5,1.0,28.5,63.0,159.38,113.45
2017,8,9,19,0,120.0,18.0,0.9,28.0,24.0,78.81,3.78
2017,8,9,19,15,60.0,9.0,0.9,27.5,12.0,27.07,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.0,19.0,2.35,24.5,30.0,14.73,0.0
2017,8,10,6,30,192.0,38.0,2.5,25.0,60.0,29.15,18.12
2017,8,10,6,45,290.0,52.0,2.7,25.5,105.5,39.56,27.77
2017,8,10,7,0,388.0,66.0,2.9,26.0,151.0,49.79,36.84
2017,8,10,7,15,451.0,76.0,2.9,26.5,202.0,58.39,44.27
2017,8,10,7,30,514.0,86.0,2.9,27.0,253.0,64.63,49.46
2017,8,10,7,45,563.0,92.0,2.9,28.0,307.0,67.48,51.53
2017,8,10,8,0,612.0,98.0,2.9,29.0,361.0,70.28,53.47
2017,8,10,8,15,644.0,104.0,2.75,29.5,414.0,72.78,55.21
2017,8,10,8,30,676.0,110.0,2.6,30.0,467.0,75.12,56.8
2017,8,10,8,45,700.5,114.0,2.5,30.5,518.0,86.77,55.47
2017,8,10,9,0,725.0,118.0,2.4,31.0,569.0,140.34,77.73
2017,8,10,9,15,743.0,121.5,2.3,31.5,615.5,201.29,118.89
2017,8,10,9,30,761.0,125.0,2.2,32.0,662.0,257.38,162.23
2017,8,10,9,45,528.5,240.0,2.1,32.5,624.0,319.01,218.81
2017,8,10,10,0,296.0,355.0,2.0,33.0,586.0,359.65,255.76
2017,8,10,10,15,551.5,246.0,2.0,33.0,701.5,407.15,288.48
2017,8,10,10,30,807.0,137.0,2.0,33.0,817.0,480.91,342.55
2017,8,10,10,45,814.0,139.0,2.0,33.5,846.0,533.65,382.27
2017,8,10,11,0,821.0,141.0,2.0,34.0,875.0,583.75,418.9
2017,8,10,11,15,491.0,306.0,2.0,34.0,748.0,558.62,400.58
2017,8,10,11,30,161.0,471.0,2.0,34.0,621.0,496.65,354.49
2017,8,10,11,45,219.0,470.5,2.0,34.5,678.0,552.2,392.95
2017,8,10,12,0,277.0,470.0,2.0,35.0,735.0,615.51,435.33
2017,8,10,12,15,552.5,312.5,2.0,35.0,845.0,725.61,513.93
2017,8,10,12,30,828.0,155.0,2.0,35.0,955.0,824.88,582.58
2017,8,10,12,45,524.0,321.0,2.05,35.5,826.5,759.52,534.04
2017,8,10,13,0,220.0,487.0,2.1,36.0,698.0,641.22,449.46
2017,8,10,13,15,524.5,317.5,2.1,36.0,814.5,797.12,559.9
2017,8,10,13,30,829.0,148.0,2.1,36.0,931.0,917.43,639.3
2017,8,10,13,45,579.5,287.0,2.15,36.0,829.0,852.3,595.47
2017,8,10,14,0,330.0,426.0,2.2,36.0,727.0,742.78,520.17
2017,8,10,14,15,571.5,282.0,2.25,36.0,785.0,860.87,604.51
2017,8,10,14,30,813.0,138.0,2.3,36.0,843.0,949.63,663.16
2017,8,10,14,45,802.0,137.0,2.35,36.0,809.5,939.9,657.73
2017,8,10,15,0,791.0,136.0,2.4,36.0,776.0,926.63,651.07
2017,8,10,15,15,778.5,133.5,2.45,35.5,736.5,906.92,641.75
2017,8,10,15,30,766.0,131.0,2.5,35.0,697.0,883.98,630.38
2017,8,10,15,45,749.0,128.0,2.6,35.0,652.0,853.33,613.02
2017,8,10,16,0,732.0,125.0,2.7,35.0,607.0,820.03,593.76
2017,8,10,16,15,674.0,134.0,2.7,34.5,551.0,767.27,561.82
2017,8,10,16,30,616.0,143.0,2.7,34.0,495.0,709.32,525.75
2017,8,10,16,45,620.5,125.5,2.75,34.0,449.5,673.83,503.67
2017,8,10,17,0,625.0,108.0,2.8,34.0,404.0,635.25,478.86
2017,8,10,17,15,586.5,101.0,2.6,33.5,351.0,574.17,436.57
2017,8,10,17,30,548.0,94.0,2.4,33.0,298.0,514.07,393.74
2017,8,10,17,45,489.5,85.5,2.2,32.5,245.0,440.8,339.61
2017,8,10,18,0,431.0,77.0,2.0,32.0,192.0,366.18,282.69
2017,8,10,18,15,352.5,65.0,1.9,31.0,144.0,288.16,221.6
2017,8,10,18,30,274.0,53.0,1.8,30.0,96.0,217.95,164.44
2017,8,10,18,45,169.0,35.5,1.7,29.5,58.5,137.69,96.91
2017,8,10,19,0,64.0,18.0,1.6,29.0,21.0,50.83,0.0
2017,8,10,19,15,32.0,9.0,1.7,29.0,10.5,18.04,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
