Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.5,15.5,1.9,24.5,23.5,13.23,0.0
2017,8,21,6,30,183.0,31.0,2.1,25.0,47.0,23.96,12.71
2017,8,21,6,45,295.5,44.0,2.35,26.0,92.5,33.82,22.63
2017,8,21,7,0,408.0,57.0,2.6,27.0,138.0,45.25,32.7
2017,8,21,7,15,476.0,66.0,2.6,27.5,190.0,51.21,37.95
2017,8,21,7,30,544.0,75.0,2.6,28.0,242.0,57.04,42.87
2017,8,21,7,45,598.0,79.5,2.65,28.5,297.5,59.22,44.53
2017,8,21,8,0,652.0,84.0,2.7,29.0,353.0,61.44,46.15
2017,8,21,8,15,445.5,149.0,2.7,29.5,345.0,100.83,78.51
2017,8,21,8,30,239.0,214.0,2.7,30.0,337.0,141.27,110.98
2017,8,21,8,45,503.5,156.5,2.7,30.5,450.5,119.78,78.98
2017,8,21,9,0,768.0,99.0,2.7,31.0,564.0,151.34,82.74
2017,8,21,9,15,785.0,102.5,2.65,31.5,611.5,209.14,123.68
2017,8,21,9,30,802.0,106.0,2.6,32.0,659.0,268.51,170.97
2017,8,21,9,45,815.0,108.5,2.6,32.5,701.5,327.26,219.51
2017,8,21,10,0,828.0,111.0,2.6,33.0,744.0,390.38,270.86
2017,8,21,10,15,838.0,113.0,2.55,33.5,780.0,447.21,316.45
2017,8,21,10,30,848.0,115.0,2.5,34.0,816.0,503.63,360.21
2017,8,21,10,45,854.5,117.0,2.5,34.5,845.5,557.52,400.78
2017,8,21,11,0,861.0,119.0,2.5,35.0,875.0,610.13,439.03
2017,8,21,11,15,866.0,120.0,2.5,35.0,897.0,659.51,474.79
2017,8,21,11,30,871.0,121.0,2.5,35.0,919.0,707.03,508.35
2017,8,21,11,45,870.0,124.5,2.5,35.5,931.5,750.17,537.02
2017,8,21,12,0,869.0,128.0,2.5,36.0,944.0,790.65,562.19
2017,8,21,12,15,870.0,128.0,2.5,36.0,949.5,827.04,585.22
2017,8,21,12,30,871.0,128.0,2.5,36.0,955.0,860.61,606.33
2017,8,21,12,45,870.0,128.5,2.55,36.5,952.0,889.89,623.75
2017,8,21,13,0,869.0,129.0,2.6,37.0,949.0,915.97,639.12
2017,8,21,13,15,866.5,128.5,2.65,37.0,937.5,936.39,652.31
2017,8,21,13,30,864.0,128.0,2.7,37.0,926.0,953.24,663.42
2017,8,21,13,45,599.0,271.0,2.8,37.0,819.0,875.24,613.44
2017,8,21,14,0,334.0,414.0,2.9,37.0,712.0,749.43,527.0
2017,8,21,14,15,588.0,268.5,2.95,37.0,772.5,882.12,621.67
2017,8,21,14,30,842.0,123.0,3.0,37.0,833.0,968.77,678.73
2017,8,21,14,45,833.5,120.5,3.05,37.0,799.0,959.0,673.33
2017,8,21,15,0,825.0,118.0,3.1,37.0,765.0,945.58,666.52
2017,8,21,15,15,812.5,115.5,3.1,37.0,724.0,936.4,662.18
2017,8,21,15,30,800.0,113.0,3.1,37.0,683.0,911.96,648.17
2017,8,21,15,45,783.0,110.0,3.15,37.0,637.0,879.6,629.47
2017,8,21,16,0,766.0,107.0,3.2,37.0,591.0,844.52,608.88
2017,8,21,16,15,744.0,103.5,3.2,36.5,540.5,801.98,584.08
2017,8,21,16,30,722.0,100.0,3.2,36.0,490.0,757.53,557.57
2017,8,21,16,45,690.0,95.5,3.25,36.0,436.0,706.39,524.99
2017,8,21,17,0,658.0,91.0,3.3,36.0,382.0,650.8,488.58
2017,8,21,17,15,616.5,85.0,3.1,35.5,327.5,586.36,445.01
2017,8,21,17,30,575.0,79.0,2.9,35.0,273.0,523.21,399.94
2017,8,21,17,45,508.5,71.5,2.75,34.5,219.0,443.72,340.89
2017,8,21,18,0,442.0,64.0,2.6,34.0,165.0,368.81,282.95
2017,8,21,18,15,349.5,51.5,2.35,33.0,117.5,275.66,209.35
2017,8,21,18,30,257.0,39.0,2.1,32.0,70.0,197.87,144.76
2017,8,21,18,45,128.5,19.5,1.9,31.5,35.0,96.52,42.1
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,86.0,15.5,2.2,25.5,23.0,13.23,0.0
2017,8,22,6,30,172.0,31.0,2.4,26.0,46.0,23.94,12.42
2017,8,22,6,45,291.5,43.5,2.6,26.5,91.5,33.44,22.23
2017,8,22,7,0,411.0,56.0,2.8,27.0,137.0,44.49,32.04
2017,8,22,7,15,480.5,65.0,2.7,27.5,189.5,50.5,37.34
2017,8,22,7,30,550.0,74.0,2.6,28.0,242.0,56.38,42.3
2017,8,22,7,45,608.0,77.5,2.55,28.5,298.5,57.89,43.42
2017,8,22,8,0,666.0,81.0,2.5,29.0,355.0,59.54,44.57
2017,8,22,8,15,698.0,86.0,2.3,29.5,409.5,61.94,46.29
2017,8,22,8,30,730.0,91.0,2.1,30.0,464.0,70.2,52.83
2017,8,22,8,45,756.5,93.5,1.9,31.0,516.5,95.56,54.52
2017,8,22,9,0,783.0,96.0,1.7,32.0,569.0,152.3,82.25
2017,8,22,9,15,800.0,99.0,1.5,32.5,616.5,210.75,123.39
2017,8,22,9,30,817.0,102.0,1.3,33.0,664.0,270.76,170.55
2017,8,22,9,45,830.5,104.0,1.1,33.5,707.0,335.17,222.04
2017,8,22,10,0,844.0,106.0,0.9,34.0,750.0,394.22,268.68
2017,8,22,10,15,853.5,108.0,0.95,34.5,786.5,451.8,313.74
2017,8,22,10,30,863.0,110.0,1.0,35.0,823.0,508.87,356.91
2017,8,22,10,45,870.5,111.0,1.05,35.5,852.5,563.34,396.79
2017,8,22,11,0,878.0,112.0,1.1,36.0,882.0,616.58,434.43
2017,8,22,11,15,883.0,113.0,1.25,36.0,904.0,666.77,470.61
2017,8,22,11,30,888.0,114.0,1.4,36.0,926.0,715.05,504.76
2017,8,22,11,45,889.0,116.0,1.6,36.5,939.5,759.13,534.84
2017,8,22,12,0,890.0,118.0,1.8,37.0,953.0,800.62,561.25
2017,8,22,12,15,622.5,277.5,1.9,37.0,863.0,773.02,540.31
2017,8,22,12,30,355.0,437.0,2.0,37.0,773.0,706.81,492.75
2017,8,22,12,45,624.0,277.0,2.15,37.5,865.5,828.93,578.41
2017,8,22,13,0,893.0,117.0,2.3,38.0,958.0,928.85,642.6
2017,8,22,13,15,891.0,116.5,2.4,38.0,947.0,950.01,655.9
2017,8,22,13,30,889.0,116.0,2.5,38.0,936.0,967.51,667.75
2017,8,22,13,45,886.0,114.5,2.6,38.0,916.5,979.33,676.25
2017,8,22,14,0,883.0,113.0,2.7,38.0,897.0,987.29,682.55
2017,8,22,14,15,877.0,111.5,2.75,38.0,869.5,988.4,684.39
2017,8,22,14,30,871.0,110.0,2.8,38.0,842.0,985.61,684.01
2017,8,22,14,45,542.0,242.5,2.9,38.0,691.5,814.43,575.69
2017,8,22,15,0,213.0,375.0,3.0,38.0,541.0,592.53,422.79
2017,8,22,15,15,514.5,242.0,3.0,37.5,614.5,784.12,562.07
2017,8,22,15,30,816.0,109.0,3.0,37.0,688.0,923.98,656.52
2017,8,22,15,45,799.5,106.0,3.0,37.0,641.0,891.68,636.37
2017,8,22,16,0,783.0,103.0,3.0,37.0,594.0,856.58,615.65
2017,8,22,16,15,761.0,99.5,2.95,36.5,543.5,813.48,590.43
2017,8,22,16,30,739.0,96.0,2.9,36.0,493.0,768.45,563.53
2017,8,22,16,45,708.0,91.5,2.9,36.0,438.5,717.12,530.93
2017,8,22,17,0,677.0,87.0,2.9,36.0,384.0,661.58,494.7
2017,8,22,17,15,635.5,81.0,2.6,35.5,329.0,596.3,450.46
2017,8,22,17,30,594.0,75.0,2.3,35.0,274.0,532.3,405.0
2017,8,22,17,45,530.0,67.5,2.05,34.5,220.0,453.57,346.66
2017,8,22,18,0,466.0,60.0,1.8,34.0,166.0,379.27,289.31
2017,8,22,18,15,371.5,48.5,1.6,33.0,117.5,288.84,218.13
2017,8,22,18,30,277.0,37.0,1.4,32.0,69.0,205.6,149.39
2017,8,22,18,45,138.5,18.5,1.2,31.5,34.5,98.81,34.99
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.5,1.9,24.5,22.0,12.38,0.0
2017,8,23,6,30,180.0,29.0,2.0,25.0,44.0,22.45,11.15
2017,8,23,6,45,289.0,43.0,2.1,26.0,89.0,33.07,21.95
2017,8,23,7,0,398.0,57.0,2.2,27.0,134.0,45.33,32.74
2017,8,23,7,15,467.0,66.0,1.9,27.5,186.0,51.27,37.99
2017,8,23,7,30,536.0,75.0,1.6,28.0,238.0,57.09,42.91
2017,8,23,7,45,357.0,120.5,1.35,29.0,238.5,84.74,65.76
2017,8,23,8,0,178.0,166.0,1.1,30.0,239.0,118.39,92.87
2017,8,23,8,15,248.0,183.0,0.95,30.5,300.5,124.45,97.13
2017,8,23,8,30,318.0,200.0,0.8,31.0,362.0,134.57,104.61
2017,8,23,8,45,531.5,154.5,0.7,32.0,460.0,121.97,78.45
2017,8,23,9,0,745.0,109.0,0.6,33.0,558.0,158.99,87.85
2017,8,23,9,15,763.0,112.5,0.7,33.5,605.5,215.75,127.51
2017,8,23,9,30,781.0,116.0,0.8,34.0,653.0,274.27,173.06
2017,8,23,9,45,791.5,120.5,0.95,34.5,694.5,332.75,220.26
2017,8,23,10,0,802.0,125.0,1.1,35.0,736.0,391.56,267.33
2017,8,23,10,15,812.5,127.5,1.1,35.0,772.0,448.88,312.33
2017,8,23,10,30,823.0,130.0,1.1,35.0,808.0,505.99,355.78
2017,8,23,10,45,831.0,131.0,1.15,35.5,837.0,559.46,394.87
2017,8,23,11,0,839.0,132.0,1.2,36.0,866.0,611.2,431.48
2017,8,23,11,15,517.5,296.0,1.2,36.0,752.5,587.95,414.09
2017,8,23,11,30,196.0,460.0,1.2,36.0,639.0,524.2,367.74
2017,8,23,11,45,300.5,433.0,1.3,36.5,712.0,599.34,419.66
2017,8,23,12,0,405.0,406.0,1.4,37.0,785.0,683.12,475.3
2017,8,23,12,15,630.5,271.0,1.45,37.0,865.5,776.06,539.83
2017,8,23,12,30,856.0,136.0,1.5,37.0,946.0,858.91,594.59
2017,8,23,12,45,523.0,307.0,1.6,37.5,801.5,768.04,532.4
2017,8,23,13,0,190.0,478.0,1.7,38.0,657.0,620.1,429.87
2017,8,23,13,15,95.0,294.5,1.8,38.0,384.0,367.67,261.73
2017,8,23,13,30,0.0,111.0,1.9,38.0,111.0,93.43,64.12
2017,8,23,13,45,56.5,274.0,2.0,38.0,324.5,304.26,219.16
2017,8,23,14,0,113.0,437.0,2.1,38.0,538.0,541.2,382.33
2017,8,23,14,15,294.5,381.0,2.15,37.5,631.0,687.28,484.49
2017,8,23,14,30,476.0,325.0,2.2,37.0,724.0,832.43,583.43
2017,8,23,14,45,491.5,302.5,2.3,37.0,699.5,828.04,581.85
2017,8,23,15,0,507.0,280.0,2.4,37.0,675.0,820.44,579.54
2017,8,23,15,15,357.0,305.0,2.45,36.5,576.0,679.59,487.05
2017,8,23,15,30,207.0,330.0,2.5,36.0,477.0,542.14,393.3
2017,8,23,15,45,260.5,296.5,2.6,36.0,468.5,574.95,419.52
2017,8,23,16,0,314.0,263.0,2.7,36.0,460.0,583.86,428.71
2017,8,23,16,15,221.5,248.0,2.75,35.5,381.0,461.06,342.9
2017,8,23,16,30,129.0,233.0,2.8,35.0,302.0,361.96,271.26
2017,8,23,16,45,133.0,207.0,2.85,35.0,271.5,334.82,252.88
2017,8,23,17,0,137.0,181.0,2.9,35.0,241.0,306.61,233.08
2017,8,23,17,15,125.0,156.5,2.9,34.5,205.5,267.26,204.4
2017,8,23,17,30,113.0,132.0,2.9,34.0,170.0,228.28,175.24
2017,8,23,17,45,92.5,108.0,2.95,33.5,135.0,184.85,141.6
2017,8,23,18,0,72.0,84.0,3.0,33.0,100.0,142.74,108.07
2017,8,23,18,15,46.0,60.5,3.0,32.5,69.5,90.07,65.54
2017,8,23,18,30,20.0,37.0,3.0,32.0,39.0,49.25,31.96
2017,8,23,18,45,10.0,18.5,3.05,31.5,19.5,22.34,1.12
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.0,0.45,25.0,8.0,6.83,0.0
2017,8,24,6,30,0.0,16.0,0.5,25.0,16.0,13.18,4.1
2017,8,24,6,45,0.0,34.0,0.55,25.5,34.0,28.03,17.82
2017,8,24,7,0,0.0,52.0,0.6,26.0,52.0,42.28,30.32
2017,8,24,7,15,0.0,73.0,0.55,26.5,73.0,58.53,44.31
2017,8,24,7,30,0.0,94.0,0.5,27.0,94.0,74.6,57.83
2017,8,24,7,45,0.0,98.0,0.5,27.5,98.0,78.67,60.99
2017,8,24,8,0,0.0,102.0,0.5,28.0,102.0,82.5,63.85
2017,8,24,8,15,8.5,141.5,0.55,28.5,146.0,111.53,87.35
2017,8,24,8,30,17.0,181.0,0.6,29.0,190.0,139.53,109.44
2017,8,24,8,45,8.5,156.5,0.7,29.5,161.0,124.82,92.47
2017,8,24,9,0,0.0,132.0,0.8,30.0,132.0,107.55,78.91
2017,8,24,9,15,47.0,222.0,0.9,30.5,254.5,177.25,129.71
2017,8,24,9,30,94.0,312.0,1.0,31.0,377.0,255.21,185.35
2017,8,24,9,45,161.5,335.5,1.15,31.5,455.5,298.37,214.8
2017,8,24,10,0,229.0,359.0,1.3,32.0,534.0,355.71,255.27
2017,8,24,10,15,198.0,381.5,1.4,32.0,538.0,378.74,273.12
2017,8,24,10,30,167.0,404.0,1.5,32.0,542.0,398.34,288.0
2017,8,24,10,45,230.5,410.0,1.6,32.5,608.0,453.52,326.9
2017,8,24,11,0,294.0,416.0,1.7,33.0,674.0,515.4,369.98
2017,8,24,11,15,367.5,398.0,1.8,33.0,728.0,571.54,409.84
2017,8,24,11,30,441.0,380.0,1.9,33.0,782.0,636.0,455.07
2017,8,24,11,45,444.0,388.5,2.0,33.0,798.0,673.57,480.8
2017,8,24,12,0,447.0,397.0,2.1,33.0,814.0,710.25,505.82
2017,8,24,12,15,305.5,439.5,2.2,33.0,725.5,651.1,464.56
2017,8,24,12,30,164.0,482.0,2.3,33.0,637.0,577.69,412.98
2017,8,24,12,45,454.0,344.0,2.4,33.5,770.5,742.37,530.77
2017,8,24,13,0,744.0,206.0,2.5,34.0,904.0,900.02,637.64
2017,8,24,13,15,511.0,327.5,2.6,34.0,804.5,817.23,579.34
2017,8,24,13,30,278.0,449.0,2.7,34.0,705.0,713.47,506.59
2017,8,24,13,45,288.5,435.5,2.8,34.0,695.5,721.22,513.8
2017,8,24,14,0,299.0,422.0,2.9,34.0,686.0,727.24,519.21
2017,8,24,14,15,395.0,371.0,2.95,33.5,708.5,777.45,557.44
2017,8,24,14,30,491.0,320.0,3.0,33.0,731.0,843.73,605.47
2017,8,24,14,45,466.5,311.5,3.15,33.0,688.5,813.77,586.81
2017,8,24,15,0,442.0,303.0,3.3,33.0,646.0,781.41,567.01
2017,8,24,15,15,221.0,159.5,3.35,33.0,331.0,410.1,308.1
2017,8,24,15,30,0.0,16.0,3.4,33.0,16.0,13.27,4.68
2017,8,24,15,45,12.0,123.5,3.45,33.0,131.0,115.57,84.69
2017,8,24,16,0,24.0,231.0,3.5,33.0,246.0,229.12,171.52
2017,8,24,16,15,86.0,231.5,3.5,32.5,278.0,304.55,231.0
2017,8,24,16,30,148.0,232.0,3.5,32.0,310.0,377.87,288.37
2017,8,24,16,45,131.0,205.5,3.55,31.5,269.0,332.13,255.13
2017,8,24,17,0,114.0,179.0,3.6,31.0,228.0,286.83,221.85
2017,8,24,17,15,98.0,155.5,3.4,30.5,193.5,246.64,191.58
2017,8,24,17,30,82.0,132.0,3.2,30.0,159.0,194.27,151.1
2017,8,24,17,45,63.5,107.0,3.05,30.0,125.5,153.49,118.49
2017,8,24,18,0,45.0,82.0,2.9,30.0,92.0,113.81,86.13
2017,8,24,18,15,22.5,58.0,2.65,29.5,63.0,74.26,53.57
2017,8,24,18,30,0.0,34.0,2.4,29.0,34.0,31.26,18.31
2017,8,24,18,45,0.0,17.0,2.15,28.5,17.0,14.34,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,3.5,13.0,2.95,23.5,13.5,11.1,0.0
2017,8,25,6,30,7.0,26.0,3.2,24.0,27.0,21.1,9.7
2017,8,25,6,45,44.5,48.5,3.45,24.5,57.0,38.12,26.24
2017,8,25,7,0,82.0,71.0,3.7,25.0,87.0,53.97,40.31
2017,8,25,7,15,111.5,93.5,3.85,25.5,122.5,69.98,54.23
2017,8,25,7,30,141.0,116.0,4.0,26.0,158.0,85.62,67.51
2017,8,25,7,45,77.0,129.0,4.2,26.5,152.5,97.32,77.14
2017,8,25,8,0,13.0,142.0,4.4,27.0,147.0,110.38,87.69
2017,8,25,8,15,72.0,180.0,4.45,27.5,216.0,131.28,104.52
2017,8,25,8,30,131.0,218.0,4.5,28.0,285.0,148.67,118.18
2017,8,25,8,45,187.5,240.0,4.55,28.5,347.0,172.43,126.57
2017,8,25,9,0,244.0,262.0,4.6,29.0,409.0,204.38,144.95
2017,8,25,9,15,182.0,289.5,4.6,29.5,404.0,239.09,172.86
2017,8,25,9,30,120.0,317.0,4.6,30.0,399.0,259.74,190.77
2017,8,25,9,45,170.5,338.5,4.7,30.5,463.5,303.77,222.54
2017,8,25,10,0,221.0,360.0,4.8,31.0,528.0,354.3,259.54
2017,8,25,10,15,199.0,381.5,4.85,31.0,538.5,380.03,279.79
2017,8,25,10,30,177.0,403.0,4.9,31.0,549.0,403.34,297.71
2017,8,25,10,45,175.0,419.5,4.95,31.5,568.0,431.51,318.07
2017,8,25,11,0,173.0,436.0,5.0,32.0,587.0,459.47,337.89
2017,8,25,11,15,217.0,442.0,5.05,32.0,636.0,508.73,373.94
2017,8,25,11,30,261.0,448.0,5.1,32.0,685.0,565.07,414.75
2017,8,25,11,45,197.5,460.0,5.2,32.0,641.5,543.7,398.94
2017,8,25,12,0,134.0,472.0,5.3,32.0,598.0,519.84,381.11
2017,8,25,12,15,124.5,473.0,5.4,32.0,590.5,525.42,385.22
2017,8,25,12,30,115.0,474.0,5.5,32.0,583.0,529.7,388.29
2017,8,25,12,45,77.0,438.0,5.65,32.0,511.0,461.0,339.0
2017,8,25,13,0,39.0,402.0,5.8,32.0,439.0,398.97,293.77
2017,8,25,13,15,65.0,424.5,5.9,32.0,485.0,449.53,331.48
2017,8,25,13,30,91.0,447.0,6.0,32.0,531.0,501.78,369.95
2017,8,25,13,45,56.5,386.0,6.1,32.0,438.0,413.47,305.87
2017,8,25,14,0,22.0,325.0,6.2,32.0,345.0,305.82,226.56
2017,8,25,14,15,17.5,289.0,6.2,31.5,304.5,269.45,200.34
2017,8,25,14,30,13.0,253.0,6.2,31.0,264.0,232.79,173.45
2017,8,25,14,45,34.5,297.0,6.2,31.0,324.0,314.67,235.96
2017,8,25,15,0,56.0,341.0,6.2,31.0,384.0,384.53,288.77
2017,8,25,15,15,107.0,335.5,6.1,30.5,412.0,431.58,326.44
2017,8,25,15,30,158.0,330.0,6.0,30.0,440.0,497.08,377.46
2017,8,25,15,45,97.0,287.5,5.95,30.0,354.0,374.17,285.5
2017,8,25,16,0,36.0,245.0,5.9,30.0,268.0,272.76,207.8
2017,8,25,16,15,45.0,230.0,5.8,29.5,255.5,266.96,204.93
2017,8,25,16,30,54.0,215.0,5.7,29.0,243.0,260.65,201.48
2017,8,25,16,45,76.5,196.0,5.6,29.0,231.0,260.2,202.59
2017,8,25,17,0,99.0,177.0,5.5,29.0,219.0,257.99,202.18
2017,8,25,17,15,93.5,151.5,5.25,28.5,186.5,224.78,176.81
2017,8,25,17,30,88.0,126.0,5.0,28.0,154.0,204.5,161.1
2017,8,25,17,45,75.0,102.0,4.8,27.5,122.5,155.06,121.48
2017,8,25,18,0,62.0,78.0,4.6,27.0,91.0,119.24,91.95
2017,8,25,18,15,39.5,56.0,4.5,26.5,63.0,81.47,60.19
2017,8,25,18,30,17.0,34.0,4.4,26.0,35.0,44.64,28.79
2017,8,25,18,45,8.5,17.0,4.3,26.0,17.5,20.26,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.5,1.0,0.82,0.0
2017,8,26,7,0,0.0,2.0,8.1,23.0,2.0,1.64,0.0
2017,8,26,7,15,0.0,3.0,8.1,23.0,3.0,2.46,0.0
2017,8,26,7,30,0.0,4.0,8.1,23.0,4.0,3.29,0.0
2017,8,26,7,45,0.0,4.5,8.15,23.0,4.5,3.7,0.0
2017,8,26,8,0,0.0,5.0,8.2,23.0,5.0,4.12,0.0
2017,8,26,8,15,9.0,93.0,8.25,23.0,97.5,76.55,60.16
2017,8,26,8,30,18.0,181.0,8.3,23.0,190.0,139.44,113.2
2017,8,26,8,45,12.0,181.5,8.4,23.5,188.0,142.42,109.7
2017,8,26,9,0,6.0,182.0,8.5,24.0,186.0,145.07,111.26
2017,8,26,9,15,18.0,223.5,8.5,24.0,236.0,179.4,137.65
2017,8,26,9,30,30.0,265.0,8.5,24.0,286.0,209.28,160.45
2017,8,26,9,45,26.5,272.5,8.55,24.5,292.0,219.32,167.93
2017,8,26,10,0,23.0,280.0,8.6,25.0,298.0,232.97,178.16
2017,8,26,10,15,27.0,304.0,8.65,25.0,326.0,253.05,193.52
2017,8,26,10,30,31.0,328.0,8.7,25.0,354.0,278.41,212.93
2017,8,26,10,45,16.5,235.5,8.8,25.0,249.5,203.04,154.54
2017,8,26,11,0,2.0,143.0,8.9,25.0,145.0,120.3,89.69
2017,8,26,11,15,8.0,204.5,9.0,25.0,212.0,175.43,132.86
2017,8,26,11,30,14.0,266.0,9.1,25.0,279.0,231.72,176.51
2017,8,26,11,45,12.5,242.5,9.2,25.0,254.5,212.51,161.55
2017,8,26,12,0,11.0,219.0,9.3,25.0,230.0,192.76,146.2
2017,8,26,12,15,8.5,192.5,9.4,25.0,201.0,169.16,127.8
2017,8,26,12,30,6.0,166.0,9.5,25.0,172.0,145.11,108.99
2017,8,26,12,45,6.5,169.5,9.65,25.0,175.5,148.99,112.07
2017,8,26,13,0,7.0,173.0,9.8,25.0,179.0,152.87,115.17
2017,8,26,13,15,6.0,167.0,9.85,25.0,172.5,147.13,110.7
2017,8,26,13,30,5.0,161.0,9.9,25.0,166.0,141.25,106.15
2017,8,26,13,45,3.5,153.0,10.0,25.0,157.0,133.04,99.74
2017,8,26,14,0,2.0,145.0,10.1,25.0,148.0,124.72,93.26
2017,8,26,14,15,2.0,146.5,10.1,25.0,149.0,126.1,94.46
2017,8,26,14,30,2.0,148.0,10.1,25.0,150.0,127.49,95.7
2017,8,26,14,45,1.0,120.5,10.1,25.0,121.5,102.47,76.05
2017,8,26,15,0,0.0,93.0,10.1,25.0,93.0,77.62,56.43
2017,8,26,15,15,0.0,93.5,10.05,24.5,93.5,77.97,56.96
2017,8,26,15,30,0.0,94.0,10.0,24.0,94.0,78.33,57.51
2017,8,26,15,45,0.0,114.0,10.0,24.0,114.0,95.88,71.79
2017,8,26,16,0,0.0,134.0,10.0,24.0,134.0,114.19,86.74
2017,8,26,16,15,0.0,115.0,10.05,24.0,115.0,97.25,73.37
2017,8,26,16,30,0.0,96.0,10.1,24.0,96.0,80.35,59.94
2017,8,26,16,45,0.0,83.5,10.2,24.0,83.5,69.36,51.22
2017,8,26,17,0,0.0,71.0,10.3,24.0,71.0,58.88,42.83
2017,8,26,17,15,0.0,60.5,10.4,24.0,60.5,50.11,35.76
2017,8,26,17,30,0.0,50.0,10.5,24.0,50.0,41.35,28.6
2017,8,26,17,45,0.0,39.5,10.6,24.0,39.5,32.62,21.36
2017,8,26,18,0,0.0,29.0,10.7,24.0,29.0,23.91,14.04
2017,8,26,18,15,0.0,20.0,10.75,24.0,20.0,16.47,7.7
2017,8,26,18,30,0.0,11.0,10.8,24.0,11.0,9.04,1.28
2017,8,26,18,45,0.0,5.5,10.85,24.0,5.5,4.51,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.0,8.75,23.0,4.0,3.41,0.0
2017,8,27,6,30,0.0,8.0,8.6,23.0,8.0,6.57,0.0
2017,8,27,6,45,0.0,17.5,8.5,23.0,17.5,14.4,6.44
2017,8,27,7,0,0.0,27.0,8.4,23.0,27.0,22.26,13.46
2017,8,27,7,15,0.0,38.0,8.3,23.0,38.0,31.38,21.53
2017,8,27,7,30,0.0,49.0,8.2,23.0,49.0,40.52,29.52
2017,8,27,7,45,0.0,48.5,8.15,23.0,48.5,40.11,29.13
2017,8,27,8,0,0.0,48.0,8.1,23.0,48.0,39.7,28.69
2017,8,27,8,15,0.0,28.5,8.1,23.0,28.5,23.54,14.66
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,7.43,0.73
2017,8,27,8,45,0.0,78.5,8.15,23.0,78.5,65.2,47.74
2017,8,27,9,0,0.0,148.0,8.2,23.0,148.0,119.57,91.5
2017,8,27,9,15,9.5,195.5,8.25,23.0,202.5,157.7,121.28
2017,8,27,9,30,19.0,243.0,8.3,23.0,257.0,197.3,152.04
2017,8,27,9,45,9.5,188.0,8.35,23.5,195.0,155.83,119.01
2017,8,27,10,0,0.0,133.0,8.4,24.0,133.0,110.02,82.49
2017,8,27,10,15,3.5,161.0,8.5,24.0,164.0,134.37,101.6
2017,8,27,10,30,7.0,189.0,8.6,24.0,195.0,159.32,121.09
2017,8,27,10,45,4.5,167.0,8.7,24.0,171.0,140.98,106.51
2017,8,27,11,0,2.0,145.0,8.8,24.0,147.0,121.96,91.4
2017,8,27,11,15,3.0,151.0,8.85,24.0,154.5,127.94,96.04
2017,8,27,11,30,4.0,157.0,8.9,24.0,162.0,134.05,100.79
2017,8,27,11,45,7.0,180.5,9.0,24.5,187.5,156.46,118.16
2017,8,27,12,0,10.0,204.0,9.1,25.0,213.0,179.35,135.8
2017,8,27,12,15,12.0,238.0,9.15,25.0,249.5,210.86,160.25
2017,8,27,12,30,14.0,272.0,9.2,25.0,286.0,242.99,185.09
2017,8,27,12,45,16.5,295.5,9.3,25.0,311.5,267.04,203.69
2017,8,27,13,0,19.0,319.0,9.4,25.0,337.0,291.6,222.67
2017,8,27,13,15,17.0,297.5,9.5,24.5,313.5,272.12,208.21
2017,8,27,13,30,15.0,276.0,9.6,24.0,290.0,252.22,193.36
2017,8,27,13,45,11.5,235.0,9.7,24.0,246.0,213.05,163.04
2017,8,27,14,0,8.0,194.0,9.8,24.0,202.0,173.67,132.34
2017,8,27,14,15,4.0,146.0,9.75,24.0,150.0,127.66,96.16
2017,8,27,14,30,0.0,98.0,9.7,24.0,98.0,82.09,59.99
2017,8,27,14,45,0.0,117.5,9.7,24.0,117.5,98.87,73.47
2017,8,27,15,0,0.0,137.0,9.7,24.0,137.0,115.99,87.23
2017,8,27,15,15,0.0,142.5,9.6,24.0,142.5,121.01,91.42
2017,8,27,15,30,0.0,148.0,9.5,24.0,148.0,126.21,95.8
2017,8,27,15,45,0.0,121.0,9.4,24.0,121.0,102.14,76.81
2017,8,27,16,0,0.0,94.0,9.3,24.0,94.0,78.28,57.84
2017,8,27,16,15,0.0,76.0,9.2,23.5,76.0,63.13,45.87
2017,8,27,16,30,0.0,58.0,9.1,23.0,58.0,48.08,33.84
2017,8,27,16,45,0.0,69.5,9.0,23.0,69.5,57.64,41.84
2017,8,27,17,0,0.0,81.0,8.9,23.0,81.0,67.52,50.13
2017,8,27,17,15,0.0,68.5,8.7,22.5,68.5,56.79,41.53
2017,8,27,17,30,0.0,56.0,8.5,22.0,56.0,46.36,33.03
2017,8,27,17,45,0.0,44.0,8.35,22.0,44.0,36.37,24.68
2017,8,27,18,0,0.0,32.0,8.2,22.0,32.0,26.4,16.25
2017,8,27,18,15,0.0,22.0,8.05,22.0,22.0,18.12,9.14
2017,8,27,18,30,0.0,12.0,7.9,22.0,12.0,9.86,1.89
2017,8,27,18,45,0.0,6.0,7.75,22.0,6.0,4.92,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,9.0,7.5,21.0,9.0,7.68,0.0
2017,8,28,6,30,0.0,18.0,7.5,21.0,18.0,14.85,4.54
2017,8,28,6,45,0.0,38.0,7.55,21.0,38.0,30.82,20.37
2017,8,28,7,0,0.0,58.0,7.6,21.0,58.0,46.38,34.41
2017,8,28,7,15,6.0,80.5,7.75,21.0,82.0,63.57,49.7
2017,8,28,7,30,12.0,103.0,7.9,21.0,106.0,80.61,64.62
2017,8,28,7,45,6.0,107.5,8.05,21.5,109.0,85.24,68.43
2017,8,28,8,0,0.0,112.0,8.2,22.0,112.0,89.55,71.8
2017,8,28,8,15,35.0,160.0,8.25,22.0,178.0,118.89,96.61
2017,8,28,8,30,70.0,208.0,8.3,22.0,244.0,148.74,121.52
2017,8,28,8,45,89.0,236.5,8.45,22.5,287.0,173.28,132.95
2017,8,28,9,0,108.0,265.0,8.6,23.0,330.0,204.54,154.91
2017,8,28,9,15,134.5,291.0,8.6,23.0,378.5,233.04,175.77
2017,8,28,9,30,161.0,317.0,8.6,23.0,427.0,271.71,205.58
2017,8,28,9,45,156.5,339.5,8.6,23.5,451.5,302.21,229.95
2017,8,28,10,0,152.0,362.0,8.6,24.0,476.0,332.45,253.83
2017,8,28,10,15,98.0,355.5,8.6,24.0,430.5,322.43,247.34
2017,8,28,10,30,44.0,349.0,8.6,24.0,385.0,301.44,231.5
2017,8,28,10,45,35.5,342.5,8.6,24.5,372.0,298.42,228.65
2017,8,28,11,0,27.0,336.0,8.6,25.0,359.0,293.81,224.48
2017,8,28,11,15,18.5,276.5,8.55,25.0,293.0,241.79,184.31
2017,8,28,11,30,10.0,217.0,8.5,25.0,227.0,188.32,142.75
2017,8,28,11,45,48.0,334.5,8.5,25.5,379.5,322.21,246.13
2017,8,28,12,0,86.0,452.0,8.5,26.0,532.0,460.05,349.83
2017,8,28,12,15,95.5,446.0,8.4,26.0,535.0,470.99,358.09
2017,8,28,12,30,105.0,440.0,8.3,26.0,538.0,481.91,366.58
2017,8,28,12,45,84.5,438.0,8.25,26.5,517.0,469.69,356.26
2017,8,28,13,0,64.0,436.0,8.2,27.0,496.0,455.76,344.7
2017,8,28,13,15,56.0,420.5,8.05,27.0,472.5,439.09,332.23
2017,8,28,13,30,48.0,405.0,7.9,27.0,449.0,421.29,318.93
2017,8,28,13,45,277.5,374.0,7.8,27.0,617.5,654.3,498.53
2017,8,28,14,0,507.0,343.0,7.7,27.0,786.0,874.76,662.22
2017,8,28,14,15,282.5,357.0,7.6,26.5,602.5,656.58,501.23
2017,8,28,14,30,58.0,371.0,7.5,26.0,419.0,413.1,315.47
2017,8,28,14,45,175.5,360.5,7.4,26.0,497.0,542.71,417.53
2017,8,28,15,0,293.0,350.0,7.3,26.0,575.0,670.82,515.77
2017,8,28,15,15,323.5,321.0,7.1,26.0,556.0,669.92,516.69
2017,8,28,15,30,354.0,292.0,6.9,26.0,537.0,666.08,515.9
2017,8,28,15,45,460.5,235.0,6.75,26.0,529.5,719.62,559.4
2017,8,28,16,0,567.0,178.0,6.6,26.0,522.0,745.64,582.78
2017,8,28,16,15,492.0,180.5,6.4,25.5,460.5,667.78,525.75
2017,8,28,16,30,417.0,183.0,6.2,25.0,399.0,591.99,469.49
2017,8,28,16,45,289.5,177.5,6.05,25.0,319.0,449.56,359.38
2017,8,28,17,0,162.0,172.0,5.9,25.0,239.0,319.03,255.43
2017,8,28,17,15,153.0,146.5,5.6,24.5,202.5,279.32,224.87
2017,8,28,17,30,144.0,121.0,5.3,24.0,166.0,239.52,193.29
2017,8,28,17,45,291.5,87.5,5.05,24.0,154.5,318.72,258.36
2017,8,28,18,0,439.0,54.0,4.8,24.0,143.0,358.1,287.9
2017,8,28,18,15,336.0,42.0,4.65,23.5,97.0,263.68,207.33
2017,8,28,18,30,233.0,30.0,4.5,23.0,51.0,178.17,127.59
2017,8,28,18,45,116.5,15.0,4.35,23.0,25.5,63.73,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,98.0,12.0,4.75,20.5,19.0,10.24,0.0
2017,8,29,6,30,196.0,24.0,4.9,21.0,38.0,19.67,7.45
2017,8,29,6,45,310.0,36.5,5.1,21.5,82.5,29.49,19.17
2017,8,29,7,0,424.0,49.0,5.3,22.0,127.0,39.08,27.99
2017,8,29,7,15,495.0,58.0,5.45,22.5,180.0,45.34,33.66
2017,8,29,7,30,566.0,67.0,5.6,23.0,233.0,51.47,38.99
2017,8,29,7,45,613.5,73.0,5.8,23.5,288.0,54.97,41.89
2017,8,29,8,0,661.0,79.0,6.0,24.0,343.0,58.4,44.61
2017,8,29,8,15,694.0,84.0,6.1,24.5,397.5,60.86,46.45
2017,8,29,8,30,727.0,89.0,6.2,25.0,452.0,69.09,53.12
2017,8,29,8,45,750.0,93.0,6.3,25.5,503.5,105.28,59.71
2017,8,29,9,0,773.0,97.0,6.4,26.0,555.0,163.0,92.7
2017,8,29,9,15,791.0,100.0,6.4,26.0,603.0,221.63,137.57
2017,8,29,9,30,809.0,103.0,6.4,26.0,651.0,281.93,188.55
2017,8,29,9,45,439.0,221.0,6.45,26.5,521.0,303.05,220.31
2017,8,29,10,0,69.0,339.0,6.5,27.0,391.0,289.13,218.47
2017,8,29,10,15,460.5,226.5,6.45,27.0,599.5,381.06,285.63
2017,8,29,10,30,852.0,114.0,6.4,27.0,808.0,520.33,391.92
2017,8,29,10,45,857.5,116.5,6.35,27.5,836.5,574.64,435.05
2017,8,29,11,0,863.0,119.0,6.3,28.0,865.0,627.54,475.95
2017,8,29,11,15,868.0,120.0,6.2,28.0,887.0,677.26,514.24
2017,8,29,11,30,873.0,121.0,6.1,28.0,909.0,725.09,550.19
2017,8,29,11,45,612.5,274.5,6.1,28.5,831.5,713.33,536.41
2017,8,29,12,0,352.0,428.0,6.1,29.0,754.0,665.2,495.79
2017,8,29,12,15,258.5,452.0,6.05,29.0,692.5,630.62,469.49
2017,8,29,12,30,165.0,476.0,6.0,29.0,631.0,578.57,430.22
2017,8,29,12,45,210.5,468.5,5.95,29.0,664.5,624.39,464.46
2017,8,29,13,0,256.0,461.0,5.9,29.0,698.0,685.18,508.57
2017,8,29,13,15,246.5,456.5,5.85,29.0,682.0,685.45,508.58
2017,8,29,13,30,237.0,452.0,5.8,29.0,666.0,667.36,496.14
2017,8,29,13,45,123.5,334.5,5.75,29.0,446.0,448.03,337.02
2017,8,29,14,0,10.0,217.0,5.7,29.0,226.0,196.26,146.35
2017,8,29,14,15,180.0,293.5,5.6,29.0,442.0,489.6,371.55
2017,8,29,14,30,350.0,370.0,5.5,29.0,658.0,743.83,556.33
2017,8,29,14,45,208.0,356.0,5.45,29.0,525.5,571.14,430.06
2017,8,29,15,0,66.0,342.0,5.4,29.0,393.0,398.04,300.39
2017,8,29,15,15,205.0,317.5,5.3,29.0,461.5,530.83,403.8
2017,8,29,15,30,344.0,293.0,5.2,29.0,530.0,658.62,500.2
2017,8,29,15,45,536.0,205.5,5.1,29.0,544.0,759.66,578.03
2017,8,29,16,0,728.0,118.0,5.0,29.0,558.0,835.94,633.92
2017,8,29,16,15,703.5,113.0,4.8,28.5,507.0,789.63,603.09
2017,8,29,16,30,679.0,108.0,4.6,28.0,456.0,741.78,571.45
2017,8,29,16,45,648.5,101.5,4.4,28.0,403.0,685.98,532.64
2017,8,29,17,0,618.0,95.0,4.2,28.0,350.0,629.84,493.0
2017,8,29,17,15,571.0,87.5,3.85,27.5,295.5,560.23,442.64
2017,8,29,17,30,524.0,80.0,3.5,27.0,241.0,492.52,391.22
2017,8,29,17,45,454.0,70.0,3.15,26.5,188.5,409.37,325.79
2017,8,29,18,0,384.0,60.0,2.8,26.0,136.0,327.67,259.19
2017,8,29,18,15,281.0,45.5,2.65,25.5,91.0,234.76,181.62
2017,8,29,18,30,178.0,31.0,2.5,25.0,46.0,153.67,105.99
2017,8,29,18,45,89.0,15.5,2.45,24.5,23.0,52.13,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,79.5,12.5,3.75,20.0,18.0,10.67,0.0
2017,8,30,6,30,159.0,25.0,3.9,20.0,36.0,19.4,6.86
2017,8,30,6,45,277.0,39.5,4.05,20.5,81.0,30.48,20.08
2017,8,30,7,0,395.0,54.0,4.2,21.0,126.0,43.24,31.68
2017,8,30,7,15,468.0,64.0,4.35,21.5,178.5,50.1,37.93
2017,8,30,7,30,541.0,74.0,4.5,22.0,231.0,56.79,43.77
2017,8,30,7,45,594.0,80.0,4.7,23.0,287.0,60.06,46.36
2017,8,30,8,0,647.0,86.0,4.9,24.0,343.0,63.31,48.81
2017,8,30,8,15,681.5,91.5,4.95,24.5,398.0,65.9,50.73
2017,8,30,8,30,716.0,97.0,5.0,25.0,453.0,68.39,52.52
2017,8,30,8,45,742.5,100.5,5.05,25.5,506.0,111.91,64.62
2017,8,30,9,0,769.0,104.0,5.1,26.0,559.0,169.37,97.65
2017,8,30,9,15,788.0,107.5,5.05,26.5,607.5,228.46,142.56
2017,8,30,9,30,807.0,111.0,5.0,27.0,656.0,289.38,193.23
2017,8,30,9,45,822.0,113.0,5.0,27.5,699.5,349.44,244.53
2017,8,30,10,0,837.0,115.0,5.0,28.0,743.0,413.22,298.11
2017,8,30,10,15,847.5,117.0,4.95,28.0,779.5,471.42,346.96
2017,8,30,10,30,858.0,119.0,4.9,28.0,816.0,529.2,394.14
2017,8,30,10,45,867.0,120.0,4.9,28.5,846.5,584.7,437.55
2017,8,30,11,0,876.0,121.0,4.9,29.0,877.0,639.1,478.75
2017,8,30,11,15,881.5,122.0,4.8,29.0,898.5,689.86,516.77
2017,8,30,11,30,887.0,123.0,4.7,29.0,920.0,738.73,552.41
2017,8,30,11,45,691.5,252.5,4.65,29.5,879.5,756.3,559.91
2017,8,30,12,0,496.0,382.0,4.6,30.0,839.0,747.4,548.39
2017,8,30,12,15,696.5,252.5,4.5,30.0,898.5,828.9,609.42
2017,8,30,12,30,897.0,123.0,4.4,30.0,958.0,897.34,656.92
2017,8,30,12,45,898.0,122.0,4.35,30.0,955.0,927.49,676.38
2017,8,30,13,0,899.0,121.0,4.3,30.0,952.0,954.29,693.83
2017,8,30,13,15,480.0,269.5,4.2,30.0,713.0,741.81,546.76
2017,8,30,13,30,61.0,418.0,4.1,30.0,474.0,447.86,329.72
2017,8,30,13,45,65.0,411.5,4.1,30.5,470.0,450.22,332.27
2017,8,30,14,0,69.0,405.0,4.1,31.0,466.0,452.27,333.61
2017,8,30,14,15,470.5,260.0,4.05,31.0,647.5,765.51,565.62
2017,8,30,14,30,872.0,115.0,4.0,31.0,829.0,1004.67,727.45
2017,8,30,14,45,590.0,229.0,3.95,31.0,703.0,865.98,634.12
2017,8,30,15,0,308.0,343.0,3.9,31.0,577.0,680.32,501.84
2017,8,30,15,15,569.5,223.5,3.85,30.5,625.0,827.43,613.48
2017,8,30,15,30,831.0,104.0,3.8,30.0,673.0,942.64,693.77
2017,8,30,15,45,816.5,100.0,3.75,30.0,626.0,909.88,672.62
2017,8,30,16,0,802.0,96.0,3.7,30.0,579.0,874.18,650.5
2017,8,30,16,15,779.5,92.5,3.45,29.5,526.5,829.26,622.15
2017,8,30,16,30,757.0,89.0,3.2,29.0,474.0,782.4,592.13
2017,8,30,16,45,729.0,83.5,2.95,28.5,419.5,727.03,555.59
2017,8,30,17,0,701.0,78.0,2.7,28.0,365.0,674.74,520.47
2017,8,30,17,15,657.0,72.0,2.4,27.0,309.0,605.89,472.97
2017,8,30,17,30,613.0,66.0,2.1,26.0,253.0,538.61,424.51
2017,8,30,17,45,550.0,57.5,1.85,25.5,198.5,457.86,361.9
2017,8,30,18,0,487.0,49.0,1.6,25.0,144.0,381.74,300.05
2017,8,30,18,15,376.5,37.5,1.55,24.5,96.0,281.34,217.01
2017,8,30,18,30,266.0,26.0,1.5,24.0,48.0,192.37,129.97
2017,8,30,18,45,133.0,13.0,1.45,23.5,24.0,69.22,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
