Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.5,19.5,18.0,10.24,0.0
2017,8,31,6,30,181.0,24.0,2.8,20.0,36.0,18.69,5.88
2017,8,31,6,45,290.0,38.5,3.1,20.5,80.5,31.28,20.72
2017,8,31,7,0,399.0,53.0,3.4,21.0,125.0,42.47,31.01
2017,8,31,7,15,472.0,63.5,3.3,21.5,178.5,49.78,37.65
2017,8,31,7,30,545.0,74.0,3.2,22.0,232.0,56.89,43.86
2017,8,31,7,45,589.5,82.5,3.1,23.0,287.0,61.98,48.01
2017,8,31,8,0,634.0,91.0,3.0,24.0,342.0,66.86,51.84
2017,8,31,8,15,668.5,97.0,3.0,24.5,397.0,69.63,53.89
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,72.28,55.8
2017,8,31,8,45,725.0,109.0,3.0,26.0,504.0,112.13,64.49
2017,8,31,9,0,747.0,115.0,3.0,27.0,556.0,170.5,98.68
2017,8,31,9,15,766.0,119.0,2.95,27.0,604.0,234.74,147.54
2017,8,31,9,30,785.0,123.0,2.9,27.0,652.0,294.83,197.25
2017,8,31,9,45,796.5,127.5,2.85,27.5,694.5,354.54,247.47
2017,8,31,10,0,808.0,132.0,2.8,28.0,737.0,414.66,297.26
2017,8,31,10,15,818.5,135.0,2.7,28.0,773.5,473.31,345.16
2017,8,31,10,30,829.0,138.0,2.6,28.0,810.0,531.72,391.36
2017,8,31,10,45,835.5,140.5,2.55,28.5,839.0,587.01,433.1
2017,8,31,11,0,842.0,143.0,2.5,29.0,868.0,641.1,472.48
2017,8,31,11,15,847.0,144.5,2.45,29.0,889.5,687.28,506.2
2017,8,31,11,30,852.0,146.0,2.4,29.0,911.0,734.87,539.87
2017,8,31,11,45,830.5,163.0,2.35,29.5,918.0,781.64,570.22
2017,8,31,12,0,809.0,180.0,2.3,30.0,925.0,818.13,593.0
2017,8,31,12,15,810.0,180.5,2.25,30.0,929.5,854.67,616.34
2017,8,31,12,30,811.0,181.0,2.2,30.0,934.0,888.43,637.41
2017,8,31,12,45,813.5,178.0,2.15,30.0,930.5,917.36,655.25
2017,8,31,13,0,816.0,175.0,2.1,30.0,927.0,943.11,671.04
2017,8,31,13,15,812.5,174.0,2.05,30.0,914.5,961.76,682.34
2017,8,31,13,30,809.0,173.0,2.0,30.0,902.0,976.75,691.45
2017,8,31,13,45,806.0,169.5,1.95,30.5,881.5,986.05,695.71
2017,8,31,14,0,803.0,166.0,1.9,31.0,861.0,991.53,697.74
2017,8,31,14,15,476.5,283.5,1.85,31.0,692.5,797.09,570.43
2017,8,31,14,30,150.0,401.0,1.8,31.0,524.0,559.13,404.56
2017,8,31,14,45,458.5,277.5,1.8,31.0,628.5,779.99,564.34
2017,8,31,15,0,767.0,154.0,1.8,31.0,733.0,953.75,679.51
2017,8,31,15,15,751.5,150.0,1.8,30.5,690.5,935.43,668.91
2017,8,31,15,30,736.0,146.0,1.8,30.0,648.0,906.5,653.58
2017,8,31,15,45,721.0,139.0,1.8,30.0,601.5,871.71,633.15
2017,8,31,16,0,706.0,132.0,1.8,30.0,555.0,834.29,610.85
2017,8,31,16,15,679.5,126.5,1.7,30.0,503.0,785.95,580.12
2017,8,31,16,30,653.0,121.0,1.6,30.0,451.0,736.21,548.12
2017,8,31,16,45,621.0,113.0,1.55,30.0,397.0,678.01,510.14
2017,8,31,17,0,589.0,105.0,1.5,30.0,343.0,619.58,471.12
2017,8,31,17,15,540.0,96.0,1.35,29.0,288.5,547.52,421.44
2017,8,31,17,30,491.0,87.0,1.2,28.0,234.0,477.49,370.98
2017,8,31,17,45,423.0,74.5,1.1,27.5,181.5,389.91,304.54
2017,8,31,18,0,355.0,62.0,1.0,27.0,129.0,314.0,244.02
2017,8,31,18,15,255.0,45.0,1.0,26.5,84.5,221.17,168.08
2017,8,31,18,30,155.0,28.0,1.0,26.0,40.0,136.8,87.0
2017,8,31,18,45,77.5,14.0,1.0,25.5,20.0,45.81,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,52.5,11.5,1.1,19.5,15.0,9.82,0.0
2017,9,1,6,30,105.0,23.0,1.3,20.0,30.0,17.78,4.76
2017,9,1,6,45,199.5,43.0,1.5,20.5,72.5,32.84,22.0
2017,9,1,7,0,294.0,63.0,1.7,21.0,115.0,47.51,35.33
2017,9,1,7,15,364.0,78.0,1.55,21.5,166.5,58.05,44.79
2017,9,1,7,30,434.0,93.0,1.4,22.0,218.0,68.28,53.67
2017,9,1,7,45,486.0,104.0,1.25,23.0,272.5,75.3,59.4
2017,9,1,8,0,538.0,115.0,1.1,24.0,327.0,82.08,64.72
2017,9,1,8,15,575.5,123.5,0.9,25.0,381.0,87.69,68.91
2017,9,1,8,30,613.0,132.0,0.7,26.0,435.0,91.23,71.25
2017,9,1,8,45,641.5,139.0,0.5,27.0,487.0,129.38,79.27
2017,9,1,9,0,670.0,146.0,0.3,28.0,539.0,184.28,110.79
2017,9,1,9,15,691.0,151.0,0.35,28.0,587.0,239.81,151.66
2017,9,1,9,30,712.0,156.0,0.4,28.0,635.0,297.61,197.61
2017,9,1,9,45,727.0,161.5,0.45,28.5,678.0,355.9,244.36
2017,9,1,10,0,742.0,167.0,0.5,29.0,721.0,415.21,291.08
2017,9,1,10,15,754.5,170.0,0.5,29.0,757.5,472.24,335.24
2017,9,1,10,30,767.0,173.0,0.5,29.0,794.0,530.89,379.05
2017,9,1,10,45,776.5,175.5,0.55,29.5,823.5,584.84,417.92
2017,9,1,11,0,786.0,178.0,0.6,30.0,853.0,638.08,455.05
2017,9,1,11,15,792.5,179.5,0.6,30.0,875.0,687.57,488.94
2017,9,1,11,30,799.0,181.0,0.6,30.0,897.0,735.56,520.93
2017,9,1,11,45,803.5,181.5,0.6,30.5,910.5,779.46,548.44
2017,9,1,12,0,808.0,182.0,0.6,31.0,924.0,821.23,573.91
2017,9,1,12,15,809.5,182.5,0.65,31.0,929.0,858.16,597.15
2017,9,1,12,30,811.0,183.0,0.7,31.0,934.0,892.33,618.43
2017,9,1,12,45,814.5,179.5,0.75,31.0,931.0,921.69,636.78
2017,9,1,13,0,818.0,176.0,0.8,31.0,928.0,947.9,653.32
2017,9,1,13,15,815.0,175.0,0.85,31.0,915.5,967.01,665.7
2017,9,1,13,30,812.0,174.0,0.9,31.0,903.0,982.47,676.09
2017,9,1,13,45,809.5,170.5,1.0,31.5,883.0,992.24,682.79
2017,9,1,14,0,807.0,167.0,1.1,32.0,863.0,998.18,687.35
2017,9,1,14,15,799.0,164.5,1.2,31.5,834.5,995.81,689.82
2017,9,1,14,30,791.0,162.0,1.3,31.0,806.0,989.61,690.13
2017,9,1,14,45,780.0,159.0,1.4,31.0,770.0,976.15,684.67
2017,9,1,15,0,769.0,156.0,1.5,31.0,734.0,959.07,677.02
2017,9,1,15,15,753.5,152.0,1.55,31.0,691.5,940.93,668.04
2017,9,1,15,30,738.0,148.0,1.6,31.0,649.0,911.87,652.16
2017,9,1,15,45,720.0,142.5,1.7,31.0,601.5,875.84,632.32
2017,9,1,16,0,702.0,137.0,1.8,31.0,554.0,837.31,610.51
2017,9,1,16,15,675.5,131.0,1.75,30.5,502.0,788.37,581.16
2017,9,1,16,30,649.0,125.0,1.7,30.0,450.0,738.01,550.32
2017,9,1,16,45,615.0,116.5,1.7,30.0,396.0,677.57,511.07
2017,9,1,17,0,581.0,108.0,1.7,30.0,342.0,617.04,470.71
2017,9,1,17,15,532.0,98.5,1.6,29.0,286.5,544.55,420.62
2017,9,1,17,30,483.0,89.0,1.5,28.0,231.0,469.13,366.21
2017,9,1,17,45,414.5,75.5,1.4,27.5,178.5,386.17,302.59
2017,9,1,18,0,346.0,62.0,1.3,27.0,126.0,309.15,240.75
2017,9,1,18,15,246.0,44.5,1.3,26.0,81.5,216.25,164.5
2017,9,1,18,30,146.0,27.0,1.3,25.0,37.0,129.86,78.35
2017,9,1,18,45,73.0,13.5,1.35,24.5,18.5,43.41,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.5,1.85,19.5,15.0,9.82,0.0
2017,9,2,6,30,111.0,23.0,2.1,20.0,30.0,17.8,4.11
2017,9,2,6,45,211.0,42.0,2.4,21.0,73.0,32.15,21.3
2017,9,2,7,0,311.0,61.0,2.7,22.0,116.0,46.16,33.99
2017,9,2,7,15,383.5,74.5,2.65,22.5,167.5,55.71,42.57
2017,9,2,7,30,456.0,88.0,2.6,23.0,219.0,65.01,50.65
2017,9,2,7,45,508.0,98.0,2.55,24.0,273.5,71.47,55.93
2017,9,2,8,0,560.0,108.0,2.5,25.0,328.0,78.92,61.85
2017,9,2,8,15,596.5,116.0,2.5,25.5,382.0,82.52,64.53
2017,9,2,8,30,633.0,124.0,2.5,26.0,436.0,85.94,67.0
2017,9,2,8,45,659.0,130.5,2.5,27.0,487.5,126.09,76.1
2017,9,2,9,0,685.0,137.0,2.5,28.0,539.0,181.49,109.09
2017,9,2,9,15,705.5,142.0,2.35,28.5,586.5,237.89,151.45
2017,9,2,9,30,726.0,147.0,2.2,29.0,634.0,296.47,198.74
2017,9,2,9,45,738.5,152.5,2.1,29.5,675.5,354.77,246.65
2017,9,2,10,0,751.0,158.0,2.0,30.0,717.0,413.75,294.18
2017,9,2,10,15,763.0,161.0,1.95,30.0,753.5,473.48,341.54
2017,9,2,10,30,775.0,164.0,1.9,30.0,790.0,529.82,385.08
2017,9,2,10,45,780.5,168.0,1.9,30.5,818.0,583.13,424.48
2017,9,2,11,0,786.0,172.0,1.9,31.0,846.0,635.32,461.72
2017,9,2,11,15,792.0,173.5,1.95,31.0,867.0,684.42,496.99
2017,9,2,11,30,798.0,175.0,2.0,31.0,888.0,731.95,530.4
2017,9,2,11,45,792.5,182.0,2.05,31.0,899.0,773.74,559.13
2017,9,2,12,0,787.0,189.0,2.1,31.0,910.0,812.71,585.51
2017,9,2,12,15,788.0,189.5,2.15,31.0,914.5,848.5,609.25
2017,9,2,12,30,789.0,190.0,2.2,31.0,919.0,881.56,630.64
2017,9,2,12,45,786.5,190.5,2.3,31.5,914.5,908.57,647.29
2017,9,2,13,0,784.0,191.0,2.4,32.0,910.0,932.32,661.89
2017,9,2,13,15,780.5,190.0,2.45,32.0,897.0,950.33,673.85
2017,9,2,13,30,777.0,189.0,2.5,32.0,884.0,964.78,683.71
2017,9,2,13,45,770.5,187.0,2.6,32.0,863.0,971.69,689.42
2017,9,2,14,0,764.0,185.0,2.7,32.0,842.0,974.85,692.95
2017,9,2,14,15,755.0,182.5,2.7,32.0,813.5,980.67,697.48
2017,9,2,14,30,746.0,180.0,2.7,32.0,785.0,973.58,693.97
2017,9,2,14,45,717.0,185.5,2.75,32.0,745.5,951.63,681.61
2017,9,2,15,0,688.0,191.0,2.8,32.0,706.0,926.36,667.24
2017,9,2,15,15,671.0,186.0,2.8,31.5,664.0,898.75,652.29
2017,9,2,15,30,654.0,181.0,2.8,31.0,622.0,868.26,635.35
2017,9,2,15,45,530.5,202.5,2.8,31.0,543.0,755.01,559.83
2017,9,2,16,0,407.0,224.0,2.8,31.0,464.0,653.7,489.41
2017,9,2,16,15,378.0,212.5,2.65,30.5,419.0,586.68,444.57
2017,9,2,16,30,349.0,201.0,2.5,30.0,374.0,539.61,412.43
2017,9,2,16,45,414.0,165.5,2.45,30.0,347.0,559.81,429.82
2017,9,2,17,0,479.0,130.0,2.4,30.0,320.0,555.34,429.0
2017,9,2,17,15,429.0,116.5,2.2,29.0,267.0,483.12,376.89
2017,9,2,17,30,379.0,103.0,2.0,28.0,214.0,413.87,325.34
2017,9,2,17,45,314.0,85.5,1.8,27.5,163.5,333.59,262.49
2017,9,2,18,0,249.0,68.0,1.6,27.0,113.0,259.05,201.89
2017,9,2,18,15,166.5,46.0,1.6,26.5,71.5,163.41,123.22
2017,9,2,18,30,84.0,24.0,1.6,26.0,30.0,82.58,44.02
2017,9,2,18,45,42.0,12.0,1.6,25.5,15.0,28.59,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,28.0,10.0,1.4,21.0,12.0,8.54,0.0
2017,9,3,6,30,56.0,20.0,1.6,21.0,24.0,15.88,2.35
2017,9,3,6,45,131.0,44.0,1.8,21.5,64.0,33.83,22.61
2017,9,3,7,0,206.0,68.0,2.0,22.0,104.0,51.29,38.35
2017,9,3,7,15,270.5,88.0,1.9,22.5,153.5,65.65,51.09
2017,9,3,7,30,335.0,108.0,1.8,23.0,203.0,77.99,61.75
2017,9,3,7,45,322.5,125.5,1.7,24.0,233.5,90.98,72.5
2017,9,3,8,0,310.0,143.0,1.6,25.0,264.0,101.75,81.05
2017,9,3,8,15,377.5,154.0,1.6,25.5,324.0,104.05,82.5
2017,9,3,8,30,445.0,165.0,1.6,26.0,384.0,109.78,86.78
2017,9,3,8,45,490.5,171.5,1.6,27.0,437.5,143.92,94.5
2017,9,3,9,0,536.0,178.0,1.6,28.0,491.0,191.88,122.9
2017,9,3,9,15,577.5,185.5,1.6,28.0,549.0,245.39,162.15
2017,9,3,9,30,619.0,193.0,1.6,28.0,607.0,304.5,208.48
2017,9,3,9,45,511.5,249.0,1.65,28.5,606.0,353.56,251.29
2017,9,3,10,0,404.0,305.0,1.7,29.0,605.0,391.87,283.71
2017,9,3,10,15,428.5,309.5,1.75,29.0,642.0,436.17,317.83
2017,9,3,10,30,453.0,314.0,1.8,29.0,679.0,484.21,354.06
2017,9,3,10,45,489.0,318.5,1.9,29.5,726.0,540.65,394.95
2017,9,3,11,0,525.0,323.0,2.0,30.0,773.0,600.01,436.99
2017,9,3,11,15,535.5,331.0,2.05,30.0,799.5,647.75,470.75
2017,9,3,11,30,546.0,339.0,2.1,30.0,826.0,695.29,503.8
2017,9,3,11,45,627.0,288.0,2.2,30.5,854.5,745.47,539.19
2017,9,3,12,0,708.0,237.0,2.3,31.0,883.0,799.84,576.93
2017,9,3,12,15,709.5,237.5,2.35,31.0,887.5,834.81,600.43
2017,9,3,12,30,711.0,238.0,2.4,31.0,892.0,867.28,622.21
2017,9,3,12,45,596.0,308.0,2.45,31.0,854.5,853.87,611.12
2017,9,3,13,0,481.0,378.0,2.5,31.0,817.0,834.54,596.22
2017,9,3,13,15,399.5,400.5,2.55,31.0,762.0,783.14,561.85
2017,9,3,13,30,318.0,423.0,2.6,31.0,707.0,740.15,532.42
2017,9,3,13,45,278.5,421.5,2.65,31.0,666.0,710.63,512.89
2017,9,3,14,0,239.0,420.0,2.7,31.0,625.0,659.47,478.69
2017,9,3,14,15,300.5,388.5,2.7,31.0,637.0,714.46,518.63
2017,9,3,14,30,362.0,357.0,2.7,31.0,649.0,748.24,543.75
2017,9,3,14,45,429.5,311.5,2.75,31.0,643.0,789.44,574.28
2017,9,3,15,0,497.0,266.0,2.8,31.0,637.0,809.47,591.06
2017,9,3,15,15,558.0,227.0,2.75,30.5,620.5,824.46,605.13
2017,9,3,15,30,619.0,188.0,2.7,30.0,604.0,842.76,620.96
2017,9,3,15,45,588.0,186.5,2.7,30.0,558.0,800.42,593.86
2017,9,3,16,0,557.0,185.0,2.7,30.0,512.0,749.86,561.01
2017,9,3,16,15,536.5,173.0,2.6,29.5,464.0,703.96,531.71
2017,9,3,16,30,516.0,161.0,2.5,29.0,416.0,656.94,500.98
2017,9,3,16,45,480.5,149.0,2.45,29.0,364.0,596.73,459.08
2017,9,3,17,0,445.0,137.0,2.4,29.0,312.0,537.27,416.71
2017,9,3,17,15,396.0,122.0,2.15,28.0,259.5,465.48,364.65
2017,9,3,17,30,347.0,107.0,1.9,27.0,207.0,396.66,312.9
2017,9,3,17,45,286.0,87.5,1.7,26.5,157.5,304.86,241.03
2017,9,3,18,0,225.0,68.0,1.5,26.0,108.0,233.15,182.28
2017,9,3,18,15,148.0,44.5,1.5,25.5,67.0,151.89,114.25
2017,9,3,18,30,71.0,21.0,1.5,25.0,26.0,70.57,32.42
2017,9,3,18,45,35.5,10.5,1.5,24.5,13.0,24.46,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,8.11,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,15.13,1.23
2017,9,4,6,45,135.5,43.0,1.85,21.5,63.0,33.13,21.96
2017,9,4,7,0,211.0,67.0,2.1,22.0,103.0,50.62,37.75
2017,9,4,7,15,275.5,86.5,2.05,22.5,152.5,64.68,50.25
2017,9,4,7,30,340.0,106.0,2.0,23.0,202.0,76.68,60.64
2017,9,4,7,45,392.5,120.5,1.95,24.0,255.0,85.73,68.05
2017,9,4,8,0,445.0,135.0,1.9,25.0,308.0,94.42,74.92
2017,9,4,8,15,483.5,146.5,1.85,25.5,360.5,100.64,79.7
2017,9,4,8,30,522.0,158.0,1.8,26.0,413.0,106.56,84.15
2017,9,4,8,45,556.5,165.0,1.75,26.5,464.5,145.56,93.7
2017,9,4,9,0,591.0,172.0,1.7,27.0,516.0,197.78,125.67
2017,9,4,9,15,614.0,179.0,1.7,27.5,563.5,250.44,165.05
2017,9,4,9,30,637.0,186.0,1.7,28.0,611.0,305.82,209.2
2017,9,4,9,45,655.0,191.0,1.75,28.5,653.0,360.52,253.6
2017,9,4,10,0,673.0,196.0,1.8,29.0,695.0,416.76,298.54
2017,9,4,10,15,686.0,200.5,1.85,29.0,731.0,471.64,342.12
2017,9,4,10,30,699.0,205.0,1.9,29.0,767.0,526.93,384.85
2017,9,4,10,45,711.5,206.5,2.0,29.5,796.0,579.67,424.05
2017,9,4,11,0,724.0,208.0,2.1,30.0,825.0,632.16,461.97
2017,9,4,11,15,730.5,210.5,2.15,30.0,846.5,680.99,497.07
2017,9,4,11,30,737.0,213.0,2.2,30.0,868.0,728.5,530.52
2017,9,4,11,45,594.5,296.0,2.3,30.5,829.5,729.34,528.42
2017,9,4,12,0,452.0,379.0,2.4,31.0,791.0,718.98,518.36
2017,9,4,12,15,635.0,274.0,2.45,31.0,855.5,806.49,581.72
2017,9,4,12,30,818.0,169.0,2.5,31.0,920.0,891.84,640.25
2017,9,4,12,45,820.5,166.5,2.6,31.0,916.5,921.0,659.15
2017,9,4,13,0,823.0,164.0,2.7,31.0,913.0,946.95,676.53
2017,9,4,13,15,820.0,163.0,2.75,31.0,900.5,965.76,689.04
2017,9,4,13,30,817.0,162.0,2.8,31.0,888.0,980.9,699.4
2017,9,4,13,45,814.5,158.5,2.85,31.0,868.0,990.26,706.24
2017,9,4,14,0,812.0,155.0,2.9,31.0,848.0,995.79,710.85
2017,9,4,14,15,804.0,153.0,2.9,31.0,819.0,993.54,710.28
2017,9,4,14,30,796.0,151.0,2.9,31.0,790.0,987.47,707.49
2017,9,4,14,45,779.0,150.5,2.9,31.0,753.0,970.24,697.72
2017,9,4,15,0,762.0,150.0,2.9,31.0,716.0,949.48,685.86
2017,9,4,15,15,747.0,146.5,2.85,30.5,673.5,931.73,677.02
2017,9,4,15,30,732.0,143.0,2.8,30.0,631.0,903.51,661.32
2017,9,4,15,45,716.5,136.0,2.8,30.0,584.5,867.88,639.74
2017,9,4,16,0,701.0,129.0,2.8,30.0,538.0,829.67,616.29
2017,9,4,16,15,674.5,123.0,2.65,29.5,486.5,780.46,585.33
2017,9,4,16,30,648.0,117.0,2.5,29.0,435.0,729.9,552.96
2017,9,4,16,45,617.0,108.5,2.45,29.0,381.5,671.74,513.99
2017,9,4,17,0,586.0,100.0,2.4,29.0,328.0,613.34,473.9
2017,9,4,17,15,535.5,90.5,2.15,28.0,273.5,539.41,421.47
2017,9,4,17,30,485.0,81.0,1.9,27.0,219.0,467.77,368.22
2017,9,4,17,45,417.5,68.0,1.65,26.5,167.5,379.8,299.46
2017,9,4,18,0,350.0,55.0,1.4,26.0,116.0,303.77,237.1
2017,9,4,18,15,242.0,38.0,1.4,25.5,72.5,206.72,155.81
2017,9,4,18,30,134.0,21.0,1.4,25.0,29.0,111.53,44.13
2017,9,4,18,45,67.0,10.5,1.4,24.5,14.5,38.22,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,52.5,10.5,1.5,20.5,13.5,8.96,0.0
2017,9,5,6,30,105.0,21.0,1.8,21.0,27.0,16.27,0.82
2017,9,5,6,45,211.0,39.0,2.1,22.0,69.0,29.94,19.2
2017,9,5,7,0,317.0,57.0,2.4,23.0,111.0,43.31,31.35
2017,9,5,7,15,392.5,69.5,2.35,23.5,162.5,52.26,39.4
2017,9,5,7,30,468.0,82.0,2.3,24.0,214.0,61.0,46.99
2017,9,5,7,45,521.5,91.0,2.25,25.0,268.0,68.27,52.97
2017,9,5,8,0,575.0,100.0,2.2,26.0,322.0,73.28,56.85
2017,9,5,8,15,611.5,107.0,2.0,26.5,376.0,76.43,59.16
2017,9,5,8,30,648.0,114.0,1.8,27.0,430.0,79.43,61.31
2017,9,5,8,45,673.5,120.5,1.65,27.5,481.5,124.97,73.21
2017,9,5,9,0,699.0,127.0,1.5,28.0,533.0,181.44,108.03
2017,9,5,9,15,719.5,131.5,1.35,28.5,580.5,238.51,151.19
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,297.71,198.78
2017,9,5,9,45,752.0,141.0,1.1,29.5,669.5,360.39,249.35
2017,9,5,10,0,764.0,146.0,1.0,30.0,711.0,418.78,295.55
2017,9,5,10,15,776.0,149.0,1.1,30.0,747.0,475.86,340.83
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,532.96,384.87
2017,9,5,10,45,511.5,284.5,1.3,30.5,700.0,530.4,384.0
2017,9,5,11,0,235.0,417.0,1.4,31.0,617.0,493.95,357.0
2017,9,5,11,15,523.0,290.0,1.5,31.0,749.0,609.66,441.74
2017,9,5,11,30,811.0,163.0,1.6,31.0,881.0,737.38,532.52
2017,9,5,11,45,808.0,168.0,1.7,31.5,892.5,779.76,559.98
2017,9,5,12,0,805.0,173.0,1.8,32.0,904.0,819.42,585.72
2017,9,5,12,15,806.0,173.0,1.85,32.0,908.0,855.1,608.58
2017,9,5,12,30,807.0,173.0,1.9,32.0,912.0,887.94,629.59
2017,9,5,12,45,555.5,305.5,2.0,32.0,813.0,818.32,581.75
2017,9,5,13,0,304.0,438.0,2.1,32.0,714.0,717.58,510.99
2017,9,5,13,15,251.5,441.5,2.15,32.0,668.0,684.96,489.61
2017,9,5,13,30,199.0,445.0,2.2,32.0,622.0,631.51,453.62
2017,9,5,13,45,489.0,307.5,2.25,32.0,727.5,823.64,590.37
2017,9,5,14,0,779.0,170.0,2.3,32.0,833.0,979.7,694.09
2017,9,5,14,15,770.0,168.0,2.3,32.0,804.0,976.3,691.33
2017,9,5,14,30,761.0,166.0,2.3,32.0,775.0,969.17,687.92
2017,9,5,14,45,732.5,171.5,2.3,32.0,735.5,955.77,680.72
2017,9,5,15,0,704.0,177.0,2.3,32.0,696.0,930.77,666.27
2017,9,5,15,15,687.0,172.0,2.25,31.5,654.0,902.63,650.78
2017,9,5,15,30,670.0,167.0,2.2,31.0,612.0,871.6,633.36
2017,9,5,15,45,638.0,165.0,2.2,31.0,563.0,826.96,605.98
2017,9,5,16,0,606.0,163.0,2.2,31.0,514.0,780.49,577.11
2017,9,5,16,15,576.5,154.5,2.1,30.5,463.0,728.06,544.15
2017,9,5,16,30,547.0,146.0,2.0,30.0,412.0,667.56,504.81
2017,9,5,16,45,497.5,138.5,1.95,30.0,357.5,599.73,457.9
2017,9,5,17,0,448.0,131.0,1.9,30.0,303.0,533.72,410.99
2017,9,5,17,15,397.0,116.0,1.75,29.0,250.5,460.15,358.28
2017,9,5,17,30,346.0,101.0,1.6,28.0,198.0,389.77,305.79
2017,9,5,17,45,272.0,82.5,1.5,27.5,147.5,290.24,228.2
2017,9,5,18,0,198.0,64.0,1.4,27.0,97.0,212.75,165.0
2017,9,5,18,15,125.0,40.5,1.4,26.5,58.0,134.77,99.44
2017,9,5,18,30,52.0,17.0,1.4,26.0,19.0,53.89,11.59
2017,9,5,18,45,26.0,8.5,1.4,26.0,9.5,18.61,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,19.0,7.0,5.55,0.0
2017,9,6,6,30,28.0,13.0,3.7,19.0,14.0,10.93,0.0
2017,9,6,6,45,81.0,39.5,3.9,19.5,51.0,31.07,20.3
2017,9,6,7,0,134.0,66.0,4.1,20.0,88.0,49.51,37.06
2017,9,6,7,15,185.5,92.5,4.2,20.0,136.5,67.92,53.56
2017,9,6,7,30,237.0,119.0,4.3,20.0,185.0,85.73,69.26
2017,9,6,7,45,145.0,134.5,4.45,20.5,178.0,97.6,79.36
2017,9,6,8,0,53.0,150.0,4.6,21.0,171.0,110.78,90.32
2017,9,6,8,15,119.0,178.5,4.65,21.5,234.0,125.38,102.25
2017,9,6,8,30,185.0,207.0,4.7,22.0,297.0,143.1,116.6
2017,9,6,8,45,341.0,209.0,4.8,22.5,398.0,166.15,118.28
2017,9,6,9,0,497.0,211.0,4.9,23.0,499.0,212.88,144.34
2017,9,6,9,15,521.5,221.0,4.9,23.5,546.0,263.15,182.97
2017,9,6,9,30,546.0,231.0,4.9,24.0,593.0,316.32,226.21
2017,9,6,9,45,578.0,232.0,4.95,24.5,638.0,368.21,268.97
2017,9,6,10,0,610.0,233.0,5.0,25.0,683.0,424.17,314.65
2017,9,6,10,15,625.0,238.5,4.95,25.5,719.0,477.44,357.56
2017,9,6,10,30,640.0,244.0,4.9,26.0,755.0,531.54,399.91
2017,9,6,10,45,660.5,242.5,4.85,26.5,787.0,583.81,439.82
2017,9,6,11,0,681.0,241.0,4.8,27.0,819.0,636.77,479.13
2017,9,6,11,15,688.5,243.5,4.7,27.0,840.5,684.66,514.49
2017,9,6,11,30,696.0,246.0,4.6,27.0,862.0,731.45,548.22
2017,9,6,11,45,751.0,215.5,4.6,27.5,888.5,784.48,586.04
2017,9,6,12,0,806.0,185.0,4.6,28.0,915.0,832.9,620.19
2017,9,6,12,15,807.5,185.5,4.55,28.0,920.0,869.64,644.67
2017,9,6,12,30,809.0,186.0,4.5,28.0,925.0,903.58,667.16
2017,9,6,12,45,817.5,180.0,4.45,28.0,923.5,934.88,687.81
2017,9,6,13,0,826.0,174.0,4.4,28.0,922.0,963.16,706.41
2017,9,6,13,15,823.0,173.0,4.3,28.0,909.0,982.04,718.54
2017,9,6,13,30,820.0,172.0,4.2,28.0,896.0,997.21,728.34
2017,9,6,13,45,824.0,165.0,4.15,28.5,877.5,1009.54,735.21
2017,9,6,14,0,828.0,158.0,4.1,29.0,859.0,1017.99,739.67
2017,9,6,14,15,820.0,155.5,4.0,29.0,829.5,1015.14,738.08
2017,9,6,14,30,812.0,153.0,3.9,29.0,800.0,1008.38,734.18
2017,9,6,14,45,811.5,144.5,3.85,29.0,766.0,998.95,729.03
2017,9,6,15,0,811.0,136.0,3.8,29.0,732.0,985.54,721.45
2017,9,6,15,15,796.0,132.5,3.7,28.5,688.5,959.47,706.74
2017,9,6,15,30,781.0,129.0,3.6,28.0,645.0,930.11,689.91
2017,9,6,15,45,773.0,120.5,3.55,28.0,598.5,898.83,670.69
2017,9,6,16,0,765.0,112.0,3.5,28.0,552.0,864.37,649.23
2017,9,6,16,15,739.0,107.0,3.25,27.5,498.5,820.39,621.22
2017,9,6,16,30,713.0,102.0,3.0,27.0,445.0,769.35,587.9
2017,9,6,16,45,689.5,92.5,2.75,26.5,391.0,713.68,550.66
2017,9,6,17,0,666.0,83.0,2.5,26.0,337.0,657.09,511.82
2017,9,6,17,15,615.5,75.5,2.2,25.0,280.0,582.29,458.96
2017,9,6,17,30,565.0,68.0,1.9,24.0,223.0,509.74,404.93
2017,9,6,17,45,499.0,57.0,1.6,23.0,170.0,425.78,338.83
2017,9,6,18,0,433.0,46.0,1.3,22.0,117.0,347.01,273.55
2017,9,6,18,15,307.0,32.0,1.25,21.5,72.0,238.45,180.37
2017,9,6,18,30,181.0,18.0,1.2,21.0,27.0,130.88,13.22
2017,9,6,18,45,90.5,9.0,1.2,20.5,13.5,47.2,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,102.5,9.5,1.2,13.5,15.0,8.11,0.0
2017,9,7,6,30,205.0,19.0,1.4,14.0,30.0,15.64,0.0
2017,9,7,6,45,326.0,32.5,1.65,15.0,75.0,26.53,16.86
2017,9,7,7,0,447.0,46.0,1.9,16.0,120.0,37.15,26.92
2017,9,7,7,15,523.0,55.0,1.8,16.5,175.0,43.56,32.93
2017,9,7,7,30,599.0,64.0,1.7,17.0,230.0,49.86,38.59
2017,9,7,7,45,643.5,71.5,1.65,18.0,286.5,54.59,42.58
2017,9,7,8,0,688.0,79.0,1.6,19.0,343.0,59.16,46.27
2017,9,7,8,15,722.5,84.5,1.9,20.0,399.5,62.03,48.4
2017,9,7,8,30,757.0,90.0,2.2,21.0,456.0,70.78,55.51
2017,9,7,8,45,778.0,95.0,2.5,22.0,508.5,123.95,69.88
2017,9,7,9,0,799.0,100.0,2.8,23.0,561.0,184.84,108.96
2017,9,7,9,15,817.5,103.5,2.85,23.5,610.5,246.39,157.68
2017,9,7,9,30,836.0,107.0,2.9,24.0,660.0,309.65,211.1
2017,9,7,9,45,846.0,111.5,2.95,24.5,702.5,372.3,264.77
2017,9,7,10,0,856.0,116.0,3.0,25.0,745.0,435.06,317.52
2017,9,7,10,15,866.5,118.0,3.0,25.0,782.0,497.06,368.74
2017,9,7,10,30,877.0,120.0,3.0,25.0,819.0,556.27,416.4
2017,9,7,10,45,882.0,123.0,3.05,25.5,848.0,612.4,459.63
2017,9,7,11,0,887.0,126.0,3.1,26.0,877.0,666.96,500.29
2017,9,7,11,15,892.0,127.0,3.1,26.0,898.0,718.1,538.18
2017,9,7,11,30,897.0,128.0,3.1,26.0,919.0,767.2,573.71
2017,9,7,11,45,897.0,130.5,3.15,26.5,931.5,811.53,603.33
2017,9,7,12,0,897.0,133.0,3.2,27.0,944.0,853.07,629.9
2017,9,7,12,15,898.0,133.0,3.2,27.0,948.0,890.3,654.35
2017,9,7,12,30,899.0,133.0,3.2,27.0,952.0,924.45,676.67
2017,9,7,12,45,898.0,133.0,3.25,27.5,947.0,953.55,694.6
2017,9,7,13,0,897.0,133.0,3.3,28.0,942.0,979.16,710.25
2017,9,7,13,15,893.5,132.0,3.35,28.0,928.5,997.81,722.86
2017,9,7,13,30,890.0,131.0,3.4,28.0,915.0,1012.61,733.16
2017,9,7,13,45,885.0,129.5,3.45,28.0,892.5,1021.54,739.83
2017,9,7,14,0,880.0,128.0,3.5,28.0,870.0,1026.49,744.14
2017,9,7,14,15,871.5,126.5,3.5,28.0,840.0,1023.96,743.44
2017,9,7,14,30,863.0,125.0,3.5,28.0,810.0,1017.49,740.4
2017,9,7,14,45,848.5,124.5,3.5,28.0,771.5,1015.31,740.36
2017,9,7,15,0,834.0,124.0,3.5,28.0,733.0,996.24,729.4
2017,9,7,15,15,819.5,120.5,3.45,27.5,689.0,970.22,715.15
2017,9,7,15,30,805.0,117.0,3.4,27.0,645.0,940.85,698.68
2017,9,7,15,45,786.0,113.0,3.4,27.0,596.0,903.51,675.73
2017,9,7,16,0,767.0,109.0,3.4,27.0,547.0,863.5,650.8
2017,9,7,16,15,740.5,104.0,3.25,26.5,493.5,818.67,622.67
2017,9,7,16,30,714.0,99.0,3.1,26.0,440.0,767.06,589.31
2017,9,7,16,45,679.0,92.5,3.0,25.5,384.5,705.45,548.28
2017,9,7,17,0,644.0,86.0,2.9,25.0,329.0,643.81,506.04
2017,9,7,17,15,592.0,78.0,2.55,24.0,272.5,568.07,451.66
2017,9,7,17,30,540.0,70.0,2.2,23.0,216.0,494.75,395.98
2017,9,7,17,45,464.5,59.0,1.9,22.5,163.0,405.66,324.5
2017,9,7,18,0,389.0,48.0,1.6,22.0,110.0,322.66,254.87
2017,9,7,18,15,267.0,32.0,1.6,21.0,66.5,216.7,163.09
2017,9,7,18,30,145.0,16.0,1.6,20.0,23.0,109.49,0.0
2017,9,7,18,45,72.5,8.0,1.6,19.5,11.5,38.48,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,79.0,9.5,1.25,14.5,13.5,8.11,0.0
2017,9,8,6,30,158.0,19.0,1.5,15.0,27.0,15.61,0.0
2017,9,8,6,45,276.5,34.5,1.75,15.5,71.0,28.2,18.15
2017,9,8,7,0,395.0,50.0,2.0,16.0,115.0,40.41,29.73
2017,9,8,7,15,471.5,61.0,2.05,17.0,168.5,48.23,36.95
2017,9,8,7,30,548.0,72.0,2.1,18.0,222.0,55.85,43.68
2017,9,8,7,45,603.0,78.5,2.2,19.0,279.0,59.57,46.74
2017,9,8,8,0,658.0,85.0,2.3,20.0,336.0,63.25,49.63
2017,9,8,8,15,693.0,91.0,2.5,20.5,392.0,66.26,51.95
2017,9,8,8,30,728.0,97.0,2.7,21.0,448.0,69.14,54.11
2017,9,8,8,45,754.0,101.5,2.95,22.0,501.0,128.84,74.19
2017,9,8,9,0,780.0,106.0,3.2,23.0,554.0,188.61,112.8
2017,9,8,9,15,799.0,109.5,3.15,23.5,603.0,249.16,160.85
2017,9,8,9,30,818.0,113.0,3.1,24.0,652.0,311.5,213.49
2017,9,8,9,45,832.0,115.5,3.1,24.5,695.0,372.88,265.98
2017,9,8,10,0,846.0,118.0,3.1,25.0,738.0,434.85,317.95
2017,9,8,10,15,856.5,120.5,3.05,25.0,774.5,496.51,368.78
2017,9,8,10,30,867.0,123.0,3.0,25.0,811.0,555.59,416.17
2017,9,8,10,45,875.0,124.0,2.95,25.5,840.5,611.33,458.77
2017,9,8,11,0,883.0,125.0,2.9,26.0,870.0,665.78,498.93
2017,9,8,11,15,888.0,126.5,2.85,26.0,891.5,717.11,536.57
2017,9,8,11,30,893.0,128.0,2.8,26.0,913.0,766.43,571.8
2017,9,8,11,45,900.5,125.5,2.75,26.5,927.0,812.01,601.47
2017,9,8,12,0,908.0,123.0,2.7,27.0,941.0,855.24,628.32
2017,9,8,12,15,909.0,123.0,2.65,27.0,945.0,892.68,652.24
2017,9,8,12,30,910.0,123.0,2.6,27.0,949.0,926.98,673.97
2017,9,8,12,45,909.0,123.0,2.6,27.5,944.0,956.16,691.34
2017,9,8,13,0,908.0,123.0,2.6,28.0,939.0,981.81,706.4
2017,9,8,13,15,904.5,122.0,2.55,28.0,925.5,1000.42,717.93
2017,9,8,13,30,901.0,121.0,2.5,28.0,912.0,1015.14,727.12
2017,9,8,13,45,895.0,120.5,2.5,28.0,889.5,1023.95,733.21
2017,9,8,14,0,889.0,120.0,2.5,28.0,867.0,1028.76,736.98
2017,9,8,14,15,881.5,118.5,2.45,28.0,837.0,1027.03,736.29
2017,9,8,14,30,874.0,117.0,2.4,28.0,807.0,1021.34,733.31
2017,9,8,14,45,862.0,115.5,2.4,28.0,769.5,1007.25,725.71
2017,9,8,15,0,850.0,114.0,2.4,28.0,732.0,1001.82,723.87
2017,9,8,15,15,836.0,111.0,2.4,27.5,688.0,976.49,710.71
2017,9,8,15,30,822.0,108.0,2.4,27.0,644.0,947.77,695.48
2017,9,8,15,45,781.5,107.5,2.4,27.0,585.5,893.64,661.94
2017,9,8,16,0,741.0,107.0,2.4,27.0,527.0,837.79,626.91
2017,9,8,16,15,615.5,127.5,2.25,26.5,453.5,735.3,558.93
2017,9,8,16,30,490.0,148.0,2.1,26.0,380.0,622.47,480.79
2017,9,8,16,45,456.0,136.5,2.0,26.0,331.0,564.62,440.12
2017,9,8,17,0,422.0,125.0,1.9,26.0,282.0,507.58,398.57
2017,9,8,17,15,391.5,107.0,1.75,25.0,233.5,446.61,354.22
2017,9,8,17,30,361.0,89.0,1.6,24.0,185.0,386.94,308.88
2017,9,8,17,45,308.0,71.0,1.5,23.5,138.5,314.34,250.55
2017,9,8,18,0,255.0,53.0,1.4,23.0,92.0,246.33,193.47
2017,9,8,18,15,127.5,36.0,1.45,22.5,55.5,131.97,96.25
2017,9,8,18,30,0.0,19.0,1.5,22.0,19.0,18.57,0.0
2017,9,8,18,45,0.0,9.5,1.6,21.5,9.5,8.11,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,10.5,1.35,15.5,10.5,8.96,0.0
2017,9,9,6,30,0.0,21.0,1.6,16.0,21.0,16.83,0.0
2017,9,9,6,45,150.5,38.5,1.9,16.5,63.0,29.9,19.4
2017,9,9,7,0,301.0,56.0,2.2,17.0,105.0,42.57,31.45
2017,9,9,7,15,375.0,71.0,2.15,17.5,156.5,53.31,41.3
2017,9,9,7,30,449.0,86.0,2.1,18.0,208.0,63.75,50.59
2017,9,9,7,45,509.5,95.0,2.05,19.0,264.0,71.71,57.32
2017,9,9,8,0,570.0,104.0,2.0,20.0,320.0,76.65,61.22
2017,9,9,8,15,607.5,112.0,2.15,21.0,375.0,80.42,63.99
2017,9,9,8,30,645.0,120.0,2.3,22.0,430.0,84.01,66.55
2017,9,9,8,45,677.5,124.5,2.45,23.0,483.0,134.93,80.86
2017,9,9,9,0,710.0,129.0,2.6,24.0,536.0,191.65,117.55
2017,9,9,9,15,731.0,133.5,2.6,24.5,584.0,249.88,163.37
2017,9,9,9,30,752.0,138.0,2.6,25.0,632.0,310.28,213.64
2017,9,9,9,45,773.5,139.0,2.65,25.5,676.5,373.89,266.7
2017,9,9,10,0,795.0,140.0,2.7,26.0,721.0,434.37,316.59
2017,9,9,10,15,806.5,142.5,2.75,26.0,757.5,492.77,364.46
2017,9,9,10,30,818.0,145.0,2.8,26.0,794.0,551.03,410.86
2017,9,9,10,45,832.0,144.0,2.85,26.5,824.0,607.35,453.7
2017,9,9,11,0,846.0,143.0,2.9,27.0,854.0,663.14,494.83
2017,9,9,11,15,851.5,144.0,2.95,27.0,875.5,714.11,532.38
2017,9,9,11,30,857.0,145.0,3.0,27.0,897.0,756.61,563.46
2017,9,9,11,45,861.0,145.0,3.05,27.5,910.0,800.32,593.05
2017,9,9,12,0,865.0,145.0,3.1,28.0,923.0,841.61,619.4
2017,9,9,12,15,866.0,145.5,3.15,28.0,926.5,878.19,643.67
2017,9,9,12,30,867.0,146.0,3.2,28.0,930.0,911.81,665.94
2017,9,9,12,45,867.0,145.0,3.25,28.5,925.5,940.05,683.31
2017,9,9,13,0,867.0,144.0,3.3,29.0,921.0,964.92,698.5
2017,9,9,13,15,863.5,143.0,3.3,29.0,907.5,982.95,710.35
2017,9,9,13,30,860.0,142.0,3.3,29.0,894.0,997.25,719.95
2017,9,9,13,45,853.5,141.0,3.35,29.0,871.5,1018.75,734.72
2017,9,9,14,0,847.0,140.0,3.4,29.0,849.0,1022.57,738.2
2017,9,9,14,15,838.5,138.0,3.45,29.0,819.0,1019.32,737.43
2017,9,9,14,30,830.0,136.0,3.5,29.0,789.0,1012.14,734.32
2017,9,9,14,45,814.5,135.5,3.55,29.0,751.0,995.72,725.37
2017,9,9,15,0,799.0,135.0,3.6,29.0,713.0,975.68,714.19
2017,9,9,15,15,783.0,131.5,3.6,28.5,669.0,948.42,699.36
2017,9,9,15,30,767.0,128.0,3.6,28.0,625.0,917.96,682.36
2017,9,9,15,45,745.0,124.0,3.6,28.0,576.0,884.86,662.13
2017,9,9,16,0,723.0,120.0,3.6,28.0,527.0,843.0,635.74
2017,9,9,16,15,695.0,114.0,3.45,27.5,474.0,791.35,602.7
2017,9,9,16,30,667.0,108.0,3.3,27.0,421.0,738.41,568.18
2017,9,9,16,45,627.0,101.5,3.2,27.0,366.0,674.03,523.73
2017,9,9,17,0,587.0,95.0,3.1,27.0,311.0,610.05,478.45
2017,9,9,17,15,532.5,85.0,2.75,26.0,255.5,532.14,421.78
2017,9,9,17,30,478.0,75.0,2.4,25.0,200.0,456.99,364.22
2017,9,9,17,45,397.0,62.0,2.05,24.0,148.5,360.74,287.59
2017,9,9,18,0,316.0,49.0,1.7,23.0,97.0,277.89,218.31
2017,9,9,18,15,202.0,31.0,1.7,22.5,56.5,178.27,129.68
2017,9,9,18,30,88.0,13.0,1.7,22.0,16.0,54.15,0.0
2017,9,9,18,45,44.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
