Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,1.9,15.5,9.5,6.4,0.0
2017,9,10,6,30,74.0,15.0,2.2,16.0,19.0,11.64,0.0
2017,9,10,6,45,169.5,36.0,2.55,16.5,59.5,27.61,17.39
2017,9,10,7,0,265.0,57.0,2.9,17.0,100.0,43.15,31.92
2017,9,10,7,15,337.5,73.5,2.9,18.0,150.5,54.89,42.57
2017,9,10,7,30,410.0,90.0,2.9,19.0,201.0,66.28,52.58
2017,9,10,7,45,469.0,100.5,2.95,20.0,256.0,73.08,58.28
2017,9,10,8,0,528.0,111.0,3.0,21.0,311.0,79.69,63.61
2017,9,10,8,15,566.5,120.0,3.1,21.5,365.0,85.99,68.66
2017,9,10,8,30,605.0,129.0,3.2,22.0,419.0,90.03,71.7
2017,9,10,8,45,637.5,135.0,3.35,23.0,471.0,141.04,86.84
2017,9,10,9,0,670.0,141.0,3.5,24.0,523.0,196.4,123.17
2017,9,10,9,15,691.5,146.5,3.5,24.5,571.0,253.09,167.93
2017,9,10,9,30,713.0,152.0,3.5,25.0,619.0,312.1,217.08
2017,9,10,9,45,730.5,155.5,3.5,25.5,661.5,370.28,266.06
2017,9,10,10,0,748.0,159.0,3.5,26.0,704.0,429.69,315.16
2017,9,10,10,15,760.5,162.0,3.5,26.0,740.0,487.35,362.41
2017,9,10,10,30,773.0,165.0,3.5,26.0,776.0,546.19,409.19
2017,9,10,10,45,783.5,166.5,3.55,26.5,805.5,600.39,450.62
2017,9,10,11,0,794.0,168.0,3.6,27.0,835.0,653.89,490.3
2017,9,10,11,15,800.5,170.0,3.6,27.0,856.5,704.15,527.41
2017,9,10,11,30,807.0,172.0,3.6,27.0,878.0,752.82,562.58
2017,9,10,11,45,813.0,171.5,3.65,27.5,891.5,797.09,593.12
2017,9,10,12,0,819.0,171.0,3.7,28.0,905.0,839.21,621.03
2017,9,10,12,15,820.5,171.5,3.7,28.0,909.0,876.05,645.44
2017,9,10,12,30,822.0,172.0,3.7,28.0,913.0,910.01,667.85
2017,9,10,12,45,824.5,169.5,3.75,28.5,909.5,938.97,685.84
2017,9,10,13,0,827.0,167.0,3.8,29.0,906.0,964.67,701.68
2017,9,10,13,15,824.0,166.0,3.8,29.0,893.0,983.13,713.93
2017,9,10,13,30,821.0,165.0,3.8,29.0,880.0,997.87,723.92
2017,9,10,13,45,819.5,160.5,3.85,29.0,859.0,1006.77,730.58
2017,9,10,14,0,818.0,156.0,3.9,29.0,838.0,1011.78,734.92
2017,9,10,14,15,809.5,154.0,3.95,29.0,808.5,1008.45,734.02
2017,9,10,14,30,801.0,152.0,4.0,29.0,779.0,1001.27,730.8
2017,9,10,14,45,591.0,227.0,4.05,29.0,677.5,877.66,649.21
2017,9,10,15,0,381.0,302.0,4.1,29.0,576.0,719.57,537.68
2017,9,10,15,15,395.0,277.0,4.1,29.0,546.0,704.48,530.05
2017,9,10,15,30,409.0,252.0,4.1,29.0,516.0,706.88,533.55
2017,9,10,15,45,399.0,232.5,4.1,29.0,473.5,649.64,494.97
2017,9,10,16,0,389.0,213.0,4.1,29.0,431.0,611.07,469.1
2017,9,10,16,15,518.5,163.5,3.9,28.5,423.0,681.64,525.17
2017,9,10,16,30,648.0,114.0,3.7,28.0,415.0,729.48,562.08
2017,9,10,16,45,612.0,105.5,3.5,27.5,360.5,666.58,518.58
2017,9,10,17,0,576.0,97.0,3.3,27.0,306.0,603.85,474.64
2017,9,10,17,15,519.5,87.0,2.9,26.0,251.0,524.74,416.5
2017,9,10,17,30,463.0,77.0,2.5,25.0,196.0,443.82,354.27
2017,9,10,17,45,384.5,63.0,2.1,24.0,144.5,354.48,282.48
2017,9,10,18,0,306.0,49.0,1.7,23.0,93.0,272.55,213.64
2017,9,10,18,15,188.5,30.5,1.7,22.5,54.0,171.19,122.0
2017,9,10,18,30,71.0,12.0,1.7,22.0,15.0,44.95,0.0
2017,9,10,18,45,35.5,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,49.0,8.0,1.15,16.5,10.5,6.83,0.0
2017,9,11,6,30,98.0,16.0,1.4,17.0,21.0,12.45,0.0
2017,9,11,6,45,207.0,34.5,1.7,18.0,62.0,26.6,16.35
2017,9,11,7,0,316.0,53.0,2.0,19.0,103.0,40.46,29.32
2017,9,11,7,15,393.5,66.5,2.1,19.5,154.5,50.23,38.25
2017,9,11,7,30,471.0,80.0,2.2,20.0,206.0,59.77,46.7
2017,9,11,7,45,522.5,90.0,2.35,21.0,261.0,68.03,53.68
2017,9,11,8,0,574.0,100.0,2.5,22.0,316.0,73.82,58.32
2017,9,11,8,15,612.5,108.0,2.65,22.5,370.5,77.73,61.34
2017,9,11,8,30,651.0,116.0,2.8,23.0,425.0,82.94,65.4
2017,9,11,8,45,675.0,123.5,2.95,24.0,476.5,137.5,81.98
2017,9,11,9,0,699.0,131.0,3.1,25.0,528.0,195.17,120.41
2017,9,11,9,15,720.5,135.5,3.2,25.0,576.5,252.96,166.45
2017,9,11,9,30,742.0,140.0,3.3,25.0,625.0,313.0,217.04
2017,9,11,9,45,755.5,145.0,3.4,25.5,667.0,372.66,267.54
2017,9,11,10,0,769.0,150.0,3.5,26.0,709.0,436.02,319.86
2017,9,11,10,15,503.5,264.0,3.55,26.0,637.5,449.44,335.77
2017,9,11,10,30,238.0,378.0,3.6,26.0,566.0,432.35,325.01
2017,9,11,10,45,226.5,395.5,3.65,26.5,579.5,459.31,344.87
2017,9,11,11,0,215.0,413.0,3.7,27.0,593.0,484.96,363.11
2017,9,11,11,15,245.5,418.5,3.7,27.0,628.5,533.12,398.44
2017,9,11,11,30,276.0,424.0,3.7,27.0,664.0,579.97,432.45
2017,9,11,11,45,547.5,298.0,3.75,27.5,784.0,708.35,527.99
2017,9,11,12,0,819.0,172.0,3.8,28.0,904.0,842.12,624.16
2017,9,11,12,15,534.5,309.5,3.8,28.0,788.0,764.9,565.33
2017,9,11,12,30,250.0,447.0,3.8,28.0,672.0,654.03,482.08
2017,9,11,12,45,537.5,307.5,3.8,28.5,787.5,813.69,599.66
2017,9,11,13,0,825.0,168.0,3.8,29.0,903.0,965.51,703.29
2017,9,11,13,15,821.5,167.0,3.8,29.0,889.5,983.37,714.2
2017,9,11,13,30,818.0,166.0,3.8,29.0,876.0,997.5,723.8
2017,9,11,13,45,814.0,163.0,3.8,29.0,854.5,1005.31,729.45
2017,9,11,14,0,810.0,160.0,3.8,29.0,833.0,1009.25,732.78
2017,9,11,14,15,801.0,158.0,3.8,29.0,803.0,1005.31,731.17
2017,9,11,14,30,792.0,156.0,3.8,29.0,773.0,997.52,727.27
2017,9,11,14,45,764.0,160.5,3.8,29.0,732.5,982.23,718.61
2017,9,11,15,0,736.0,165.0,3.8,29.0,692.0,955.87,702.79
2017,9,11,15,15,719.0,160.5,3.75,29.0,648.5,927.22,685.24
2017,9,11,15,30,702.0,156.0,3.7,29.0,605.0,895.6,665.69
2017,9,11,15,45,686.0,147.5,3.65,29.0,558.0,857.73,641.83
2017,9,11,16,0,670.0,139.0,3.6,29.0,511.0,817.37,616.11
2017,9,11,16,15,640.0,132.0,3.45,28.5,458.5,763.91,581.64
2017,9,11,16,30,610.0,125.0,3.3,28.0,406.0,709.35,545.77
2017,9,11,16,45,576.0,114.5,3.15,27.5,352.5,646.99,503.34
2017,9,11,17,0,542.0,104.0,3.0,27.0,299.0,584.71,459.6
2017,9,11,17,15,485.5,92.5,2.55,26.0,244.0,499.98,396.61
2017,9,11,17,30,429.0,81.0,2.1,25.0,189.0,425.69,338.99
2017,9,11,17,45,353.5,65.0,1.7,24.0,139.0,337.53,268.09
2017,9,11,18,0,278.0,49.0,1.3,23.0,89.0,256.46,199.99
2017,9,11,18,15,166.5,29.5,1.3,22.5,50.5,158.69,109.73
2017,9,11,18,30,55.0,10.0,1.3,22.0,12.0,35.41,0.0
2017,9,11,18,45,27.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.5,8.0,1.6,16.0,11.0,6.83,0.0
2017,9,12,6,30,127.0,16.0,1.9,17.0,22.0,12.5,0.0
2017,9,12,6,45,253.5,32.5,2.2,18.0,65.5,26.6,16.24
2017,9,12,7,0,380.0,49.0,2.5,19.0,109.0,39.75,28.67
2017,9,12,7,15,460.5,60.5,2.55,19.5,162.5,48.02,36.32
2017,9,12,7,30,541.0,72.0,2.6,20.0,216.0,56.08,43.49
2017,9,12,7,45,593.5,80.5,2.65,21.0,273.0,61.3,47.86
2017,9,12,8,0,646.0,89.0,2.7,22.0,330.0,66.36,51.92
2017,9,12,8,15,683.0,95.5,2.7,23.0,386.5,69.61,54.3
2017,9,12,8,30,720.0,102.0,2.7,24.0,443.0,76.0,59.28
2017,9,12,8,45,743.5,108.0,2.7,25.0,495.5,133.95,76.03
2017,9,12,9,0,767.0,114.0,2.7,26.0,548.0,194.83,116.72
2017,9,12,9,15,786.5,118.0,2.75,26.5,597.0,260.96,169.09
2017,9,12,9,30,806.0,122.0,2.8,27.0,646.0,323.37,221.13
2017,9,12,9,45,817.0,126.5,2.85,27.5,688.0,384.85,272.89
2017,9,12,10,0,828.0,131.0,2.9,28.0,730.0,446.61,323.76
2017,9,12,10,15,838.5,133.5,2.9,28.0,766.5,506.5,372.38
2017,9,12,10,30,849.0,136.0,2.9,28.0,803.0,566.03,419.24
2017,9,12,10,45,854.0,139.0,2.95,28.5,831.0,622.18,461.5
2017,9,12,11,0,859.0,142.0,3.0,29.0,859.0,676.87,501.35
2017,9,12,11,15,863.5,143.5,3.0,29.0,879.5,728.2,538.54
2017,9,12,11,30,868.0,145.0,3.0,29.0,900.0,770.74,569.04
2017,9,12,11,45,870.0,146.5,3.05,29.5,912.0,814.57,598.08
2017,9,12,12,0,872.0,148.0,3.1,30.0,924.0,855.81,624.08
2017,9,12,12,15,872.5,148.0,3.1,30.0,927.0,891.7,647.31
2017,9,12,12,30,873.0,148.0,3.1,30.0,930.0,924.53,668.49
2017,9,12,12,45,871.5,147.5,3.1,30.5,924.5,951.87,684.7
2017,9,12,13,0,870.0,147.0,3.1,31.0,919.0,975.74,698.67
2017,9,12,13,15,866.5,146.0,3.05,31.0,905.0,993.64,709.89
2017,9,12,13,30,863.0,145.0,3.0,31.0,891.0,1021.79,727.74
2017,9,12,13,45,857.0,143.5,2.95,31.5,868.5,1029.36,731.05
2017,9,12,14,0,851.0,142.0,2.9,32.0,846.0,1032.91,732.12
2017,9,12,14,15,842.0,140.0,2.85,32.0,815.0,1028.89,730.11
2017,9,12,14,30,833.0,138.0,2.8,32.0,784.0,1020.91,725.83
2017,9,12,14,45,811.5,139.5,2.75,32.0,744.0,1000.28,713.74
2017,9,12,15,0,790.0,141.0,2.7,32.0,704.0,976.06,699.56
2017,9,12,15,15,773.0,137.0,2.65,31.5,659.5,947.04,683.75
2017,9,12,15,30,756.0,133.0,2.6,31.0,615.0,922.17,670.62
2017,9,12,15,45,725.5,131.5,2.55,31.0,563.5,877.46,642.99
2017,9,12,16,0,695.0,130.0,2.5,31.0,512.0,830.77,613.91
2017,9,12,16,15,664.0,123.0,2.2,30.5,458.5,775.68,578.17
2017,9,12,16,30,633.0,116.0,1.9,30.0,405.0,719.55,541.11
2017,9,12,16,45,571.5,112.0,1.65,29.5,347.0,640.77,487.65
2017,9,12,17,0,510.0,108.0,1.4,29.0,289.0,558.1,429.54
2017,9,12,17,15,452.5,95.0,1.3,28.0,234.5,478.95,373.03
2017,9,12,17,30,395.0,82.0,1.2,27.0,180.0,403.62,316.54
2017,9,12,17,45,298.5,65.5,1.1,26.0,128.0,302.93,237.47
2017,9,12,18,0,202.0,49.0,1.0,25.0,76.0,211.68,162.67
2017,9,12,18,15,101.0,28.0,1.0,24.5,41.5,106.37,68.9
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,5.97,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.3,18.5,7.0,5.97,0.0
2017,9,13,6,30,0.0,14.0,1.5,19.0,14.0,11.56,0.0
2017,9,13,6,45,103.5,35.5,1.7,19.5,51.5,27.54,16.78
2017,9,13,7,0,207.0,57.0,1.9,20.0,89.0,43.6,31.81
2017,9,13,7,15,273.0,76.5,1.9,20.5,137.5,56.74,43.68
2017,9,13,7,30,339.0,96.0,1.9,21.0,186.0,70.06,55.39
2017,9,13,7,45,423.5,99.5,1.9,22.0,238.5,72.08,56.94
2017,9,13,8,0,508.0,103.0,1.9,23.0,291.0,74.25,58.44
2017,9,13,8,15,467.0,132.5,1.9,24.0,327.0,91.93,72.98
2017,9,13,8,30,426.0,162.0,1.9,25.0,363.0,111.83,89.04
2017,9,13,8,45,513.5,163.5,1.95,26.0,433.5,154.26,99.49
2017,9,13,9,0,601.0,165.0,2.0,27.0,504.0,209.18,134.1
2017,9,13,9,15,559.5,190.0,1.8,27.5,527.5,260.8,176.35
2017,9,13,9,30,518.0,215.0,1.6,28.0,551.0,308.64,216.58
2017,9,13,9,45,486.0,245.0,1.45,28.5,577.0,358.23,256.82
2017,9,13,10,0,454.0,275.0,1.3,29.0,603.0,403.95,292.48
2017,9,13,10,15,434.5,299.0,1.1,29.5,626.0,447.14,324.27
2017,9,13,10,30,415.0,323.0,0.9,30.0,649.0,487.86,352.6
2017,9,13,10,45,416.0,335.5,0.75,30.5,672.0,529.13,380.23
2017,9,13,11,0,417.0,348.0,0.6,31.0,695.0,569.89,406.24
2017,9,13,11,15,441.5,349.0,0.5,31.5,724.5,616.78,436.0
2017,9,13,11,30,466.0,350.0,0.4,32.0,754.0,664.78,465.39
2017,9,13,11,45,452.5,360.0,0.35,32.5,757.0,691.67,480.57
2017,9,13,12,0,439.0,370.0,0.3,33.0,760.0,716.12,494.02
2017,9,13,12,15,465.5,367.5,0.4,33.0,782.5,761.33,524.08
2017,9,13,12,30,492.0,365.0,0.5,33.0,805.0,806.37,553.63
2017,9,13,12,45,563.5,322.0,0.6,33.0,823.0,854.44,586.42
2017,9,13,13,0,635.0,279.0,0.7,33.0,841.0,904.55,620.26
2017,9,13,13,15,569.0,309.0,0.8,33.0,806.5,886.88,609.63
2017,9,13,13,30,503.0,339.0,0.9,33.0,772.0,867.19,598.3
2017,9,13,13,45,504.0,326.0,1.0,33.5,750.5,867.69,600.09
2017,9,13,14,0,505.0,313.0,1.1,34.0,729.0,865.22,599.82
2017,9,13,14,15,521.0,292.5,1.15,34.0,708.0,867.27,603.41
2017,9,13,14,30,537.0,272.0,1.2,34.0,687.0,866.14,605.1
2017,9,13,14,45,518.0,267.0,1.3,34.0,651.5,842.96,592.77
2017,9,13,15,0,499.0,262.0,1.4,34.0,616.0,817.32,578.91
2017,9,13,15,15,452.0,255.5,1.45,33.5,560.5,760.18,544.65
2017,9,13,15,30,405.0,249.0,1.5,33.0,505.0,681.86,496.04
2017,9,13,15,45,379.0,232.5,1.6,33.0,457.0,633.01,465.61
2017,9,13,16,0,353.0,216.0,1.7,33.0,409.0,583.56,433.7
2017,9,13,16,15,425.0,177.0,1.7,32.0,386.0,614.98,460.85
2017,9,13,16,30,497.0,138.0,1.7,31.0,363.0,619.24,468.94
2017,9,13,16,45,440.0,134.0,1.7,30.5,313.5,550.8,421.48
2017,9,13,17,0,383.0,130.0,1.7,30.0,264.0,484.96,374.72
2017,9,13,17,15,336.5,111.5,1.7,29.0,213.5,413.17,322.8
2017,9,13,17,30,290.0,93.0,1.7,28.0,163.0,330.37,260.18
2017,9,13,17,45,233.0,70.5,1.7,27.0,117.0,254.08,199.4
2017,9,13,18,0,176.0,48.0,1.7,26.0,71.0,182.24,139.57
2017,9,13,18,15,98.0,26.5,1.8,25.5,38.0,101.66,62.15
2017,9,13,18,30,20.0,5.0,1.9,25.0,5.0,14.02,0.0
2017,9,13,18,45,10.0,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,28.0,13.0,3.0,21.0,14.0,10.78,0.0
2017,9,14,6,45,112.5,36.5,3.35,21.5,52.0,28.24,17.02
2017,9,14,7,0,197.0,60.0,3.7,22.0,90.0,45.54,33.13
2017,9,14,7,15,270.5,79.0,3.85,22.5,139.0,59.46,45.62
2017,9,14,7,30,344.0,98.0,4.0,23.0,188.0,71.55,56.22
2017,9,14,7,45,417.5,107.5,4.15,24.0,243.0,77.57,61.18
2017,9,14,8,0,491.0,117.0,4.3,25.0,298.0,83.48,65.84
2017,9,14,8,15,531.5,126.5,4.3,25.5,351.0,88.88,70.04
2017,9,14,8,30,572.0,136.0,4.3,26.0,404.0,100.86,79.68
2017,9,14,8,45,611.5,139.5,4.3,26.5,456.5,148.88,91.57
2017,9,14,9,0,651.0,143.0,4.3,27.0,509.0,202.16,127.18
2017,9,14,9,15,673.0,148.5,4.3,27.5,556.0,258.02,171.4
2017,9,14,9,30,695.0,154.0,4.3,28.0,603.0,316.28,219.64
2017,9,14,9,45,715.0,156.5,4.35,29.0,645.5,373.64,266.97
2017,9,14,10,0,735.0,159.0,4.4,30.0,688.0,432.52,314.47
2017,9,14,10,15,747.5,162.0,4.4,30.5,723.5,489.52,359.93
2017,9,14,10,30,760.0,165.0,4.4,31.0,759.0,546.61,404.02
2017,9,14,10,45,769.0,167.5,4.45,31.5,787.0,600.96,444.89
2017,9,14,11,0,778.0,170.0,4.5,32.0,815.0,653.62,483.37
2017,9,14,11,15,783.5,171.5,4.5,32.0,835.0,701.94,518.71
2017,9,14,11,30,789.0,173.0,4.5,32.0,855.0,748.6,552.13
2017,9,14,11,45,797.0,170.5,4.5,32.5,868.0,791.75,581.47
2017,9,14,12,0,805.0,168.0,4.5,33.0,881.0,832.86,608.13
2017,9,14,12,15,806.0,168.5,4.5,33.0,884.0,868.49,631.6
2017,9,14,12,30,807.0,169.0,4.5,33.0,887.0,901.22,653.09
2017,9,14,12,45,804.5,169.0,4.5,33.5,881.0,927.2,668.76
2017,9,14,13,0,802.0,169.0,4.5,34.0,875.0,949.77,682.2
2017,9,14,13,15,798.0,168.0,4.5,34.0,861.0,966.39,693.24
2017,9,14,13,30,794.0,167.0,4.5,34.0,847.0,979.34,702.05
2017,9,14,13,45,786.5,165.5,4.55,34.0,824.5,984.56,706.27
2017,9,14,14,0,779.0,164.0,4.6,34.0,802.0,985.98,708.23
2017,9,14,14,15,769.0,161.5,4.6,34.0,772.0,980.06,705.35
2017,9,14,14,30,759.0,159.0,4.6,34.0,742.0,970.42,700.24
2017,9,14,14,45,741.5,158.0,4.6,34.0,704.5,959.77,694.64
2017,9,14,15,0,724.0,157.0,4.6,34.0,667.0,937.55,681.55
2017,9,14,15,15,706.5,152.5,4.6,33.5,624.0,908.22,665.2
2017,9,14,15,30,689.0,148.0,4.6,33.0,581.0,876.03,646.84
2017,9,14,15,45,665.5,142.5,4.6,33.0,533.0,834.38,620.57
2017,9,14,16,0,642.0,137.0,4.6,33.0,485.0,790.69,592.65
2017,9,14,16,15,610.5,129.5,4.5,32.5,433.5,735.83,557.31
2017,9,14,16,30,579.0,122.0,4.4,32.0,382.0,680.11,520.61
2017,9,14,16,45,536.5,113.0,4.3,31.5,328.5,613.17,474.72
2017,9,14,17,0,494.0,104.0,4.2,31.0,275.0,541.23,423.27
2017,9,14,17,15,435.0,92.0,3.85,30.0,222.0,462.86,364.84
2017,9,14,17,30,376.0,80.0,3.5,29.0,169.0,388.6,307.11
2017,9,14,17,45,293.0,63.0,3.15,28.5,121.0,297.05,232.86
2017,9,14,18,0,210.0,46.0,2.8,28.0,73.0,213.65,162.58
2017,9,14,18,15,105.0,23.0,2.9,27.5,36.5,110.8,62.56
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.5,6.0,2.9,21.5,6.5,0.0,0.0
2017,9,15,6,30,25.0,12.0,3.0,22.0,13.0,10.24,0.0
2017,9,15,6,45,103.5,36.0,3.2,22.5,50.0,27.83,16.46
2017,9,15,7,0,182.0,60.0,3.4,23.0,87.0,45.44,32.86
2017,9,15,7,15,254.5,80.0,3.5,23.5,136.0,59.99,45.86
2017,9,15,7,30,327.0,100.0,3.6,24.0,185.0,72.87,57.11
2017,9,15,7,45,266.5,122.5,3.75,24.5,203.0,88.47,70.34
2017,9,15,8,0,206.0,145.0,3.9,25.0,221.0,101.87,81.41
2017,9,15,8,15,129.5,167.0,3.85,25.5,217.0,118.61,95.02
2017,9,15,8,30,53.0,189.0,3.8,26.0,213.0,137.77,105.07
2017,9,15,8,45,335.5,172.0,3.8,26.5,357.0,151.4,103.34
2017,9,15,9,0,618.0,155.0,3.8,27.0,501.0,207.75,132.87
2017,9,15,9,15,641.5,160.5,3.75,27.5,548.0,261.95,175.57
2017,9,15,9,30,665.0,166.0,3.7,28.0,595.0,318.8,222.3
2017,9,15,9,45,692.5,165.5,3.65,28.5,638.5,374.76,268.46
2017,9,15,10,0,720.0,165.0,3.6,29.0,682.0,433.14,315.71
2017,9,15,10,15,733.0,168.5,3.55,29.5,717.5,490.01,360.75
2017,9,15,10,30,746.0,172.0,3.5,30.0,753.0,547.08,404.46
2017,9,15,10,45,761.0,171.0,3.5,30.5,782.5,601.17,444.83
2017,9,15,11,0,776.0,170.0,3.5,31.0,812.0,654.32,483.34
2017,9,15,11,15,782.0,171.5,3.45,31.0,832.0,702.88,518.36
2017,9,15,11,30,788.0,173.0,3.4,31.0,852.0,749.8,551.44
2017,9,15,11,45,804.5,165.5,3.4,31.5,867.0,795.02,582.01
2017,9,15,12,0,821.0,158.0,3.4,32.0,882.0,838.64,609.76
2017,9,15,12,15,822.0,158.0,3.35,32.0,885.0,874.16,632.53
2017,9,15,12,30,823.0,158.0,3.3,32.0,888.0,906.72,653.27
2017,9,15,12,45,821.5,157.5,3.3,32.5,882.5,933.35,669.07
2017,9,15,13,0,820.0,157.0,3.3,33.0,877.0,956.55,682.67
2017,9,15,13,15,816.0,156.0,3.25,33.0,863.0,973.29,693.23
2017,9,15,13,30,812.0,155.0,3.2,33.0,849.0,986.3,701.54
2017,9,15,13,45,805.5,153.5,3.2,33.0,826.5,992.53,706.07
2017,9,15,14,0,799.0,152.0,3.2,33.0,804.0,994.91,708.36
2017,9,15,14,15,790.0,149.5,3.2,33.0,774.0,989.88,706.13
2017,9,15,14,30,781.0,147.0,3.2,33.0,744.0,981.08,701.7
2017,9,15,14,45,768.5,143.5,3.2,33.0,707.0,963.99,692.11
2017,9,15,15,0,756.0,140.0,3.2,33.0,670.0,943.39,680.41
2017,9,15,15,15,739.0,136.5,3.25,32.5,626.5,922.38,670.23
2017,9,15,15,30,722.0,133.0,3.3,32.0,583.0,891.22,653.27
2017,9,15,15,45,699.5,127.5,3.35,32.0,535.0,849.76,627.96
2017,9,15,16,0,677.0,122.0,3.4,32.0,487.0,806.16,600.9
2017,9,15,16,15,646.0,116.0,3.4,31.5,435.0,752.53,567.36
2017,9,15,16,30,615.0,110.0,3.4,31.0,383.0,697.98,532.34
2017,9,15,16,45,572.5,102.0,3.4,31.0,329.0,631.05,486.31
2017,9,15,17,0,530.0,94.0,3.4,31.0,275.0,564.9,439.45
2017,9,15,17,15,469.5,83.5,3.2,30.0,221.5,477.86,375.56
2017,9,15,17,30,409.0,73.0,3.0,29.0,168.0,402.8,317.65
2017,9,15,17,45,321.5,58.0,2.8,28.5,119.5,309.15,241.94
2017,9,15,18,0,234.0,43.0,2.6,28.0,71.0,224.3,170.16
2017,9,15,18,15,117.0,21.5,2.7,27.5,35.5,113.7,57.11
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.5,6.5,2.0,21.5,7.0,0.0,0.0
2017,9,16,6,30,41.0,13.0,2.3,22.0,14.0,11.1,0.0
2017,9,16,6,45,139.5,34.0,2.65,23.0,52.0,26.5,15.22
2017,9,16,7,0,238.0,55.0,3.0,24.0,90.0,41.68,29.53
2017,9,16,7,15,317.0,70.5,3.1,24.5,139.5,52.76,39.5
2017,9,16,7,30,396.0,86.0,3.2,25.0,189.0,63.56,48.93
2017,9,16,7,45,458.0,96.5,3.35,25.5,242.5,70.46,54.76
2017,9,16,8,0,520.0,107.0,3.5,26.0,296.0,77.18,60.24
2017,9,16,8,15,560.5,115.0,3.45,26.5,349.5,82.87,64.71
2017,9,16,8,30,601.0,123.0,3.4,27.0,403.0,95.13,65.31
2017,9,16,8,45,637.5,127.0,3.35,27.5,455.0,145.4,86.89
2017,9,16,9,0,674.0,131.0,3.3,28.0,507.0,200.41,124.25
2017,9,16,9,15,426.0,214.0,3.25,28.5,459.5,252.71,175.78
2017,9,16,9,30,178.0,297.0,3.2,29.0,412.0,277.06,203.7
2017,9,16,9,45,469.5,219.5,3.15,29.5,549.0,338.27,244.54
2017,9,16,10,0,761.0,142.0,3.1,30.0,686.0,436.22,316.07
2017,9,16,10,15,773.0,145.0,3.05,30.0,721.5,493.42,361.79
2017,9,16,10,30,785.0,148.0,3.0,30.0,757.0,550.58,406.25
2017,9,16,10,45,797.5,148.0,3.0,30.5,786.0,605.16,446.84
2017,9,16,11,0,810.0,148.0,3.0,31.0,815.0,659.12,485.71
2017,9,16,11,15,815.5,149.5,3.0,31.5,835.0,708.69,520.35
2017,9,16,11,30,821.0,151.0,3.0,32.0,855.0,756.47,552.8
2017,9,16,11,45,803.0,165.0,3.0,32.5,862.0,795.27,577.96
2017,9,16,12,0,785.0,179.0,3.0,33.0,869.0,830.1,599.59
2017,9,16,12,15,786.0,179.5,3.0,33.0,872.0,865.04,622.11
2017,9,16,12,30,787.0,180.0,3.0,33.0,875.0,897.13,642.68
2017,9,16,12,45,787.0,178.0,3.0,33.0,870.0,922.94,659.19
2017,9,16,13,0,787.0,176.0,3.0,33.0,865.0,945.46,673.66
2017,9,16,13,15,783.0,175.0,3.0,33.0,851.0,961.67,684.21
2017,9,16,13,30,779.0,174.0,3.0,33.0,837.0,974.25,692.6
2017,9,16,13,45,773.5,171.0,3.0,33.5,814.5,979.65,695.17
2017,9,16,14,0,768.0,168.0,3.0,34.0,792.0,981.29,695.56
2017,9,16,14,15,758.0,165.5,3.0,34.0,762.0,975.13,692.62
2017,9,16,14,30,748.0,163.0,3.0,34.0,732.0,974.14,693.19
2017,9,16,14,45,741.0,156.5,3.0,34.0,696.5,959.41,685.12
2017,9,16,15,0,734.0,150.0,3.0,34.0,661.0,941.16,675.0
2017,9,16,15,15,716.0,145.5,3.0,33.5,617.5,910.98,658.58
2017,9,16,15,30,698.0,141.0,3.0,33.0,574.0,877.95,640.24
2017,9,16,15,45,676.0,135.0,3.0,33.0,526.0,836.79,615.0
2017,9,16,16,0,654.0,129.0,3.0,33.0,478.0,793.52,588.08
2017,9,16,16,15,622.0,122.5,3.0,32.5,426.5,738.9,554.05
2017,9,16,16,30,590.0,116.0,3.0,32.0,375.0,683.45,518.58
2017,9,16,16,45,548.0,107.0,3.0,31.5,321.5,616.48,473.69
2017,9,16,17,0,506.0,98.0,3.0,31.0,268.0,543.77,422.88
2017,9,16,17,15,445.0,86.0,2.7,30.0,215.0,463.28,363.26
2017,9,16,17,30,384.0,74.0,2.4,29.0,162.0,387.12,304.3
2017,9,16,17,45,298.5,58.0,2.15,28.5,114.5,294.8,229.7
2017,9,16,18,0,213.0,42.0,1.9,28.0,67.0,211.11,158.83
2017,9,16,18,15,106.5,21.0,1.95,27.5,33.5,106.26,43.44
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.5,6.5,1.55,21.5,7.5,0.0,0.0
2017,9,17,6,30,63.0,13.0,1.8,22.0,15.0,11.1,0.0
2017,9,17,6,45,180.5,31.5,2.05,22.5,54.5,24.32,13.38
2017,9,17,7,0,298.0,50.0,2.3,23.0,94.0,38.26,26.75
2017,9,17,7,15,381.5,63.0,2.4,23.5,145.0,47.75,35.38
2017,9,17,7,30,465.0,76.0,2.5,24.0,196.0,59.2,45.4
2017,9,17,7,45,526.5,84.0,2.65,24.5,251.0,63.84,49.33
2017,9,17,8,0,588.0,92.0,2.8,25.0,306.0,68.41,53.04
2017,9,17,8,15,421.0,140.5,2.8,25.5,306.5,96.88,76.79
2017,9,17,8,30,254.0,189.0,2.8,26.0,307.0,133.35,99.09
2017,9,17,8,45,488.0,153.0,2.85,27.0,412.5,150.57,96.39
2017,9,17,9,0,722.0,117.0,2.9,28.0,518.0,199.51,121.49
2017,9,17,9,15,742.5,121.0,2.85,28.5,565.5,258.38,168.49
2017,9,17,9,30,763.0,125.0,2.8,29.0,613.0,323.34,222.01
2017,9,17,9,45,774.5,130.5,2.75,29.5,654.5,383.28,271.77
2017,9,17,10,0,786.0,136.0,2.7,30.0,696.0,443.62,320.6
2017,9,17,10,15,542.0,247.0,2.6,30.0,642.5,464.44,340.64
2017,9,17,10,30,298.0,358.0,2.5,30.0,589.0,457.22,336.73
2017,9,17,10,45,255.0,381.5,2.45,30.5,584.0,474.75,349.0
2017,9,17,11,0,212.0,405.0,2.4,31.0,579.0,482.99,353.89
2017,9,17,11,15,279.0,400.0,2.35,31.0,635.0,548.66,400.92
2017,9,17,11,30,346.0,395.0,2.3,31.0,691.0,614.85,447.42
2017,9,17,11,45,594.5,271.0,2.25,31.5,788.0,732.96,531.3
2017,9,17,12,0,843.0,147.0,2.2,32.0,885.0,850.05,610.36
2017,9,17,12,15,843.5,147.5,2.15,32.0,888.0,886.12,631.99
2017,9,17,12,30,844.0,148.0,2.1,32.0,891.0,919.12,652.19
2017,9,17,12,45,842.0,147.5,2.1,32.5,884.5,945.58,667.34
2017,9,17,13,0,840.0,147.0,2.1,33.0,878.0,968.5,680.28
2017,9,17,13,15,836.0,146.0,2.1,33.0,863.5,985.32,690.89
2017,9,17,13,30,832.0,145.0,2.1,33.0,849.0,998.35,699.32
2017,9,17,13,45,825.0,143.5,2.1,33.0,826.0,1004.0,703.37
2017,9,17,14,0,818.0,142.0,2.1,33.0,803.0,1005.74,705.22
2017,9,17,14,15,809.0,139.5,2.15,33.0,773.0,1000.48,703.51
2017,9,17,14,30,800.0,137.0,2.2,33.0,743.0,991.4,699.61
2017,9,17,14,45,787.5,134.0,2.25,33.0,705.5,974.5,690.96
2017,9,17,15,0,775.0,131.0,2.3,33.0,668.0,954.04,680.19
2017,9,17,15,15,758.0,127.5,2.35,33.0,624.5,925.2,664.09
2017,9,17,15,30,741.0,124.0,2.4,33.0,581.0,900.04,650.35
2017,9,17,15,45,720.0,119.0,2.5,33.0,532.5,860.01,627.1
2017,9,17,16,0,699.0,114.0,2.6,33.0,484.0,817.74,602.04
2017,9,17,16,15,668.0,108.0,2.6,32.5,431.5,763.35,568.76
2017,9,17,16,30,637.0,102.0,2.6,32.0,379.0,708.04,533.98
2017,9,17,16,45,596.5,94.0,2.65,31.5,325.0,641.94,490.6
2017,9,17,17,0,556.0,86.0,2.7,31.0,271.0,576.52,445.96
2017,9,17,17,15,494.5,76.5,2.45,30.0,217.5,494.88,386.63
2017,9,17,17,30,433.0,67.0,2.2,29.0,164.0,416.7,326.52
2017,9,17,17,45,342.5,52.5,2.0,28.5,115.5,315.95,245.73
2017,9,17,18,0,252.0,38.0,1.8,28.0,67.0,228.93,171.53
2017,9,17,18,15,126.0,19.0,1.9,27.5,33.5,112.34,31.99
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.0,0.9,22.5,7.0,0.0,0.0
2017,9,18,6,30,0.0,14.0,1.1,23.0,14.0,11.95,0.0
2017,9,18,6,45,149.0,31.0,1.3,23.5,52.5,23.87,12.79
2017,9,18,7,0,298.0,48.0,1.5,24.0,91.0,36.79,25.37
2017,9,18,7,15,381.5,60.5,1.6,24.5,141.5,45.95,33.69
2017,9,18,7,30,465.0,73.0,1.7,25.0,192.0,56.8,43.16
2017,9,18,7,45,526.0,81.0,1.85,25.5,246.5,61.54,47.16
2017,9,18,8,0,587.0,89.0,2.0,26.0,301.0,66.21,50.94
2017,9,18,8,15,348.0,142.5,2.0,26.5,273.5,97.39,76.87
2017,9,18,8,30,109.0,196.0,2.0,27.0,246.0,138.93,104.47
2017,9,18,8,45,108.5,220.5,2.05,28.0,275.5,171.88,126.57
2017,9,18,9,0,108.0,245.0,2.1,29.0,305.0,200.24,146.87
2017,9,18,9,15,106.5,268.0,2.05,29.0,331.0,227.71,167.76
2017,9,18,9,30,105.0,291.0,2.0,29.0,357.0,255.3,188.86
2017,9,18,9,45,252.5,292.5,1.95,29.5,468.0,318.28,232.82
2017,9,18,10,0,400.0,294.0,1.9,30.0,579.0,402.94,293.66
2017,9,18,10,15,384.0,315.5,1.85,30.5,600.0,442.12,322.83
2017,9,18,10,30,368.0,337.0,1.8,31.0,621.0,479.34,349.7
2017,9,18,10,45,408.5,332.5,1.75,31.5,658.0,530.31,385.64
2017,9,18,11,0,449.0,328.0,1.7,32.0,695.0,582.38,421.53
2017,9,18,11,15,436.0,343.0,1.7,32.0,706.5,616.21,444.7
2017,9,18,11,30,423.0,358.0,1.7,32.0,718.0,647.92,466.06
2017,9,18,11,45,323.0,397.5,1.7,32.5,674.5,623.32,446.96
2017,9,18,12,0,223.0,437.0,1.7,33.0,631.0,586.6,419.65
2017,9,18,12,15,293.5,419.5,1.7,33.0,676.0,658.56,469.69
2017,9,18,12,30,364.0,402.0,1.7,33.0,721.0,722.43,513.03
2017,9,18,12,45,329.0,410.5,1.75,33.0,697.5,716.2,508.27
2017,9,18,13,0,294.0,419.0,1.8,33.0,674.0,706.81,501.99
2017,9,18,13,15,542.5,291.0,1.85,33.0,752.0,850.11,602.66
2017,9,18,13,30,791.0,163.0,1.9,33.0,830.0,977.67,685.8
2017,9,18,13,45,617.5,242.5,1.95,33.0,755.0,908.35,641.49
2017,9,18,14,0,444.0,322.0,2.0,33.0,680.0,818.22,581.21
2017,9,18,14,15,356.5,337.5,2.1,32.5,617.5,733.31,527.49
2017,9,18,14,30,269.0,353.0,2.2,32.0,555.0,666.27,483.4
2017,9,18,14,45,479.0,260.5,2.3,32.0,598.5,801.04,581.73
2017,9,18,15,0,689.0,168.0,2.4,32.0,642.0,918.06,662.57
2017,9,18,15,15,670.0,163.0,2.45,31.5,599.0,886.73,644.48
2017,9,18,15,30,651.0,158.0,2.5,31.0,556.0,852.68,625.72
2017,9,18,15,45,631.5,149.0,2.65,31.0,509.0,811.28,601.17
2017,9,18,16,0,612.0,140.0,2.8,31.0,462.0,767.78,574.66
2017,9,18,16,15,579.0,132.5,2.75,30.5,411.0,711.98,539.03
2017,9,18,16,30,546.0,125.0,2.7,30.0,360.0,647.85,496.58
2017,9,18,16,45,508.0,113.0,2.7,30.0,307.5,583.35,451.83
2017,9,18,17,0,470.0,101.0,2.7,30.0,255.0,519.95,405.87
2017,9,18,17,15,407.5,88.0,2.6,29.5,203.0,438.73,344.79
2017,9,18,17,30,345.0,75.0,2.5,29.0,151.0,362.12,284.65
2017,9,18,17,45,263.5,57.0,2.4,28.5,105.0,271.89,211.39
2017,9,18,18,0,182.0,39.0,2.3,28.0,59.0,189.85,140.89
2017,9,18,18,15,91.0,19.5,2.35,27.5,29.5,93.52,8.68
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.8,24.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,3.0,24.0,11.0,9.39,0.0
2017,9,19,6,45,104.0,32.0,3.2,24.5,47.0,24.9,13.28
2017,9,19,7,0,208.0,53.0,3.4,25.0,83.0,40.14,27.99
2017,9,19,7,15,289.0,69.5,3.6,25.0,131.5,51.96,38.68
2017,9,19,7,30,370.0,86.0,3.8,25.0,180.0,63.47,48.83
2017,9,19,7,45,435.0,96.0,4.0,25.5,233.0,70.02,54.4
2017,9,19,8,0,500.0,106.0,4.2,26.0,286.0,76.43,59.63
2017,9,19,8,15,343.0,150.0,4.25,26.5,283.0,106.36,84.49
2017,9,19,8,30,186.0,194.0,4.3,27.0,280.0,140.65,104.87
2017,9,19,8,45,157.0,220.0,4.35,27.5,298.0,172.42,125.82
2017,9,19,9,0,128.0,246.0,4.4,28.0,316.0,200.93,147.83
2017,9,19,9,15,203.5,263.0,4.35,28.0,387.0,244.29,178.55
2017,9,19,9,30,279.0,280.0,4.3,28.0,458.0,295.49,216.53
2017,9,19,9,45,153.5,278.0,4.3,28.5,377.0,274.54,204.57
2017,9,19,10,0,28.0,276.0,4.3,29.0,296.0,234.46,175.95
2017,9,19,10,15,52.5,316.0,4.3,29.0,355.5,282.54,212.05
2017,9,19,10,30,77.0,356.0,4.3,29.0,415.0,334.64,250.8
2017,9,19,10,45,195.5,368.5,4.3,29.5,526.0,427.76,319.73
2017,9,19,11,0,314.0,381.0,4.3,30.0,637.0,536.1,398.54
2017,9,19,11,15,251.0,403.5,4.3,30.0,611.5,534.83,396.72
2017,9,19,11,30,188.0,426.0,4.3,30.0,586.0,519.41,384.82
2017,9,19,11,45,261.5,417.0,4.3,30.5,643.0,593.81,438.38
2017,9,19,12,0,335.0,408.0,4.3,31.0,700.0,664.89,488.52
2017,9,19,12,15,396.0,383.0,4.3,31.0,729.0,714.07,524.0
2017,9,19,12,30,457.0,358.0,4.3,31.0,758.0,777.79,568.98
2017,9,19,12,45,645.0,248.0,4.3,31.0,808.0,871.99,637.91
2017,9,19,13,0,833.0,138.0,4.3,31.0,858.0,942.88,686.04
2017,9,19,13,15,458.5,270.0,4.3,31.0,665.5,748.32,551.0
2017,9,19,13,30,84.0,402.0,4.3,31.0,473.0,468.37,345.4
2017,9,19,13,45,151.5,397.0,4.3,31.0,520.5,556.85,411.87
2017,9,19,14,0,219.0,392.0,4.3,31.0,568.0,626.45,463.04
2017,9,19,14,15,187.0,377.5,4.25,31.0,523.5,584.26,432.94
2017,9,19,14,30,155.0,363.0,4.2,31.0,479.0,540.79,402.16
2017,9,19,14,45,443.5,252.0,4.2,31.0,560.5,756.71,563.53
2017,9,19,15,0,732.0,141.0,4.2,31.0,642.0,930.78,685.75
2017,9,19,15,15,631.0,167.5,4.1,30.5,579.0,853.64,634.98
2017,9,19,15,30,530.0,194.0,4.0,30.0,516.0,766.68,577.24
2017,9,19,15,45,479.0,190.0,3.95,30.0,462.5,704.24,534.54
2017,9,19,16,0,428.0,186.0,3.9,30.0,409.0,641.95,491.0
2017,9,19,16,15,293.0,182.0,3.65,29.5,327.5,485.98,376.83
2017,9,19,16,30,158.0,178.0,3.4,29.0,246.0,341.08,266.5
2017,9,19,16,45,146.5,153.5,3.2,29.0,209.5,300.38,236.07
2017,9,19,17,0,135.0,129.0,3.0,29.0,173.0,259.73,204.68
2017,9,19,17,15,114.5,105.0,2.75,28.5,137.5,213.23,167.97
2017,9,19,17,30,94.0,81.0,2.5,28.0,102.0,167.68,130.96
2017,9,19,17,45,63.5,58.0,2.25,27.5,70.5,118.07,89.61
2017,9,19,18,0,33.0,35.0,2.0,27.0,39.0,59.46,40.41
2017,9,19,18,15,16.5,17.5,1.95,26.5,19.5,27.0,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
