Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,8,15,620.5,87.5,3.15,20.5,327.0,64.56,50.65
2017,9,30,8,30,661.0,94.0,3.1,21.0,380.0,98.76,58.81
2017,9,30,8,45,696.0,97.0,3.1,22.0,431.5,152.9,90.02
2017,9,30,9,0,731.0,100.0,3.1,23.0,483.0,211.31,134.23
2017,9,30,9,15,752.0,103.5,3.05,23.5,529.5,274.44,187.05
2017,9,30,9,30,773.0,107.0,3.0,24.0,576.0,335.13,238.93
2017,9,30,9,45,791.5,108.5,3.0,24.5,617.0,394.89,289.65
2017,9,30,10,0,810.0,110.0,3.0,25.0,658.0,455.69,339.84
2017,9,30,10,15,821.0,112.5,3.0,25.5,692.5,514.39,386.93
2017,9,30,10,30,832.0,115.0,3.0,26.0,727.0,572.71,432.08
2017,9,30,10,45,841.0,115.5,3.05,26.5,754.0,624.69,471.44
2017,9,30,11,0,850.0,116.0,3.1,27.0,781.0,676.99,509.8
2017,9,30,11,15,855.0,117.5,3.1,27.0,800.0,725.88,545.5
2017,9,30,11,30,860.0,119.0,3.1,27.0,819.0,772.74,578.24
2017,9,30,11,45,852.0,125.5,3.1,27.5,827.0,811.6,602.97
2017,9,30,12,0,844.0,132.0,3.1,28.0,835.0,847.09,625.24
2017,9,30,12,15,844.5,132.0,3.1,28.0,836.5,880.51,647.22
2017,9,30,12,30,845.0,132.0,3.1,28.0,838.0,910.85,667.13
2017,9,30,12,45,843.5,131.5,3.1,28.0,831.0,935.64,683.39
2017,9,30,13,0,842.0,131.0,3.1,28.0,824.0,957.01,697.51
2017,9,30,13,15,837.5,130.0,3.1,28.0,808.5,984.21,715.54
2017,9,30,13,30,833.0,129.0,3.1,28.0,793.0,995.28,723.12
2017,9,30,13,45,825.5,128.0,3.1,28.0,769.0,999.5,726.55
2017,9,30,14,0,818.0,127.0,3.1,28.0,745.0,999.84,727.71
2017,9,30,14,15,807.5,124.5,3.05,28.0,714.0,991.6,723.08
2017,9,30,14,30,797.0,122.0,3.0,28.0,683.0,979.59,716.23
2017,9,30,14,45,772.5,124.0,3.0,28.0,642.5,954.9,701.61
2017,9,30,15,0,748.0,126.0,3.0,28.0,602.0,933.88,689.57
2017,9,30,15,15,728.5,122.0,2.95,27.5,558.0,901.32,670.78
2017,9,30,15,30,709.0,118.0,2.9,27.0,514.0,866.06,650.08
2017,9,30,15,45,685.5,112.0,2.85,27.0,466.0,822.1,621.91
2017,9,30,16,0,662.0,106.0,2.8,27.0,418.0,776.24,592.08
2017,9,30,16,15,626.0,99.5,2.55,26.5,366.0,717.06,552.26
2017,9,30,16,30,590.0,93.0,2.3,26.0,314.0,657.49,511.25
2017,9,30,16,45,542.5,84.0,2.05,26.0,261.5,585.56,458.93
2017,9,30,17,0,495.0,75.0,1.8,26.0,209.0,515.11,406.0
2017,9,30,17,15,419.5,63.0,1.6,25.0,158.5,422.8,335.12
2017,9,30,17,30,344.0,51.0,1.4,24.0,108.0,332.99,262.52
2017,9,30,17,45,238.5,34.5,1.25,23.0,66.5,229.87,174.45
2017,9,30,18,0,133.0,18.0,1.1,22.0,25.0,121.73,12.44
2017,9,30,18,15,66.5,9.0,1.1,21.5,12.5,43.11,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,163.5,17.5,0.65,17.5,36.5,14.12,0.97
2017,10,1,7,0,327.0,35.0,0.7,18.0,73.0,28.57,18.54
2017,10,1,7,15,419.5,46.0,0.7,18.5,123.0,36.87,26.47
2017,10,1,7,30,512.0,57.0,0.7,19.0,173.0,45.0,33.89
2017,10,1,7,45,571.5,64.5,0.75,19.5,227.0,49.95,38.29
2017,10,1,8,0,631.0,72.0,0.8,20.0,281.0,54.82,42.43
2017,10,1,8,15,670.0,77.5,0.95,21.0,334.5,57.91,44.81
2017,10,1,8,30,709.0,83.0,1.1,22.0,388.0,94.9,53.51
2017,10,1,8,45,737.5,87.0,1.3,23.0,439.0,156.55,90.48
2017,10,1,9,0,766.0,91.0,1.5,24.0,490.0,216.57,135.91
2017,10,1,9,15,786.0,94.0,1.45,24.5,537.0,276.8,186.01
2017,10,1,9,30,806.0,97.0,1.4,25.0,584.0,338.81,238.23
2017,10,1,9,45,820.0,100.0,1.4,25.5,625.0,400.04,289.23
2017,10,1,10,0,834.0,103.0,1.4,26.0,666.0,461.76,338.98
2017,10,1,10,15,845.0,105.0,1.4,26.5,700.0,521.15,385.28
2017,10,1,10,30,856.0,107.0,1.4,27.0,734.0,579.12,428.81
2017,10,1,10,45,862.5,109.0,1.45,27.5,761.0,633.57,468.62
2017,10,1,11,0,869.0,111.0,1.5,28.0,788.0,686.52,506.09
2017,10,1,11,15,873.5,112.0,1.55,28.0,806.5,735.41,540.81
2017,10,1,11,30,878.0,113.0,1.6,28.0,825.0,782.14,572.29
2017,10,1,11,45,880.5,113.5,1.7,28.5,835.5,824.43,599.14
2017,10,1,12,0,883.0,114.0,1.8,29.0,846.0,863.99,624.04
2017,10,1,12,15,883.0,114.5,1.85,29.0,847.5,898.46,646.28
2017,10,1,12,30,883.0,115.0,1.9,29.0,849.0,929.7,666.49
2017,10,1,12,45,880.0,115.0,1.95,29.0,841.5,954.27,682.51
2017,10,1,13,0,877.0,115.0,2.0,29.0,834.0,975.2,696.39
2017,10,1,13,15,872.5,114.5,2.05,29.0,818.0,990.44,706.82
2017,10,1,13,30,868.0,114.0,2.1,29.0,802.0,1001.86,715.06
2017,10,1,13,45,860.5,113.0,2.2,29.0,777.5,1005.89,719.4
2017,10,1,14,0,853.0,112.0,2.3,29.0,753.0,1006.03,721.5
2017,10,1,14,15,843.0,110.0,2.35,29.0,721.5,998.67,718.49
2017,10,1,14,30,833.0,108.0,2.4,29.0,690.0,1000.15,721.36
2017,10,1,14,45,819.0,106.0,2.45,29.0,651.5,981.18,711.18
2017,10,1,15,0,805.0,104.0,2.5,29.0,613.0,958.69,698.96
2017,10,1,15,15,786.5,101.0,2.5,28.5,568.5,927.22,681.79
2017,10,1,15,30,768.0,98.0,2.5,28.0,524.0,892.8,662.54
2017,10,1,15,45,742.5,94.0,2.5,28.0,474.5,847.85,634.63
2017,10,1,16,0,717.0,90.0,2.5,28.0,425.0,806.4,608.74
2017,10,1,16,15,682.5,85.0,2.3,27.5,372.0,748.88,570.92
2017,10,1,16,30,648.0,80.0,2.1,27.0,319.0,690.84,531.84
2017,10,1,16,45,597.0,73.0,1.95,27.0,265.5,616.57,479.0
2017,10,1,17,0,546.0,66.0,1.8,27.0,212.0,544.04,425.51
2017,10,1,17,15,468.5,56.0,1.65,26.0,160.0,450.67,355.22
2017,10,1,17,30,391.0,46.0,1.5,25.0,108.0,362.86,284.29
2017,10,1,17,45,268.0,31.5,1.35,24.0,66.0,248.2,186.14
2017,10,1,18,0,145.0,17.0,1.2,23.0,24.0,128.95,0.0
2017,10,1,18,15,72.5,8.5,1.2,22.5,12.0,45.85,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,20.5,34.0,15.16,0.38
2017,10,2,7,0,252.0,39.0,1.3,21.0,68.0,30.08,19.42
2017,10,2,7,15,345.5,52.5,1.5,21.5,116.0,40.16,28.87
2017,10,2,7,30,439.0,66.0,1.7,22.0,164.0,52.08,39.5
2017,10,2,7,45,505.5,74.5,1.95,22.5,217.5,57.44,44.22
2017,10,2,8,0,572.0,83.0,2.2,23.0,271.0,62.73,48.68
2017,10,2,8,15,614.0,89.5,2.45,23.5,324.0,66.15,51.39
2017,10,2,8,30,656.0,96.0,2.7,24.0,377.0,103.04,60.64
2017,10,2,8,45,471.0,156.0,2.95,25.0,371.0,170.5,112.13
2017,10,2,9,0,286.0,216.0,3.2,26.0,365.0,215.89,154.55
2017,10,2,9,15,231.0,246.0,3.25,26.0,373.5,248.86,183.34
2017,10,2,9,30,176.0,276.0,3.3,26.0,382.0,273.34,204.97
2017,10,2,9,45,216.0,292.5,3.35,26.5,431.5,317.67,238.64
2017,10,2,10,0,256.0,309.0,3.4,27.0,481.0,369.02,277.48
2017,10,2,10,15,210.5,331.5,3.4,27.5,478.0,382.77,288.17
2017,10,2,10,30,165.0,354.0,3.4,28.0,475.0,393.61,295.91
2017,10,2,10,45,240.0,356.5,3.45,28.5,539.5,456.63,342.55
2017,10,2,11,0,315.0,359.0,3.5,29.0,604.0,534.15,398.85
2017,10,2,11,15,330.5,364.5,3.55,29.0,627.0,572.65,426.73
2017,10,2,11,30,346.0,370.0,3.6,29.0,650.0,611.74,454.91
2017,10,2,11,45,605.0,245.5,3.65,29.5,742.0,741.28,550.32
2017,10,2,12,0,864.0,121.0,3.7,30.0,834.0,855.84,630.06
2017,10,2,12,15,864.0,121.0,3.75,30.0,835.0,889.18,651.74
2017,10,2,12,30,864.0,121.0,3.8,30.0,836.0,919.35,671.86
2017,10,2,12,45,864.0,119.5,3.85,30.0,829.0,944.7,688.85
2017,10,2,13,0,864.0,118.0,3.9,30.0,822.0,966.58,703.67
2017,10,2,13,15,569.0,248.0,3.9,30.0,708.0,851.99,625.86
2017,10,2,13,30,274.0,378.0,3.9,30.0,594.0,683.28,503.62
2017,10,2,13,45,559.0,245.0,3.95,30.0,668.5,857.58,633.28
2017,10,2,14,0,844.0,112.0,4.0,30.0,743.0,997.3,727.97
2017,10,2,14,15,507.0,222.0,3.95,29.5,596.5,792.72,590.01
2017,10,2,14,30,170.0,332.0,3.9,29.0,450.0,532.01,399.94
2017,10,2,14,45,132.0,308.5,3.9,29.0,397.0,470.37,356.26
2017,10,2,15,0,94.0,285.0,3.9,29.0,344.0,386.63,294.69
2017,10,2,15,15,402.0,200.0,3.8,28.5,425.0,659.75,505.38
2017,10,2,15,30,710.0,115.0,3.7,28.0,506.0,863.48,652.65
2017,10,2,15,45,683.5,110.0,3.6,28.0,457.0,817.79,621.04
2017,10,2,16,0,657.0,105.0,3.5,28.0,408.0,770.36,589.6
2017,10,2,16,15,618.5,98.5,3.2,27.5,356.0,709.01,547.87
2017,10,2,16,30,580.0,92.0,2.9,27.0,304.0,647.48,505.01
2017,10,2,16,45,523.5,84.0,2.65,27.0,251.0,569.64,447.96
2017,10,2,17,0,467.0,76.0,2.4,27.0,198.0,493.89,390.55
2017,10,2,17,15,382.5,64.0,2.2,26.5,148.0,392.28,310.82
2017,10,2,17,30,298.0,52.0,2.0,26.0,98.0,304.04,238.06
2017,10,2,17,45,176.0,34.5,1.85,25.5,58.5,192.24,141.39
2017,10,2,18,0,54.0,17.0,1.7,25.0,19.0,62.71,0.0
2017,10,2,18,15,27.0,8.5,1.7,24.5,9.5,7.26,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,13.5,18.5,1.15,22.5,20.0,15.23,0.0
2017,10,3,7,0,27.0,37.0,1.3,23.0,40.0,29.6,18.77
2017,10,3,7,15,50.0,60.0,1.45,23.5,69.5,46.79,34.2
2017,10,3,7,30,73.0,83.0,1.6,24.0,99.0,62.43,47.96
2017,10,3,7,45,89.0,106.5,1.75,24.5,132.0,78.65,61.91
2017,10,3,8,0,105.0,130.0,1.9,25.0,165.0,94.41,75.13
2017,10,3,8,15,130.0,154.5,2.0,25.0,205.0,110.36,88.39
2017,10,3,8,30,155.0,179.0,2.1,25.0,245.0,137.37,101.41
2017,10,3,8,45,81.0,175.0,2.25,25.5,210.0,144.25,107.24
2017,10,3,9,0,7.0,171.0,2.4,26.0,175.0,138.32,105.1
2017,10,3,9,15,3.5,97.5,2.5,26.5,99.5,81.77,60.01
2017,10,3,9,30,0.0,24.0,2.6,27.0,24.0,19.86,10.37
2017,10,3,9,45,2.0,103.5,2.75,27.5,105.0,86.78,63.57
2017,10,3,10,0,4.0,183.0,2.9,28.0,186.0,152.79,114.7
2017,10,3,10,15,15.5,233.0,2.95,28.0,244.5,200.38,150.95
2017,10,3,10,30,27.0,283.0,3.0,28.0,303.0,253.77,191.23
2017,10,3,10,45,23.0,280.5,3.1,28.5,298.5,248.68,186.74
2017,10,3,11,0,19.0,278.0,3.2,29.0,294.0,246.49,184.57
2017,10,3,11,15,33.0,315.5,3.3,29.0,342.5,299.51,224.32
2017,10,3,11,30,47.0,353.0,3.4,29.0,391.0,349.0,260.95
2017,10,3,11,45,133.5,380.0,3.5,29.5,489.5,461.54,344.17
2017,10,3,12,0,220.0,407.0,3.6,30.0,588.0,571.12,423.04
2017,10,3,12,15,121.5,358.5,3.6,30.0,458.5,451.21,335.48
2017,10,3,12,30,23.0,310.0,3.6,30.0,329.0,291.01,216.43
2017,10,3,12,45,18.0,282.5,3.65,30.0,297.5,262.92,195.98
2017,10,3,13,0,13.0,255.0,3.7,30.0,266.0,234.23,174.58
2017,10,3,13,15,10.5,234.0,3.7,30.0,243.0,213.53,159.14
2017,10,3,13,30,8.0,213.0,3.7,30.0,220.0,192.55,143.41
2017,10,3,13,45,5.5,190.0,3.75,30.0,195.0,169.54,126.04
2017,10,3,14,0,3.0,167.0,3.8,30.0,170.0,146.41,108.46
2017,10,3,14,15,13.0,213.0,3.8,29.5,222.5,200.32,150.61
2017,10,3,14,30,23.0,259.0,3.8,29.0,275.0,257.39,194.86
2017,10,3,14,45,230.0,248.5,3.85,29.0,392.5,522.46,399.22
2017,10,3,15,0,437.0,238.0,3.9,29.0,510.0,741.28,560.09
2017,10,3,15,15,218.5,184.0,3.9,28.5,320.0,435.9,337.06
2017,10,3,15,30,0.0,130.0,3.9,28.0,130.0,112.19,83.66
2017,10,3,15,45,0.0,73.0,3.95,28.0,73.0,60.58,43.16
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,13.2,5.07
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,11.12,3.43
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,9.05,1.77
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,7.4,0.42
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,5.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.1,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,76.5,21.0,3.0,23.0,29.5,16.56,0.0
2017,10,4,7,0,153.0,42.0,3.1,23.0,59.0,32.38,20.93
2017,10,4,7,15,250.5,57.5,3.25,23.0,104.0,43.41,31.35
2017,10,4,7,30,348.0,73.0,3.4,23.0,149.0,54.56,41.42
2017,10,4,7,45,435.0,79.5,3.6,23.5,202.0,59.09,45.44
2017,10,4,8,0,522.0,86.0,3.8,24.0,255.0,64.8,50.26
2017,10,4,8,15,567.0,93.0,3.8,24.5,307.0,68.47,53.18
2017,10,4,8,30,612.0,100.0,3.8,25.0,359.0,106.41,63.48
2017,10,4,8,45,407.5,162.0,3.85,25.5,343.5,169.13,113.53
2017,10,4,9,0,203.0,224.0,3.9,26.0,328.0,208.8,152.72
2017,10,4,9,15,469.0,169.0,3.8,26.0,439.0,253.95,179.92
2017,10,4,9,30,735.0,114.0,3.7,26.0,550.0,331.98,237.18
2017,10,4,9,45,509.5,206.5,3.65,26.5,519.0,368.42,273.12
2017,10,4,10,0,284.0,299.0,3.6,27.0,488.0,375.57,282.48
2017,10,4,10,15,544.0,208.5,3.5,27.0,594.0,459.62,346.51
2017,10,4,10,30,804.0,118.0,3.4,27.0,700.0,565.78,427.48
2017,10,4,10,45,506.5,246.5,3.35,27.5,618.0,541.06,407.69
2017,10,4,11,0,209.0,375.0,3.3,28.0,536.0,472.05,353.67
2017,10,4,11,15,219.5,383.5,3.25,28.0,556.5,503.39,376.89
2017,10,4,11,30,230.0,392.0,3.2,28.0,577.0,535.25,399.82
2017,10,4,11,45,247.0,394.5,3.2,28.5,595.0,567.12,422.04
2017,10,4,12,0,264.0,397.0,3.2,29.0,613.0,612.97,453.62
2017,10,4,12,15,286.5,392.5,3.2,29.0,627.0,645.11,476.55
2017,10,4,12,30,309.0,388.0,3.2,29.0,641.0,677.35,499.53
2017,10,4,12,45,555.0,266.0,3.2,29.5,715.5,817.65,601.16
2017,10,4,13,0,801.0,144.0,3.2,30.0,790.0,946.87,687.66
2017,10,4,13,15,796.0,142.5,3.15,30.0,774.5,959.74,695.1
2017,10,4,13,30,791.0,141.0,3.1,30.0,759.0,968.93,701.22
2017,10,4,13,45,541.0,242.0,3.1,30.0,658.5,837.35,613.43
2017,10,4,14,0,291.0,343.0,3.1,30.0,558.0,680.46,501.59
2017,10,4,14,15,527.0,236.0,3.1,30.0,605.0,829.67,612.24
2017,10,4,14,30,763.0,129.0,3.1,30.0,652.0,953.94,696.75
2017,10,4,14,45,463.0,208.0,3.15,30.0,520.0,735.91,548.71
2017,10,4,15,0,163.0,287.0,3.2,30.0,388.0,481.55,363.2
2017,10,4,15,15,422.5,203.0,3.15,29.5,438.0,684.11,518.66
2017,10,4,15,30,682.0,119.0,3.1,29.0,488.0,841.36,631.96
2017,10,4,15,45,655.0,113.5,3.1,29.0,440.0,795.09,600.84
2017,10,4,16,0,628.0,108.0,3.1,29.0,392.0,747.2,569.63
2017,10,4,16,15,588.0,101.5,2.9,28.5,341.0,685.25,527.87
2017,10,4,16,30,548.0,95.0,2.7,28.0,290.0,623.24,484.95
2017,10,4,16,45,493.5,85.0,2.55,27.5,238.5,545.78,429.2
2017,10,4,17,0,439.0,75.0,2.4,27.0,187.0,465.19,368.7
2017,10,4,17,15,352.0,63.0,2.15,26.5,138.0,369.22,292.3
2017,10,4,17,30,265.0,51.0,1.9,26.0,89.0,281.14,219.06
2017,10,4,17,45,151.0,32.5,1.7,25.5,52.0,175.25,124.13
2017,10,4,18,0,37.0,14.0,1.5,25.0,15.0,33.43,0.0
2017,10,4,18,15,18.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.0,17.0,0.5,20.5,32.5,13.81,0.0
2017,10,5,7,0,286.0,34.0,0.5,21.0,65.0,27.83,17.35
2017,10,5,7,15,387.0,45.0,0.75,21.5,113.5,36.13,25.38
2017,10,5,7,30,488.0,56.0,1.0,22.0,162.0,44.31,32.78
2017,10,5,7,45,551.0,63.5,1.25,23.0,215.0,49.27,37.1
2017,10,5,8,0,614.0,71.0,1.5,24.0,268.0,54.18,41.16
2017,10,5,8,15,655.0,76.0,1.55,24.5,321.0,56.94,43.34
2017,10,5,8,30,696.0,81.0,1.6,25.0,374.0,98.85,54.41
2017,10,5,8,45,725.5,85.0,1.7,25.5,424.0,159.66,92.33
2017,10,5,9,0,755.0,89.0,1.8,26.0,474.0,219.16,137.99
2017,10,5,9,15,478.0,179.0,1.7,26.0,431.0,264.98,187.01
2017,10,5,9,30,201.0,269.0,1.6,26.0,388.0,278.28,207.02
2017,10,5,9,45,118.0,268.5,1.55,26.5,339.5,264.09,198.33
2017,10,5,10,0,35.0,268.0,1.5,27.0,291.0,236.22,177.92
2017,10,5,10,15,149.5,302.5,1.45,27.0,409.0,331.11,248.78
2017,10,5,10,30,264.0,337.0,1.4,27.0,527.0,442.48,330.0
2017,10,5,10,45,200.0,355.5,1.4,27.5,503.0,433.76,322.43
2017,10,5,11,0,136.0,374.0,1.4,28.0,479.0,423.32,313.69
2017,10,5,11,15,229.5,372.0,1.4,28.0,553.5,501.12,370.59
2017,10,5,11,30,323.0,370.0,1.4,28.0,628.0,597.46,438.57
2017,10,5,11,45,255.0,388.0,1.45,28.5,593.5,580.46,424.41
2017,10,5,12,0,187.0,406.0,1.5,29.0,559.0,544.08,397.66
2017,10,5,12,15,532.0,258.5,1.55,29.0,692.5,746.1,544.07
2017,10,5,12,30,877.0,111.0,1.6,29.0,826.0,923.7,661.48
2017,10,5,12,45,875.5,110.0,1.65,29.5,818.5,948.06,674.36
2017,10,5,13,0,874.0,109.0,1.7,30.0,811.0,968.84,686.72
2017,10,5,13,15,594.0,234.5,1.75,30.0,708.0,865.48,620.8
2017,10,5,13,30,314.0,360.0,1.8,30.0,605.0,706.38,510.97
2017,10,5,13,45,582.0,233.0,1.85,30.0,668.0,876.37,632.82
2017,10,5,14,0,850.0,106.0,1.9,30.0,731.0,997.68,710.95
2017,10,5,14,15,840.0,104.0,1.9,29.5,699.0,989.87,707.29
2017,10,5,14,30,830.0,102.0,1.9,29.0,667.0,990.66,710.63
2017,10,5,14,45,808.0,103.0,1.95,29.0,627.0,966.93,697.66
2017,10,5,15,0,786.0,104.0,2.0,29.0,587.0,939.88,682.77
2017,10,5,15,15,767.0,101.0,2.0,29.0,543.0,907.91,664.09
2017,10,5,15,30,748.0,98.0,2.0,29.0,499.0,873.1,643.45
2017,10,5,15,45,718.0,95.0,2.05,29.0,449.5,831.07,618.19
2017,10,5,16,0,688.0,92.0,2.1,29.0,400.0,782.1,587.71
2017,10,5,16,15,650.5,86.0,1.95,28.5,348.0,721.35,547.94
2017,10,5,16,30,613.0,80.0,1.8,28.0,296.0,660.4,506.89
2017,10,5,16,45,554.5,73.0,1.65,27.5,243.0,581.25,451.1
2017,10,5,17,0,496.0,66.0,1.5,27.0,190.0,504.47,394.65
2017,10,5,17,15,409.5,55.5,1.4,26.0,140.0,406.1,319.25
2017,10,5,17,30,323.0,45.0,1.3,25.0,90.0,312.04,242.62
2017,10,5,17,45,193.0,28.5,1.2,24.5,52.0,195.61,135.87
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,46.78,0.0
2017,10,5,18,15,31.5,6.0,1.1,24.0,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,134.5,17.5,1.4,19.5,31.5,13.66,0.0
2017,10,6,7,0,269.0,35.0,1.6,20.0,63.0,28.75,18.05
2017,10,6,7,15,370.0,47.0,1.7,20.5,111.5,37.85,26.9
2017,10,6,7,30,471.0,59.0,1.8,21.0,160.0,46.77,35.02
2017,10,6,7,45,536.5,66.5,1.95,22.0,213.0,51.61,39.27
2017,10,6,8,0,602.0,74.0,2.1,23.0,266.0,56.43,43.27
2017,10,6,8,15,644.0,80.0,2.1,23.5,319.0,59.81,46.0
2017,10,6,8,30,686.0,86.0,2.1,24.0,372.0,103.39,58.21
2017,10,6,8,45,704.5,94.5,2.1,25.0,420.5,161.36,94.76
2017,10,6,9,0,723.0,103.0,2.1,26.0,469.0,221.59,141.43
2017,10,6,9,15,744.5,106.5,2.0,26.0,515.0,280.63,190.82
2017,10,6,9,30,766.0,110.0,1.9,26.0,561.0,344.77,244.73
2017,10,6,9,45,777.0,115.5,1.85,26.5,600.5,404.6,294.32
2017,10,6,10,0,788.0,121.0,1.8,27.0,640.0,464.66,342.44
2017,10,6,10,15,800.0,123.5,1.8,27.0,674.0,522.56,388.2
2017,10,6,10,30,812.0,126.0,1.8,27.0,708.0,580.22,432.31
2017,10,6,10,45,822.5,126.5,1.85,27.5,734.5,634.59,472.15
2017,10,6,11,0,833.0,127.0,1.9,28.0,761.0,687.95,510.06
2017,10,6,11,15,838.0,128.0,1.95,28.0,779.5,736.56,544.72
2017,10,6,11,30,843.0,129.0,2.0,28.0,798.0,783.13,576.9
2017,10,6,11,45,856.5,123.5,2.05,28.5,810.5,820.05,599.98
2017,10,6,12,0,870.0,118.0,2.1,29.0,823.0,861.98,626.23
2017,10,6,12,15,870.5,118.0,2.15,29.0,824.0,895.6,648.09
2017,10,6,12,30,871.0,118.0,2.2,29.0,825.0,926.05,667.97
2017,10,6,12,45,605.0,243.0,2.25,29.0,732.5,848.54,616.24
2017,10,6,13,0,339.0,368.0,2.3,29.0,640.0,716.71,522.86
2017,10,6,13,15,602.5,239.5,2.35,29.0,710.0,879.27,640.3
2017,10,6,13,30,866.0,111.0,2.4,29.0,780.0,999.16,718.57
2017,10,6,13,45,861.0,108.5,2.45,29.5,756.0,1003.53,720.06
2017,10,6,14,0,856.0,106.0,2.5,30.0,732.0,1004.03,720.39
2017,10,6,14,15,846.0,104.5,2.5,29.5,700.0,996.74,718.36
2017,10,6,14,30,836.0,103.0,2.5,29.0,668.0,998.1,722.12
2017,10,6,14,45,821.5,101.0,2.55,29.0,629.5,978.19,711.31
2017,10,6,15,0,807.0,99.0,2.6,29.0,591.0,954.8,698.46
2017,10,6,15,15,788.0,95.5,2.6,29.0,546.0,921.84,678.88
2017,10,6,15,30,769.0,92.0,2.6,29.0,501.0,885.99,657.31
2017,10,6,15,45,744.5,88.0,2.65,29.0,452.0,841.71,630.16
2017,10,6,16,0,720.0,84.0,2.7,29.0,403.0,795.4,601.09
2017,10,6,16,15,683.0,79.0,2.55,28.5,350.5,740.75,565.42
2017,10,6,16,30,646.0,74.0,2.4,28.0,298.0,680.53,524.71
2017,10,6,16,45,591.5,67.0,2.25,27.5,244.5,603.54,470.21
2017,10,6,17,0,537.0,60.0,2.1,27.0,191.0,528.68,414.83
2017,10,6,17,15,450.5,50.5,1.95,26.0,140.5,430.07,339.05
2017,10,6,17,30,364.0,41.0,1.8,25.0,90.0,337.93,262.85
2017,10,6,17,45,223.5,26.0,1.7,24.5,51.5,212.13,142.97
2017,10,6,18,0,83.0,11.0,1.6,24.0,13.0,57.48,0.0
2017,10,6,18,15,41.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,109.0,18.0,2.3,19.5,29.0,14.01,0.0
2017,10,7,7,0,218.0,36.0,2.5,20.0,58.0,27.77,17.12
2017,10,7,7,15,318.0,49.5,2.55,20.5,104.5,37.9,26.9
2017,10,7,7,30,418.0,63.0,2.6,21.0,151.0,49.9,37.7
2017,10,7,7,45,479.0,73.0,2.7,22.0,202.0,56.51,43.48
2017,10,7,8,0,540.0,83.0,2.8,23.0,253.0,62.94,48.87
2017,10,7,8,15,584.0,90.0,2.85,23.5,305.0,66.72,51.92
2017,10,7,8,30,628.0,97.0,2.9,24.0,357.0,109.33,64.45
2017,10,7,8,45,652.0,104.5,2.95,25.0,405.0,163.64,98.89
2017,10,7,9,0,676.0,112.0,3.0,26.0,453.0,220.93,143.25
2017,10,7,9,15,699.0,116.5,3.0,26.5,498.5,278.3,191.01
2017,10,7,9,30,722.0,121.0,3.0,27.0,544.0,337.97,241.14
2017,10,7,9,45,730.5,128.0,3.05,27.5,582.0,396.16,289.78
2017,10,7,10,0,739.0,135.0,3.1,28.0,620.0,454.45,337.09
2017,10,7,10,15,752.0,138.0,3.0,28.0,653.0,511.35,382.33
2017,10,7,10,30,765.0,141.0,2.9,28.0,686.0,568.43,426.27
2017,10,7,10,45,771.5,144.5,2.85,28.5,711.5,620.7,464.68
2017,10,7,11,0,778.0,148.0,2.8,29.0,737.0,671.76,500.99
2017,10,7,11,15,784.0,149.0,2.7,29.0,755.5,718.71,534.23
2017,10,7,11,30,790.0,150.0,2.6,29.0,774.0,763.88,565.4
2017,10,7,11,45,553.5,264.5,2.55,29.0,704.5,719.21,530.11
2017,10,7,12,0,317.0,379.0,2.5,29.0,635.0,643.35,472.91
2017,10,7,12,15,163.5,301.0,2.4,29.0,433.0,434.37,324.3
2017,10,7,12,30,10.0,223.0,2.3,29.0,231.0,200.62,148.96
2017,10,7,12,45,124.0,306.5,2.25,29.5,405.5,420.31,314.6
2017,10,7,13,0,238.0,390.0,2.2,30.0,580.0,624.31,458.28
2017,10,7,13,15,521.5,263.0,2.2,30.0,667.0,818.57,595.99
2017,10,7,13,30,805.0,136.0,2.2,30.0,754.0,978.83,701.56
2017,10,7,13,45,497.5,244.5,2.2,30.0,622.5,797.65,580.61
2017,10,7,14,0,190.0,353.0,2.2,30.0,491.0,569.42,419.21
2017,10,7,14,15,110.0,309.0,2.25,30.0,388.0,443.12,330.31
2017,10,7,14,30,30.0,265.0,2.3,30.0,285.0,293.6,219.96
2017,10,7,14,45,65.0,270.0,2.35,30.0,310.5,338.78,255.89
2017,10,7,15,0,100.0,275.0,2.4,30.0,336.0,384.53,291.36
2017,10,7,15,15,50.0,207.0,2.4,29.5,237.5,257.16,196.07
2017,10,7,15,30,0.0,139.0,2.4,29.0,139.0,121.56,90.78
2017,10,7,15,45,0.0,114.5,2.4,29.0,114.5,98.66,73.24
2017,10,7,16,0,0.0,90.0,2.4,29.0,90.0,75.88,55.41
2017,10,7,16,15,0.0,77.5,2.2,28.5,77.5,64.71,46.76
2017,10,7,16,30,0.0,65.0,2.0,28.0,65.0,53.87,38.23
2017,10,7,16,45,0.0,53.0,1.8,28.0,53.0,43.86,30.15
2017,10,7,17,0,0.0,41.0,1.6,28.0,41.0,33.88,21.97
2017,10,7,17,15,0.0,29.5,1.45,27.0,29.5,24.33,14.11
2017,10,7,17,30,0.0,18.0,1.3,26.0,18.0,14.82,6.16
2017,10,7,17,45,0.0,10.0,1.2,25.5,10.0,8.22,0.0
2017,10,7,18,0,0.0,2.0,1.1,25.0,2.0,1.71,0.0
2017,10,7,18,15,0.0,1.0,1.1,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,154.0,16.5,1.15,18.5,32.0,13.53,0.0
2017,10,8,7,0,308.0,33.0,1.2,19.0,64.0,27.23,16.66
2017,10,8,7,15,415.0,44.0,1.3,19.5,114.0,35.62,25.06
2017,10,8,7,30,522.0,55.0,1.4,20.0,164.0,43.91,32.67
2017,10,8,7,45,590.0,62.0,1.5,20.5,219.5,48.6,36.9
2017,10,8,8,0,658.0,69.0,1.6,21.0,275.0,53.28,40.92
2017,10,8,8,15,700.0,74.0,1.35,22.0,330.0,56.17,43.17
2017,10,8,8,30,742.0,79.0,1.1,23.0,385.0,109.46,60.77
2017,10,8,8,45,773.5,82.5,0.9,24.0,437.5,168.34,97.35
2017,10,8,9,0,805.0,86.0,0.7,25.0,490.0,230.98,145.21
2017,10,8,9,15,825.5,89.0,0.9,25.5,537.5,293.78,197.57
2017,10,8,9,30,846.0,92.0,1.1,26.0,585.0,358.33,251.88
2017,10,8,9,45,862.5,94.0,1.3,27.0,627.5,421.91,304.15
2017,10,8,10,0,879.0,96.0,1.5,28.0,670.0,486.79,355.73
2017,10,8,10,15,890.0,98.0,1.5,28.5,704.5,547.56,402.5
2017,10,8,10,30,901.0,100.0,1.5,29.0,739.0,607.67,447.0
2017,10,8,10,45,909.0,101.0,1.55,29.5,766.5,664.11,487.66
2017,10,8,11,0,917.0,102.0,1.6,30.0,794.0,719.04,525.97
2017,10,8,11,15,922.0,102.5,1.6,30.0,812.5,769.56,560.9
2017,10,8,11,30,927.0,103.0,1.6,30.0,831.0,817.78,591.63
2017,10,8,11,45,930.5,103.0,1.6,30.5,841.5,861.79,618.05
2017,10,8,12,0,934.0,103.0,1.6,31.0,852.0,902.94,642.33
2017,10,8,12,15,933.5,103.0,1.65,31.0,852.5,937.51,664.18
2017,10,8,12,30,933.0,103.0,1.7,31.0,853.0,968.61,683.91
2017,10,8,12,45,930.0,103.0,1.75,31.5,844.5,993.75,698.61
2017,10,8,13,0,927.0,103.0,1.8,32.0,836.0,1015.06,711.04
2017,10,8,13,15,922.0,102.0,1.85,32.0,818.5,1029.41,720.79
2017,10,8,13,30,917.0,101.0,1.9,32.0,801.0,1039.72,728.29
2017,10,8,13,45,907.5,100.5,2.0,32.0,775.0,1042.01,731.72
2017,10,8,14,0,898.0,100.0,2.1,32.0,749.0,1040.23,732.87
2017,10,8,14,15,887.5,98.5,2.15,32.0,715.5,1032.28,729.77
2017,10,8,14,30,877.0,97.0,2.2,32.0,682.0,1020.44,724.45
2017,10,8,14,45,860.5,95.5,2.3,32.0,641.5,998.78,713.62
2017,10,8,15,0,844.0,94.0,2.4,32.0,601.0,985.46,708.16
2017,10,8,15,15,824.0,91.0,2.45,31.5,554.5,951.46,690.24
2017,10,8,15,30,804.0,88.0,2.5,31.0,508.0,914.49,670.27
2017,10,8,15,45,774.0,85.0,2.55,31.0,456.5,865.39,640.49
2017,10,8,16,0,744.0,82.0,2.6,31.0,405.0,814.41,608.83
2017,10,8,16,15,705.5,77.0,2.4,30.0,351.0,757.64,573.03
2017,10,8,16,30,667.0,72.0,2.2,29.0,297.0,695.37,532.07
2017,10,8,16,45,606.5,65.5,2.05,28.5,242.0,613.41,474.38
2017,10,8,17,0,546.0,59.0,1.9,28.0,187.0,533.98,415.86
2017,10,8,17,15,453.0,49.0,1.9,27.0,136.0,429.72,336.52
2017,10,8,17,30,360.0,39.0,1.9,26.0,85.0,332.64,256.33
2017,10,8,17,45,180.0,19.5,1.9,25.5,42.5,172.11,102.17
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.0,17.0,2.3,21.5,28.5,13.26,0.0
2017,10,9,7,0,232.0,34.0,2.6,22.0,57.0,26.32,15.51
2017,10,9,7,15,337.5,47.0,2.8,22.5,104.0,37.96,26.64
2017,10,9,7,30,443.0,60.0,3.0,23.0,151.0,47.71,35.45
2017,10,9,7,45,513.5,68.0,3.25,23.5,204.0,52.9,40.09
2017,10,9,8,0,584.0,76.0,3.5,24.0,257.0,58.06,44.49
2017,10,9,8,15,627.5,82.0,3.6,24.5,310.0,61.38,47.16
2017,10,9,8,30,671.0,88.0,3.7,25.0,363.0,108.13,61.18
2017,10,9,8,45,703.5,92.5,3.8,26.0,413.5,163.98,96.64
2017,10,9,9,0,736.0,97.0,3.9,27.0,464.0,223.76,143.01
2017,10,9,9,15,757.5,100.5,4.0,27.5,509.5,286.96,195.91
2017,10,9,9,30,779.0,104.0,4.1,28.0,555.0,348.11,247.81
2017,10,9,9,45,794.0,107.5,4.2,28.5,595.5,408.42,298.53
2017,10,9,10,0,809.0,111.0,4.3,29.0,636.0,469.36,348.38
2017,10,9,10,15,820.5,113.0,4.3,29.5,669.5,527.5,394.56
2017,10,9,10,30,832.0,115.0,4.3,30.0,703.0,585.26,438.91
2017,10,9,10,45,839.0,117.0,4.35,30.5,729.0,639.58,479.49
2017,10,9,11,0,846.0,119.0,4.4,31.0,755.0,692.51,517.89
2017,10,9,11,15,851.0,120.0,4.4,31.0,773.0,735.82,549.68
2017,10,9,11,30,856.0,121.0,4.4,31.0,791.0,781.51,581.38
2017,10,9,11,45,861.5,120.0,4.4,31.5,801.0,823.43,608.28
2017,10,9,12,0,867.0,119.0,4.4,32.0,811.0,862.84,633.23
2017,10,9,12,15,867.0,119.0,4.4,32.0,812.0,895.71,654.91
2017,10,9,12,30,867.0,119.0,4.4,32.0,813.0,925.37,674.49
2017,10,9,12,45,864.0,119.0,4.4,32.5,804.5,948.89,688.64
2017,10,9,13,0,861.0,119.0,4.4,33.0,796.0,968.85,700.51
2017,10,9,13,15,856.5,118.0,4.35,33.0,780.0,982.63,709.62
2017,10,9,13,30,852.0,117.0,4.3,33.0,764.0,992.66,716.46
2017,10,9,13,45,843.5,116.0,4.3,33.0,739.0,1007.62,726.96
2017,10,9,14,0,835.0,115.0,4.3,33.0,714.0,1006.2,726.96
2017,10,9,14,15,824.0,113.0,4.25,32.5,682.0,997.2,723.52
2017,10,9,14,30,813.0,111.0,4.2,32.0,650.0,984.43,717.79
2017,10,9,14,45,796.5,109.0,4.2,32.0,611.0,962.48,704.97
2017,10,9,15,0,780.0,107.0,4.2,32.0,572.0,937.16,690.01
2017,10,9,15,15,759.5,103.5,4.15,31.5,527.5,902.96,670.19
2017,10,9,15,30,739.0,100.0,4.1,31.0,483.0,872.04,652.47
2017,10,9,15,45,709.0,96.0,4.05,31.0,433.5,823.41,620.96
2017,10,9,16,0,679.0,92.0,4.0,31.0,384.0,773.24,587.93
2017,10,9,16,15,638.5,86.0,3.7,30.5,332.0,710.04,545.06
2017,10,9,16,30,598.0,80.0,3.4,30.0,280.0,646.84,500.98
2017,10,9,16,45,536.0,72.5,3.15,29.5,227.0,564.73,441.4
2017,10,9,17,0,474.0,65.0,2.9,29.0,174.0,485.22,381.21
2017,10,9,17,15,380.0,53.0,2.65,28.0,125.0,380.77,298.89
2017,10,9,17,30,286.0,41.0,2.4,27.0,76.0,283.05,217.16
2017,10,9,17,45,143.0,20.5,2.15,26.5,38.0,143.66,75.93
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,3.5,6.35,14.0,3.5,2.87,0.0
2017,10,10,7,0,0.0,7.0,6.4,14.0,7.0,5.74,0.0
2017,10,10,7,15,0.0,13.5,6.45,14.0,13.5,11.09,4.08
2017,10,10,7,30,0.0,20.0,6.5,14.0,20.0,16.46,9.02
2017,10,10,7,45,0.0,27.0,6.55,14.5,27.0,22.25,14.28
2017,10,10,8,0,0.0,34.0,6.6,15.0,34.0,28.06,19.46
2017,10,10,8,15,24.0,97.5,6.55,15.0,107.5,76.65,62.6
2017,10,10,8,30,48.0,161.0,6.5,15.0,181.0,124.28,98.03
2017,10,10,8,45,28.5,166.0,6.5,15.5,178.5,132.45,104.65
2017,10,10,9,0,9.0,171.0,6.5,16.0,176.0,138.91,110.35
2017,10,10,9,15,12.5,188.5,6.4,16.0,195.5,155.46,123.59
2017,10,10,9,30,16.0,206.0,6.3,16.0,215.0,172.62,137.31
2017,10,10,9,45,21.0,227.5,6.2,16.5,240.5,194.14,154.24
