Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,10,0,26.0,249.0,6.1,17.0,266.0,216.56,171.79
2017,10,10,10,15,23.5,255.5,6.0,17.5,271.5,223.72,176.98
2017,10,10,10,30,21.0,262.0,5.9,18.0,277.0,230.49,181.81
2017,10,10,10,45,46.5,303.5,5.8,18.5,338.0,290.35,228.96
2017,10,10,11,0,72.0,345.0,5.7,19.0,399.0,350.0,275.25
2017,10,10,11,15,54.5,335.0,5.6,19.5,376.5,335.54,262.94
2017,10,10,11,30,37.0,325.0,5.5,20.0,354.0,318.78,248.91
2017,10,10,11,45,162.5,352.0,5.45,20.5,481.0,463.46,362.62
2017,10,10,12,0,288.0,379.0,5.4,21.0,608.0,621.51,482.36
2017,10,10,12,15,566.0,254.0,5.3,21.0,704.5,775.64,602.1
2017,10,10,12,30,844.0,129.0,5.2,21.0,801.0,925.91,711.37
2017,10,10,12,45,842.5,128.0,5.1,21.5,793.5,949.96,725.42
2017,10,10,13,0,841.0,127.0,5.0,22.0,786.0,970.46,737.7
2017,10,10,13,15,836.0,126.0,4.9,22.0,769.5,983.88,746.59
2017,10,10,13,30,831.0,125.0,4.8,22.0,753.0,993.51,753.03
2017,10,10,13,45,824.0,123.0,4.7,22.5,728.5,996.16,753.33
2017,10,10,14,0,817.0,121.0,4.6,23.0,704.0,994.97,751.21
2017,10,10,14,15,805.5,119.0,4.5,23.0,672.0,985.4,745.08
2017,10,10,14,30,794.0,117.0,4.4,23.0,640.0,972.14,736.92
2017,10,10,14,45,781.0,113.0,4.35,23.0,602.0,951.45,724.13
2017,10,10,15,0,768.0,109.0,4.3,23.0,564.0,927.36,709.11
2017,10,10,15,15,747.0,105.5,4.2,23.0,519.5,892.78,686.54
2017,10,10,15,30,726.0,102.0,4.1,23.0,475.0,861.95,666.57
2017,10,10,15,45,700.5,96.5,4.0,23.0,426.5,815.87,635.53
2017,10,10,16,0,675.0,91.0,3.9,23.0,378.0,768.07,602.85
2017,10,10,16,15,634.5,85.0,3.65,22.5,326.0,704.99,558.73
2017,10,10,16,30,594.0,79.0,3.4,22.0,274.0,641.94,513.36
2017,10,10,16,45,535.5,70.5,3.2,21.5,222.0,561.64,453.18
2017,10,10,17,0,477.0,62.0,3.0,21.0,170.0,483.86,392.26
2017,10,10,17,15,383.0,50.5,2.75,20.5,121.5,380.06,307.02
2017,10,10,17,30,289.0,39.0,2.5,20.0,73.0,282.47,221.91
2017,10,10,17,45,144.5,19.5,2.25,19.5,36.5,141.67,65.79
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,119.5,15.5,2.95,13.5,27.0,13.23,0.0
2017,10,11,7,0,239.0,31.0,3.1,14.0,54.0,24.09,13.98
2017,10,11,7,15,343.0,44.0,3.25,14.0,100.0,35.54,25.48
2017,10,11,7,30,447.0,57.0,3.4,14.0,146.0,45.38,34.74
2017,10,11,7,45,512.0,65.5,3.6,14.5,198.0,51.04,39.98
2017,10,11,8,0,577.0,74.0,3.8,15.0,250.0,56.62,44.92
2017,10,11,8,15,620.5,80.0,3.8,15.5,302.0,59.99,47.75
2017,10,11,8,30,664.0,86.0,3.8,16.0,354.0,108.78,63.57
2017,10,11,8,45,695.5,90.5,3.8,17.0,403.5,164.03,100.52
2017,10,11,9,0,727.0,95.0,3.8,18.0,453.0,223.07,148.24
2017,10,11,9,15,749.0,98.5,3.7,18.5,498.5,285.64,202.44
2017,10,11,9,30,771.0,102.0,3.6,19.0,544.0,346.35,255.59
2017,10,11,9,45,788.0,104.5,3.55,19.5,584.0,405.99,307.22
2017,10,11,10,0,805.0,107.0,3.5,20.0,624.0,466.46,358.02
2017,10,11,10,15,816.5,109.0,3.35,20.5,657.0,524.2,404.94
2017,10,11,10,30,828.0,111.0,3.2,21.0,690.0,581.56,449.8
2017,10,11,10,45,836.5,112.0,3.1,21.5,716.0,635.46,490.64
2017,10,11,11,0,845.0,113.0,3.0,22.0,742.0,683.84,526.23
2017,10,11,11,15,850.0,114.5,2.9,22.5,759.5,731.79,560.25
2017,10,11,11,30,855.0,116.0,2.8,23.0,777.0,777.69,590.56
2017,10,11,11,45,850.0,120.5,2.7,23.5,785.0,816.13,614.68
2017,10,11,12,0,845.0,125.0,2.6,24.0,793.0,851.42,636.32
2017,10,11,12,15,845.0,125.0,2.5,24.0,793.5,883.46,656.77
2017,10,11,12,30,845.0,125.0,2.4,24.0,794.0,912.38,674.99
2017,10,11,12,45,842.5,124.5,2.3,24.5,786.0,946.61,695.23
2017,10,11,13,0,840.0,124.0,2.2,25.0,778.0,966.55,705.86
2017,10,11,13,15,835.0,123.0,2.1,25.0,762.0,979.83,713.68
2017,10,11,13,30,830.0,122.0,2.0,25.0,746.0,989.32,719.17
2017,10,11,13,45,822.0,120.5,1.9,25.0,721.5,991.41,720.05
2017,10,11,14,0,814.0,119.0,1.8,25.0,697.0,989.66,718.67
2017,10,11,14,15,803.0,117.0,1.75,25.0,665.0,980.51,713.38
2017,10,11,14,30,792.0,115.0,1.7,25.0,633.0,967.69,705.97
2017,10,11,14,45,495.0,191.5,1.65,25.5,508.5,750.99,561.16
2017,10,11,15,0,198.0,268.0,1.6,26.0,384.0,498.57,378.47
2017,10,11,15,15,188.0,246.5,1.6,25.5,349.5,464.89,357.51
2017,10,11,15,30,178.0,225.0,1.6,25.0,315.0,430.53,334.1
2017,10,11,15,45,96.0,188.0,1.6,25.0,236.0,287.94,225.58
2017,10,11,16,0,14.0,151.0,1.6,25.0,157.0,153.64,118.91
2017,10,11,16,15,8.5,131.5,1.5,24.5,135.0,130.64,101.18
2017,10,11,16,30,3.0,112.0,1.4,24.0,113.0,107.92,83.05
2017,10,11,16,45,215.5,89.0,1.3,24.0,137.0,299.52,242.02
2017,10,11,17,0,428.0,66.0,1.2,24.0,161.0,450.12,357.99
2017,10,11,17,15,336.0,52.5,1.1,23.0,114.0,344.71,272.56
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,252.81,194.19
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,126.68,43.69
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,103.0,16.0,1.0,17.5,25.0,13.66,0.0
2017,10,12,7,0,206.0,32.0,1.1,18.0,50.0,24.77,14.06
2017,10,12,7,15,306.5,46.0,1.1,18.5,95.5,35.34,24.8
2017,10,12,7,30,407.0,60.0,1.1,19.0,141.0,47.8,36.12
2017,10,12,7,45,476.0,69.0,1.1,20.0,192.0,53.73,41.41
2017,10,12,8,0,545.0,78.0,1.1,21.0,243.0,59.57,46.38
2017,10,12,8,15,590.0,85.0,1.1,21.5,294.5,63.54,49.64
2017,10,12,8,30,635.0,92.0,1.1,22.0,346.0,112.51,65.63
2017,10,12,8,45,669.5,96.5,1.15,23.0,396.0,166.39,100.67
2017,10,12,9,0,704.0,101.0,1.2,24.0,446.0,224.47,145.85
2017,10,12,9,15,726.5,105.0,1.3,24.5,491.0,282.88,194.72
2017,10,12,9,30,749.0,109.0,1.4,25.0,536.0,346.3,247.72
2017,10,12,9,45,767.5,111.0,1.55,26.0,575.5,404.8,295.82
2017,10,12,10,0,786.0,113.0,1.7,27.0,615.0,464.34,343.24
2017,10,12,10,15,797.5,115.5,1.75,27.5,648.0,521.48,387.75
2017,10,12,10,30,809.0,118.0,1.8,28.0,681.0,578.3,430.48
2017,10,12,10,45,819.0,119.0,1.9,28.5,707.0,632.18,470.06
2017,10,12,11,0,829.0,120.0,2.0,29.0,733.0,684.99,507.77
2017,10,12,11,15,834.0,121.0,2.1,29.0,750.5,732.87,542.2
2017,10,12,11,30,839.0,122.0,2.2,29.0,768.0,778.7,573.91
2017,10,12,11,45,853.0,116.0,2.3,29.5,780.0,814.88,596.93
2017,10,12,12,0,867.0,110.0,2.4,30.0,792.0,855.89,623.07
2017,10,12,12,15,867.0,110.0,2.45,30.0,792.5,888.36,644.3
2017,10,12,12,30,867.0,110.0,2.5,30.0,793.0,917.62,663.52
2017,10,12,12,45,863.0,110.5,2.6,30.5,784.5,940.33,677.64
2017,10,12,13,0,859.0,111.0,2.7,31.0,776.0,959.45,689.56
2017,10,12,13,15,854.5,110.0,2.8,31.0,759.5,972.81,699.31
2017,10,12,13,30,850.0,109.0,2.9,31.0,743.0,982.44,706.88
2017,10,12,13,45,839.0,109.5,3.0,31.0,718.0,983.45,709.11
2017,10,12,14,0,828.0,110.0,3.1,31.0,693.0,993.32,717.29
2017,10,12,14,15,817.0,108.0,3.15,31.0,661.5,984.04,712.82
2017,10,12,14,30,806.0,106.0,3.2,31.0,630.0,971.07,706.23
2017,10,12,14,45,782.0,106.5,3.25,31.0,589.5,944.42,690.8
2017,10,12,15,0,758.0,107.0,3.3,31.0,549.0,914.59,673.31
2017,10,12,15,15,737.0,103.5,3.3,30.5,505.0,880.07,653.59
2017,10,12,15,30,716.0,100.0,3.3,30.0,461.0,849.3,636.19
2017,10,12,15,45,682.0,96.5,3.3,30.0,412.0,798.03,603.05
2017,10,12,16,0,648.0,93.0,3.3,30.0,363.0,745.5,568.47
2017,10,12,16,15,606.5,86.5,3.1,29.5,312.0,681.69,525.13
2017,10,12,16,30,565.0,80.0,2.9,29.0,261.0,618.03,480.55
2017,10,12,16,45,504.0,71.0,2.7,28.5,210.0,536.17,420.57
2017,10,12,17,0,443.0,62.0,2.5,28.0,159.0,457.06,359.98
2017,10,12,17,15,349.5,49.5,2.2,27.0,112.0,354.1,277.59
2017,10,12,17,30,256.0,37.0,1.9,26.0,65.0,258.35,195.4
2017,10,12,17,45,128.0,18.5,1.65,25.5,32.5,127.56,24.46
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,20.5,25.5,13.23,0.0
2017,10,13,7,0,229.0,31.0,2.0,21.0,51.0,24.08,13.05
2017,10,13,7,15,334.0,44.0,2.1,21.5,97.0,35.68,24.68
2017,10,13,7,30,439.0,57.0,2.2,22.0,143.0,45.52,33.65
2017,10,13,7,45,519.5,63.5,2.35,23.0,196.5,49.66,37.36
2017,10,13,8,0,600.0,70.0,2.5,24.0,250.0,53.89,40.92
2017,10,13,8,15,643.5,76.0,2.65,24.5,302.5,57.43,43.8
2017,10,13,8,30,687.0,82.0,2.8,25.0,355.0,109.92,60.83
2017,10,13,8,45,726.5,83.5,3.0,26.0,406.0,169.49,99.93
2017,10,13,9,0,766.0,85.0,3.2,27.0,457.0,229.05,146.34
2017,10,13,9,15,787.0,88.0,3.25,27.5,503.0,289.36,197.29
2017,10,13,9,30,808.0,91.0,3.3,28.0,549.0,351.5,250.06
2017,10,13,9,45,826.0,92.0,3.35,28.5,589.5,412.22,300.97
2017,10,13,10,0,844.0,93.0,3.4,29.0,630.0,474.18,351.38
2017,10,13,10,15,854.5,95.0,3.4,29.0,663.0,532.34,398.15
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,589.86,443.03
2017,10,13,10,45,873.5,98.0,3.45,29.5,722.0,644.31,483.61
2017,10,13,11,0,882.0,99.0,3.5,30.0,748.0,697.37,521.99
2017,10,13,11,15,886.5,99.5,3.5,30.0,766.0,745.43,556.64
2017,10,13,11,30,891.0,100.0,3.5,30.0,784.0,791.23,587.36
2017,10,13,11,45,891.5,101.5,3.5,30.5,792.5,832.35,613.41
2017,10,13,12,0,892.0,103.0,3.5,31.0,801.0,870.54,637.26
2017,10,13,12,15,892.0,103.0,3.5,31.0,801.5,903.67,658.89
2017,10,13,12,30,892.0,103.0,3.5,31.0,802.0,933.51,678.36
2017,10,13,12,45,890.5,102.0,3.5,31.5,794.0,957.46,692.61
2017,10,13,13,0,889.0,101.0,3.5,32.0,786.0,977.77,704.56
2017,10,13,13,15,884.5,100.0,3.5,32.0,769.5,991.44,713.75
2017,10,13,13,30,880.0,99.0,3.5,32.0,753.0,1001.25,720.67
2017,10,13,13,45,873.5,97.5,3.5,32.0,728.0,1004.61,723.63
2017,10,13,14,0,867.0,96.0,3.5,32.0,703.0,1004.08,724.32
2017,10,13,14,15,856.5,94.5,3.5,32.0,671.0,995.67,720.12
2017,10,13,14,30,846.0,93.0,3.5,32.0,639.0,983.52,713.72
2017,10,13,14,45,817.5,96.0,3.5,32.0,597.0,967.15,704.73
2017,10,13,15,0,789.0,99.0,3.5,32.0,555.0,935.64,685.85
2017,10,13,15,15,768.5,95.5,3.45,31.5,510.5,901.12,666.05
2017,10,13,15,30,748.0,92.0,3.4,31.0,466.0,863.87,644.16
2017,10,13,15,45,718.0,88.0,3.4,31.0,416.5,820.35,616.63
2017,10,13,16,0,688.0,84.0,3.4,31.0,367.0,769.96,583.8
2017,10,13,16,15,647.0,78.5,3.15,30.5,315.5,706.77,541.08
2017,10,13,16,30,606.0,73.0,2.9,30.0,264.0,643.68,497.09
2017,10,13,16,45,545.0,65.0,2.65,29.5,212.0,561.73,437.38
2017,10,13,17,0,484.0,57.0,2.4,29.0,160.0,482.56,377.0
2017,10,13,17,15,386.5,45.5,2.15,28.0,112.0,376.37,293.13
2017,10,13,17,30,289.0,34.0,1.9,27.0,64.0,278.41,208.26
2017,10,13,17,45,144.5,17.0,1.65,26.0,32.0,137.72,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.5,15.0,1.55,21.5,24.5,12.8,0.0
2017,10,14,7,0,221.0,30.0,1.7,22.0,49.0,23.31,12.12
2017,10,14,7,15,329.0,43.5,1.95,22.5,95.0,35.31,24.22
2017,10,14,7,30,437.0,57.0,2.2,23.0,141.0,45.61,33.55
2017,10,14,7,45,509.5,65.0,2.45,24.0,193.5,50.89,38.25
2017,10,14,8,0,582.0,73.0,2.7,25.0,246.0,56.16,42.68
2017,10,14,8,15,626.5,79.0,2.8,25.5,298.0,59.58,45.46
2017,10,14,8,30,671.0,85.0,2.9,26.0,350.0,112.23,62.72
2017,10,14,8,45,707.0,88.5,3.05,26.5,400.5,167.8,99.21
2017,10,14,9,0,743.0,92.0,3.2,27.0,451.0,231.41,149.21
2017,10,14,9,15,764.5,95.5,3.25,27.5,496.0,290.88,199.31
2017,10,14,9,30,786.0,99.0,3.3,28.0,541.0,352.29,251.3
2017,10,14,9,45,393.0,84.5,3.35,28.5,305.5,233.42,172.41
2017,10,14,10,0,0.0,70.0,3.4,29.0,70.0,58.17,40.53
2017,10,14,10,15,3.0,132.5,3.4,29.0,134.5,111.82,82.63
2017,10,14,10,30,6.0,195.0,3.4,29.0,199.0,166.26,124.55
2017,10,14,10,45,103.5,275.5,3.4,29.5,351.5,310.37,234.36
2017,10,14,11,0,201.0,356.0,3.4,30.0,504.0,457.57,342.54
2017,10,14,11,15,253.0,356.5,3.4,30.0,547.0,521.13,388.64
2017,10,14,11,30,305.0,357.0,3.4,30.0,590.0,579.76,431.17
2017,10,14,11,45,274.0,368.5,3.45,30.5,579.5,585.22,433.53
2017,10,14,12,0,243.0,380.0,3.5,31.0,569.0,573.09,423.87
2017,10,14,12,15,155.5,371.0,3.5,31.0,492.0,500.91,371.11
2017,10,14,12,30,68.0,362.0,3.5,31.0,415.0,404.71,300.19
2017,10,14,12,45,455.5,242.0,3.55,31.5,591.5,705.74,523.96
2017,10,14,13,0,843.0,122.0,3.6,32.0,768.0,968.01,700.99
2017,10,14,13,15,837.5,121.0,3.6,32.0,751.0,980.59,707.66
2017,10,14,13,30,832.0,120.0,3.6,32.0,734.0,989.36,713.95
2017,10,14,13,45,489.5,227.5,3.6,32.0,585.5,773.43,569.16
2017,10,14,14,0,147.0,335.0,3.6,32.0,437.0,510.19,378.3
2017,10,14,14,15,135.0,317.5,3.6,32.0,408.0,483.3,360.7
2017,10,14,14,30,123.0,300.0,3.6,32.0,379.0,455.51,341.31
2017,10,14,14,45,423.0,210.5,3.65,32.0,457.5,700.78,525.87
2017,10,14,15,0,723.0,121.0,3.7,32.0,536.0,903.01,667.47
2017,10,14,15,15,699.5,116.5,3.65,31.5,491.5,865.53,643.62
2017,10,14,15,30,676.0,112.0,3.6,31.0,447.0,825.67,619.56
2017,10,14,15,45,640.5,107.5,3.55,31.0,398.5,772.45,584.58
2017,10,14,16,0,605.0,103.0,3.5,31.0,350.0,718.09,548.15
2017,10,14,16,15,560.0,95.5,3.3,30.5,299.0,651.03,502.14
2017,10,14,16,30,515.0,88.0,3.1,30.0,248.0,584.34,454.9
2017,10,14,16,45,445.5,78.0,2.9,29.5,197.0,490.73,385.52
2017,10,14,17,0,376.0,68.0,2.7,29.0,146.0,409.03,321.73
2017,10,14,17,15,280.0,52.5,2.45,28.0,101.0,305.69,238.37
2017,10,14,17,30,184.0,37.0,2.2,27.0,56.0,211.67,156.37
2017,10,14,17,45,92.0,18.5,2.0,26.5,28.0,103.33,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,13.66,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,24.83,12.98
2017,10,15,7,15,189.5,51.5,6.75,20.5,82.0,39.5,27.9
2017,10,15,7,30,281.0,71.0,6.8,20.0,124.0,53.11,40.42
2017,10,15,7,45,381.0,79.0,6.85,20.0,176.0,58.73,45.7
2017,10,15,8,0,481.0,87.0,6.9,20.0,228.0,64.4,50.77
2017,10,15,8,15,529.5,95.0,6.8,20.0,279.0,71.65,57.04
2017,10,15,8,30,578.0,103.0,6.7,20.0,330.0,120.28,74.1
2017,10,15,8,45,639.0,101.0,6.65,20.0,382.5,169.18,106.34
2017,10,15,9,0,700.0,99.0,6.6,20.0,435.0,225.61,151.47
2017,10,15,9,15,350.0,131.0,6.55,20.0,299.0,203.37,149.95
2017,10,15,9,30,0.0,163.0,6.5,20.0,163.0,133.72,104.23
2017,10,15,9,45,2.0,174.5,6.5,20.5,176.0,144.6,112.56
2017,10,15,10,0,4.0,186.0,6.5,21.0,189.0,155.81,121.08
2017,10,15,10,15,27.0,241.0,6.45,21.5,259.5,217.73,169.99
2017,10,15,10,30,50.0,296.0,6.4,22.0,330.0,281.95,220.06
2017,10,15,10,45,45.0,301.5,6.4,22.5,333.5,289.56,225.3
2017,10,15,11,0,40.0,307.0,6.4,23.0,337.0,296.54,230.06
2017,10,15,11,15,43.5,319.0,6.35,23.0,352.0,315.11,244.34
2017,10,15,11,30,47.0,331.0,6.3,23.0,367.0,334.23,259.01
2017,10,15,11,45,58.5,345.0,6.25,23.5,390.5,362.33,280.21
2017,10,15,12,0,70.0,359.0,6.2,24.0,414.0,391.71,302.22
2017,10,15,12,15,161.0,367.5,6.15,24.0,492.5,502.87,388.6
2017,10,15,12,30,252.0,376.0,6.1,24.0,571.0,622.23,479.16
2017,10,15,12,45,425.0,313.5,6.1,24.5,639.0,749.81,576.05
2017,10,15,13,0,598.0,251.0,6.1,25.0,707.0,868.42,664.44
2017,10,15,13,15,553.0,259.0,6.05,25.0,673.5,848.9,649.52
2017,10,15,13,30,508.0,267.0,6.0,25.0,640.0,825.39,632.39
2017,10,15,13,45,674.5,185.5,5.95,25.0,663.0,923.3,705.89
2017,10,15,14,0,841.0,104.0,5.9,25.0,686.0,986.77,750.61
2017,10,15,14,15,753.5,134.5,5.85,24.5,638.0,957.1,732.0
2017,10,15,14,30,666.0,165.0,5.8,24.0,590.0,904.99,697.91
2017,10,15,14,45,564.5,185.0,5.8,24.0,529.5,813.81,634.13
2017,10,15,15,0,463.0,205.0,5.8,24.0,469.0,732.63,574.53
2017,10,15,15,15,468.0,185.0,5.7,24.0,433.5,709.85,559.85
2017,10,15,15,30,473.0,165.0,5.6,24.0,398.0,684.29,542.78
2017,10,15,15,45,426.0,154.0,5.6,24.0,347.0,618.16,493.97
2017,10,15,16,0,379.0,143.0,5.6,24.0,296.0,552.53,444.65
2017,10,15,16,15,497.0,106.0,5.35,23.5,277.0,600.2,484.91
2017,10,15,16,30,615.0,69.0,5.1,23.0,258.0,645.49,520.27
2017,10,15,16,45,560.0,60.5,4.95,22.5,206.5,567.54,460.0
2017,10,15,17,0,505.0,52.0,4.8,22.0,155.0,492.02,399.23
2017,10,15,17,15,403.0,41.5,4.45,21.5,107.5,383.27,308.28
2017,10,15,17,30,301.0,31.0,4.1,21.0,60.0,283.36,214.29
2017,10,15,17,45,150.5,15.5,3.75,20.5,30.0,136.36,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,190.5,12.5,3.75,10.5,27.5,10.67,0.0
2017,10,16,7,0,381.0,25.0,3.9,11.0,55.0,20.8,10.22
2017,10,16,7,15,499.0,34.0,3.95,11.5,107.0,30.42,21.04
2017,10,16,7,30,617.0,43.0,4.0,12.0,159.0,38.15,28.47
2017,10,16,7,45,684.0,48.5,4.1,13.0,216.0,42.5,32.53
2017,10,16,8,0,751.0,54.0,4.2,14.0,273.0,46.89,36.42
2017,10,16,8,15,792.0,58.0,4.35,14.5,329.5,51.9,40.78
2017,10,16,8,30,833.0,62.0,4.5,15.0,386.0,113.2,60.09
2017,10,16,8,45,861.0,65.0,4.7,16.0,439.5,181.24,107.99
2017,10,16,9,0,889.0,68.0,4.9,17.0,493.0,247.55,163.19
2017,10,16,9,15,908.5,70.5,4.8,17.5,541.5,313.85,222.23
2017,10,16,9,30,928.0,73.0,4.7,18.0,590.0,381.5,282.66
2017,10,16,9,45,942.0,75.0,4.6,18.5,632.5,447.59,340.77
2017,10,16,10,0,956.0,77.0,4.5,19.0,675.0,513.79,397.07
2017,10,16,10,15,966.0,78.5,4.45,19.5,710.0,577.27,449.4
2017,10,16,10,30,976.0,80.0,4.4,20.0,745.0,639.79,499.06
2017,10,16,10,45,983.0,81.0,4.35,20.5,772.5,698.73,544.29
2017,10,16,11,0,990.0,82.0,4.3,21.0,800.0,755.84,586.76
2017,10,16,11,15,994.0,83.0,4.2,21.0,818.5,808.69,624.74
2017,10,16,11,30,998.0,84.0,4.1,21.0,837.0,858.94,659.02
2017,10,16,11,45,1000.0,84.5,4.1,21.5,847.0,904.21,688.62
2017,10,16,12,0,1002.0,85.0,4.1,22.0,857.0,946.28,715.72
2017,10,16,12,15,1002.0,85.0,4.05,22.5,857.0,982.65,738.42
2017,10,16,12,30,1002.0,85.0,4.0,23.0,857.0,1015.32,758.47
2017,10,16,12,45,999.5,84.5,4.0,23.5,848.5,1041.25,774.29
2017,10,16,13,0,997.0,84.0,4.0,24.0,840.0,1063.09,787.46
2017,10,16,13,15,992.5,83.5,3.95,24.0,822.0,1078.82,797.9
2017,10,16,13,30,988.0,83.0,3.9,24.0,804.0,1090.27,805.73
2017,10,16,13,45,981.0,82.0,3.85,24.0,777.5,1094.34,808.91
2017,10,16,14,0,974.0,81.0,3.8,24.0,751.0,1094.09,809.52
2017,10,16,14,15,964.5,79.5,3.75,24.0,716.5,1086.44,805.51
2017,10,16,14,30,955.0,78.0,3.7,24.0,682.0,1074.62,798.99
2017,10,16,14,45,941.5,76.0,3.7,24.5,640.5,1054.12,785.76
2017,10,16,15,0,928.0,74.0,3.7,25.0,599.0,1029.82,770.19
2017,10,16,15,15,909.5,71.5,3.65,24.5,551.0,996.39,751.16
2017,10,16,15,30,891.0,69.0,3.6,24.0,503.0,959.83,729.85
2017,10,16,15,45,865.5,66.0,3.55,24.0,450.5,913.23,699.85
2017,10,16,16,0,840.0,63.0,3.5,24.0,398.0,874.21,674.65
2017,10,16,16,15,801.5,59.0,3.05,23.0,342.0,810.33,631.19
2017,10,16,16,30,763.0,55.0,2.6,22.0,286.0,745.86,585.73
2017,10,16,16,45,702.0,49.5,2.2,21.5,229.0,661.14,522.34
2017,10,16,17,0,641.0,44.0,1.8,21.0,172.0,578.55,457.41
2017,10,16,17,15,532.5,35.5,1.7,19.5,119.0,461.09,364.89
2017,10,16,17,30,424.0,27.0,1.6,18.0,66.0,351.68,262.39
2017,10,16,17,45,212.0,13.5,1.5,17.0,33.0,143.39,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.0,12.5,1.15,9.5,25.5,10.67,0.0
2017,10,17,7,0,344.0,25.0,1.2,10.0,51.0,20.77,9.89
2017,10,17,7,15,463.0,34.5,1.3,10.5,101.5,28.26,19.25
2017,10,17,7,30,582.0,44.0,1.4,11.0,152.0,38.92,29.3
2017,10,17,7,45,649.0,50.5,1.5,12.0,208.0,44.03,34.08
2017,10,17,8,0,716.0,57.0,1.6,13.0,264.0,49.14,38.61
2017,10,17,8,15,758.0,61.5,1.65,14.0,319.5,55.46,44.06
2017,10,17,8,30,800.0,66.0,1.7,15.0,375.0,115.06,62.48
2017,10,17,8,45,829.0,69.5,1.75,16.0,427.5,177.23,105.6
2017,10,17,9,0,858.0,73.0,1.8,17.0,480.0,242.7,159.43
2017,10,17,9,15,878.0,75.5,1.7,17.5,527.5,310.81,218.63
2017,10,17,9,30,898.0,78.0,1.6,18.0,575.0,376.78,275.99
2017,10,17,9,45,913.0,80.0,1.55,19.0,617.0,441.48,330.49
2017,10,17,10,0,928.0,82.0,1.5,20.0,659.0,506.43,382.96
2017,10,17,10,15,938.0,83.5,1.4,20.5,693.5,568.31,431.37
2017,10,17,10,30,948.0,85.0,1.3,21.0,728.0,629.29,476.91
2017,10,17,10,45,956.0,86.0,1.25,21.5,755.0,687.38,518.78
2017,10,17,11,0,964.0,87.0,1.2,22.0,782.0,743.8,557.83
2017,10,17,11,15,968.5,87.5,1.15,22.0,800.5,795.27,592.32
2017,10,17,11,30,973.0,88.0,1.1,22.0,819.0,844.24,623.09
2017,10,17,11,45,976.0,88.0,1.05,22.5,829.0,888.75,649.2
2017,10,17,12,0,979.0,88.0,1.0,23.0,839.0,930.2,672.89
2017,10,17,12,15,979.5,88.0,0.95,23.0,839.5,966.2,694.08
2017,10,17,12,30,980.0,88.0,0.9,23.0,840.0,998.6,712.89
2017,10,17,12,45,978.5,87.5,0.9,23.5,831.5,1024.86,727.47
2017,10,17,13,0,977.0,87.0,0.9,24.0,823.0,1047.17,739.71
2017,10,17,13,15,973.0,86.0,0.95,24.0,805.5,1062.42,750.31
2017,10,17,13,30,969.0,85.0,1.0,24.0,788.0,1073.48,758.65
2017,10,17,13,45,963.0,83.5,1.05,24.5,762.0,1077.73,761.61
2017,10,17,14,0,957.0,82.0,1.1,25.0,736.0,1077.75,762.26
2017,10,17,14,15,947.5,80.5,1.15,25.0,702.5,1070.04,759.9
2017,10,17,14,30,938.0,79.0,1.2,25.0,669.0,1058.24,755.26
2017,10,17,14,45,925.5,77.0,1.25,25.0,628.0,1038.84,746.05
2017,10,17,15,0,913.0,75.0,1.3,25.0,587.0,1015.71,734.59
2017,10,17,15,15,894.5,72.5,1.35,25.0,540.0,982.52,716.68
2017,10,17,15,30,876.0,70.0,1.4,25.0,493.0,946.27,696.61
2017,10,17,15,45,850.5,66.5,1.45,25.0,441.0,899.36,669.08
2017,10,17,16,0,825.0,63.0,1.5,25.0,389.0,860.04,645.94
2017,10,17,16,15,786.5,59.0,1.35,24.0,333.5,796.64,605.42
2017,10,17,16,30,748.0,55.0,1.2,23.0,278.0,732.71,562.94
2017,10,17,16,45,687.5,49.0,1.1,22.5,222.0,648.34,502.95
2017,10,17,17,0,627.0,43.0,1.0,22.0,166.0,566.19,441.08
2017,10,17,17,15,517.5,34.5,1.05,21.0,114.0,448.8,350.1
2017,10,17,17,30,408.0,26.0,1.1,20.0,62.0,339.7,245.95
2017,10,17,17,45,204.0,13.0,1.15,19.0,31.0,137.85,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,10.24,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,19.96,8.76
2017,10,18,7,15,477.5,34.0,1.55,12.0,102.0,27.94,18.78
2017,10,18,7,30,597.0,44.0,1.8,13.0,153.0,39.06,29.14
2017,10,18,7,45,662.0,50.5,2.05,14.0,209.0,44.18,33.89
2017,10,18,8,0,727.0,57.0,2.3,15.0,265.0,49.28,38.41
2017,10,18,8,15,769.0,61.5,2.4,16.0,320.5,56.76,44.84
2017,10,18,8,30,811.0,66.0,2.5,17.0,376.0,117.08,63.06
2017,10,18,8,45,839.0,69.5,2.65,18.0,429.0,179.81,106.67
2017,10,18,9,0,867.0,73.0,2.8,19.0,482.0,245.69,160.88
2017,10,18,9,15,887.0,76.0,2.9,20.0,529.5,314.68,220.63
2017,10,18,9,30,907.0,79.0,3.0,21.0,577.0,381.61,278.68
2017,10,18,9,45,921.5,80.5,3.1,22.0,619.0,446.19,333.7
2017,10,18,10,0,936.0,82.0,3.2,23.0,661.0,510.91,386.95
2017,10,18,10,15,946.0,84.0,3.2,23.5,696.0,573.65,437.31
2017,10,18,10,30,956.0,86.0,3.2,24.0,731.0,635.49,485.15
2017,10,18,10,45,963.0,87.0,3.2,24.5,757.5,693.32,528.45
2017,10,18,11,0,970.0,88.0,3.2,25.0,784.0,749.36,569.05
2017,10,18,11,15,974.5,88.5,3.2,25.0,802.0,801.05,605.66
2017,10,18,11,30,979.0,89.0,3.2,25.0,820.0,850.23,638.67
2017,10,18,11,45,978.0,91.0,3.2,25.5,829.0,893.76,666.24
2017,10,18,12,0,977.0,93.0,3.2,26.0,838.0,933.96,691.32
2017,10,18,12,15,977.0,93.0,3.2,26.0,838.0,969.46,714.47
2017,10,18,12,30,977.0,93.0,3.2,26.0,838.0,1001.35,735.25
2017,10,18,12,45,974.5,92.5,3.2,26.5,829.0,1026.61,750.24
2017,10,18,13,0,972.0,92.0,3.2,27.0,820.0,1047.89,762.73
2017,10,18,13,15,967.5,91.5,3.2,27.0,802.5,1063.15,772.98
2017,10,18,13,30,963.0,91.0,3.2,27.0,785.0,1074.26,780.78
2017,10,18,13,45,955.0,90.0,3.2,27.5,758.5,1077.1,781.92
2017,10,18,14,0,947.0,89.0,3.2,28.0,732.0,1075.73,780.63
2017,10,18,14,15,937.0,87.5,3.2,28.0,698.0,1067.59,776.78
2017,10,18,14,30,927.0,86.0,3.2,28.0,664.0,1055.42,770.56
2017,10,18,14,45,899.5,88.0,3.25,28.0,620.0,1026.17,753.8
2017,10,18,15,0,872.0,90.0,3.3,28.0,576.0,1005.21,742.59
2017,10,18,15,15,851.0,87.0,3.25,27.5,528.5,969.43,722.12
2017,10,18,15,30,830.0,84.0,3.2,27.0,481.0,930.65,699.47
2017,10,18,15,45,798.5,80.5,3.15,26.5,428.5,878.71,667.37
2017,10,18,16,0,767.0,77.0,3.1,26.0,376.0,824.9,633.17
2017,10,18,16,15,724.0,71.5,2.7,25.0,321.0,757.1,587.03
2017,10,18,16,30,681.0,66.0,2.3,24.0,266.0,696.26,544.16
2017,10,18,16,45,611.0,58.5,1.95,23.0,210.5,605.21,477.02
2017,10,18,17,0,541.0,51.0,1.6,22.0,155.0,517.53,408.99
2017,10,18,17,15,426.5,39.5,1.6,21.0,105.0,397.3,313.17
2017,10,18,17,30,312.0,28.0,1.6,20.0,55.0,287.37,204.17
2017,10,18,17,45,156.0,14.0,1.6,19.5,27.5,108.78,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,24.5,13.0,0.9,15.5,15.0,11.1,0.0
2017,10,19,7,0,49.0,26.0,0.9,16.0,30.0,20.73,8.45
2017,10,19,7,15,100.5,47.5,1.0,16.5,63.0,36.25,25.45
2017,10,19,7,30,152.0,69.0,1.1,17.0,96.0,51.76,39.68
2017,10,19,7,45,194.0,87.0,1.2,17.5,134.0,64.51,51.18
2017,10,19,8,0,236.0,105.0,1.3,18.0,172.0,76.91,62.08
2017,10,19,8,15,187.0,131.5,1.45,18.5,191.0,97.92,80.14
2017,10,19,8,30,138.0,158.0,1.6,19.0,210.0,128.56,96.31
2017,10,19,8,45,213.0,174.5,1.8,20.0,267.5,165.07,120.94
2017,10,19,9,0,288.0,191.0,2.0,21.0,325.0,211.06,154.61
2017,10,19,9,15,272.5,214.5,2.15,21.5,352.0,248.19,185.86
2017,10,19,9,30,257.0,238.0,2.3,22.0,379.0,283.75,215.49
2017,10,19,9,45,528.5,178.5,2.5,23.0,495.0,368.6,278.25
2017,10,19,10,0,800.0,119.0,2.7,24.0,611.0,482.74,364.74
2017,10,19,10,15,592.0,200.5,2.75,24.5,575.5,492.44,374.55
2017,10,19,10,30,384.0,282.0,2.8,25.0,540.0,475.54,362.25
2017,10,19,10,45,367.0,299.0,2.85,25.5,553.5,506.1,384.9
2017,10,19,11,0,350.0,316.0,2.9,26.0,567.0,534.5,405.11
2017,10,19,11,15,354.0,324.0,2.95,26.0,582.5,567.62,429.48
2017,10,19,11,30,358.0,332.0,3.0,26.0,598.0,600.26,453.19
2017,10,19,11,45,376.5,331.5,3.1,26.5,614.5,635.74,478.32
2017,10,19,12,0,395.0,331.0,3.2,27.0,631.0,671.28,503.21
2017,10,19,12,15,346.0,344.0,3.3,27.0,607.0,660.81,495.17
2017,10,19,12,30,297.0,357.0,3.4,27.0,583.0,646.27,484.37
2017,10,19,12,45,596.5,231.5,3.5,27.5,678.5,835.11,623.17
2017,10,19,13,0,896.0,106.0,3.6,28.0,774.0,990.17,726.91
2017,10,19,13,15,729.0,173.5,3.65,28.0,709.0,939.36,692.87
2017,10,19,13,30,562.0,241.0,3.7,28.0,644.0,852.07,633.76
2017,10,19,13,45,485.5,259.0,3.75,28.0,599.0,804.66,601.2
2017,10,19,14,0,409.0,277.0,3.8,28.0,554.0,733.33,551.68
2017,10,19,14,15,423.5,258.0,3.8,28.0,532.5,752.19,566.59
2017,10,19,14,30,438.0,239.0,3.8,28.0,511.0,748.31,565.67
2017,10,19,14,45,455.5,217.5,3.85,28.0,484.5,741.83,563.51
2017,10,19,15,0,473.0,196.0,3.9,28.0,458.0,732.26,559.27
2017,10,19,15,15,600.5,143.0,3.85,27.5,446.5,798.33,610.29
2017,10,19,15,30,728.0,90.0,3.8,27.0,435.0,839.74,641.82
2017,10,19,15,45,680.5,91.5,3.8,27.0,386.0,788.08,606.97
2017,10,19,16,0,633.0,93.0,3.8,27.0,337.0,729.74,567.13
2017,10,19,16,15,592.5,84.5,3.5,26.5,286.5,664.79,521.32
2017,10,19,16,30,552.0,76.0,3.2,26.0,236.0,600.02,474.06
2017,10,19,16,45,481.5,66.5,2.9,25.5,185.0,510.61,406.03
2017,10,19,17,0,411.0,57.0,2.6,25.0,134.0,424.69,337.71
2017,10,19,17,15,306.0,43.0,2.4,24.0,89.5,311.9,244.75
2017,10,19,17,30,201.0,29.0,2.2,23.0,45.0,211.24,143.73
2017,10,19,17,45,100.5,14.5,2.0,22.5,22.5,74.69,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,71.5,13.0,2.15,17.5,18.0,11.1,0.0
2017,10,20,7,0,143.0,26.0,2.3,18.0,36.0,20.14,7.24
2017,10,20,7,15,257.0,41.0,2.35,18.5,79.0,31.54,21.13
2017,10,20,7,30,371.0,56.0,2.4,19.0,122.0,42.8,31.55
