Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,7,45,466.5,62.5,2.45,19.5,174.0,49.13,37.38
2017,10,20,8,0,562.0,69.0,2.5,20.0,226.0,53.4,41.18
2017,10,20,8,15,609.0,75.0,2.55,20.5,277.0,62.24,48.77
2017,10,20,8,30,656.0,81.0,2.6,21.0,328.0,114.35,65.05
2017,10,20,8,45,328.0,98.0,2.7,21.5,221.5,124.63,82.77
2017,10,20,9,0,0.0,115.0,2.8,22.0,115.0,94.31,71.98
2017,10,20,9,15,1.0,141.0,2.9,22.5,142.0,115.78,88.96
2017,10,20,9,30,2.0,167.0,3.0,23.0,169.0,137.72,106.06
2017,10,20,9,45,2.5,172.0,3.15,24.0,174.0,142.97,109.51
2017,10,20,10,0,3.0,177.0,3.3,25.0,179.0,148.2,112.95
2017,10,20,10,15,10.5,209.5,3.3,25.5,216.5,180.02,137.4
2017,10,20,10,30,18.0,242.0,3.3,26.0,254.0,213.29,162.67
2017,10,20,10,45,18.0,249.5,3.35,26.5,262.5,221.8,168.66
2017,10,20,11,0,18.0,257.0,3.4,27.0,271.0,230.32,174.68
2017,10,20,11,15,48.5,301.5,3.4,27.0,337.5,304.43,231.3
2017,10,20,11,30,79.0,346.0,3.4,27.0,404.0,375.41,284.59
2017,10,20,11,45,82.5,352.0,3.45,27.0,413.5,391.06,296.05
2017,10,20,12,0,86.0,358.0,3.5,27.0,423.0,406.93,307.88
2017,10,20,12,15,106.0,364.0,3.55,27.0,444.5,437.58,331.06
2017,10,20,12,30,126.0,370.0,3.6,27.0,466.0,486.9,367.57
2017,10,20,12,45,207.0,359.5,3.7,27.5,514.5,560.56,422.69
2017,10,20,13,0,288.0,349.0,3.8,28.0,563.0,656.66,492.35
2017,10,20,13,15,319.5,332.5,3.8,28.0,564.5,680.72,510.35
2017,10,20,13,30,351.0,316.0,3.8,28.0,566.0,703.81,528.11
2017,10,20,13,45,424.5,278.5,3.85,28.0,571.0,764.16,573.06
2017,10,20,14,0,498.0,241.0,3.9,28.0,576.0,804.71,604.28
2017,10,20,14,15,655.5,169.0,3.9,28.0,586.5,897.01,671.08
2017,10,20,14,30,813.0,97.0,3.9,28.0,597.0,964.89,717.74
2017,10,20,14,45,677.0,134.5,3.95,28.0,532.5,877.53,659.79
2017,10,20,15,0,541.0,172.0,4.0,28.0,468.0,771.33,588.25
2017,10,20,15,15,401.0,184.0,4.0,27.5,393.5,643.16,497.07
2017,10,20,15,30,261.0,196.0,4.0,27.0,319.0,498.92,390.35
2017,10,20,15,45,245.0,176.0,4.0,27.0,281.5,457.07,360.4
2017,10,20,16,0,229.0,156.0,4.0,27.0,244.0,414.82,329.11
2017,10,20,16,15,209.0,135.0,3.65,26.5,206.0,367.54,293.34
2017,10,20,16,30,189.0,114.0,3.3,26.0,168.0,320.57,256.82
2017,10,20,16,45,153.0,92.5,3.0,25.5,130.5,244.7,196.11
2017,10,20,17,0,117.0,71.0,2.7,25.0,93.0,187.82,148.78
2017,10,20,17,15,70.5,49.0,2.55,24.5,61.0,124.3,94.78
2017,10,20,17,30,24.0,27.0,2.4,24.0,29.0,49.04,27.77
2017,10,20,17,45,12.0,13.5,2.25,24.0,14.5,18.96,0.0
2017,10,20,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,82.0,12.0,3.05,20.5,17.5,10.24,0.0
2017,10,21,7,0,164.0,24.0,3.2,21.0,35.0,18.66,5.39
2017,10,21,7,15,282.5,38.0,3.4,21.5,78.0,29.4,18.97
2017,10,21,7,30,401.0,52.0,3.6,22.0,121.0,41.83,30.26
2017,10,21,7,45,480.5,60.0,3.85,22.5,171.5,47.25,35.26
2017,10,21,8,0,560.0,68.0,4.1,23.0,222.0,52.69,40.03
2017,10,21,8,15,607.5,74.0,4.3,23.5,273.0,62.35,48.26
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,114.4,64.25
2017,10,21,8,45,398.0,140.5,4.75,24.5,295.0,167.46,113.37
2017,10,21,9,0,141.0,201.0,5.0,25.0,266.0,187.91,140.58
2017,10,21,9,15,459.5,146.5,5.1,25.5,389.0,249.85,180.24
2017,10,21,9,30,778.0,92.0,5.2,26.0,512.0,350.03,254.68
2017,10,21,9,45,519.0,183.0,5.3,27.0,472.0,369.95,277.84
2017,10,21,10,0,260.0,274.0,5.4,28.0,432.0,357.99,271.93
2017,10,21,10,15,212.0,295.5,5.4,28.0,429.0,366.56,279.47
2017,10,21,10,30,164.0,317.0,5.4,28.0,426.0,374.35,285.52
2017,10,21,10,45,141.5,328.5,5.45,28.5,425.0,384.33,292.45
2017,10,21,11,0,119.0,340.0,5.5,29.0,424.0,391.9,297.25
2017,10,21,11,15,224.5,338.0,5.5,29.0,501.5,477.24,362.65
2017,10,21,11,30,330.0,336.0,5.5,29.0,579.0,583.75,442.34
2017,10,21,11,45,298.0,348.0,5.5,29.5,569.5,589.46,444.77
2017,10,21,12,0,266.0,360.0,5.5,30.0,560.0,592.01,445.1
2017,10,21,12,15,334.0,342.5,5.45,30.0,593.5,649.75,488.36
2017,10,21,12,30,402.0,325.0,5.4,30.0,627.0,709.78,532.66
2017,10,21,12,45,337.0,337.5,5.35,30.5,589.0,678.39,507.81
2017,10,21,13,0,272.0,350.0,5.3,31.0,551.0,642.86,480.28
2017,10,21,13,15,221.5,347.5,5.2,31.0,508.5,581.25,435.75
2017,10,21,13,30,171.0,345.0,5.1,31.0,466.0,536.79,402.86
2017,10,21,13,45,495.5,226.5,5.1,31.0,560.0,779.36,585.44
2017,10,21,14,0,820.0,108.0,5.1,31.0,654.0,981.09,725.49
2017,10,21,14,15,482.0,197.0,5.05,31.0,514.0,743.18,560.23
2017,10,21,14,30,144.0,286.0,5.0,31.0,374.0,464.53,352.12
2017,10,21,14,45,210.0,260.5,5.0,31.0,379.5,503.96,385.27
2017,10,21,15,0,276.0,235.0,5.0,31.0,385.0,562.63,431.02
2017,10,21,15,15,487.5,165.5,4.95,30.5,403.5,705.55,542.31
2017,10,21,15,30,699.0,96.0,4.9,30.0,422.0,825.06,629.93
2017,10,21,15,45,664.0,91.5,4.85,30.0,373.5,771.97,593.13
2017,10,21,16,0,629.0,87.0,4.8,30.0,325.0,717.8,555.76
2017,10,21,16,15,581.0,80.5,4.45,29.5,274.5,649.05,506.63
2017,10,21,16,30,533.0,74.0,4.1,29.0,224.0,580.95,456.7
2017,10,21,16,45,455.0,65.0,3.75,28.5,174.0,486.95,384.96
2017,10,21,17,0,377.0,56.0,3.4,28.0,124.0,393.91,310.74
2017,10,21,17,15,264.0,41.5,3.1,27.5,81.0,280.53,216.47
2017,10,21,17,30,151.0,27.0,2.8,27.0,38.0,171.48,103.54
2017,10,21,17,45,75.5,13.5,2.5,26.5,19.0,58.25,0.0
2017,10,21,18,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,14.0,11.5,4.25,19.0,12.5,9.82,0.0
2017,10,22,7,0,28.0,23.0,4.5,19.0,25.0,18.41,4.4
2017,10,22,7,15,96.5,45.5,4.7,18.5,60.5,34.74,23.65
2017,10,22,7,30,165.0,68.0,4.9,18.0,96.0,51.04,38.73
2017,10,22,7,45,228.0,86.5,5.1,18.0,140.0,64.31,50.84
2017,10,22,8,0,291.0,105.0,5.3,18.0,184.0,77.29,62.44
2017,10,22,8,15,347.5,114.5,5.35,18.0,229.0,86.08,64.15
2017,10,22,8,30,404.0,124.0,5.4,18.0,274.0,125.54,84.44
2017,10,22,8,45,261.5,161.0,5.5,18.5,263.5,163.04,118.57
2017,10,22,9,0,119.0,198.0,5.6,19.0,253.0,181.37,139.65
2017,10,22,9,15,119.0,221.5,5.6,19.5,281.0,211.27,164.13
2017,10,22,9,30,119.0,245.0,5.6,20.0,309.0,241.65,188.79
2017,10,22,9,45,177.5,260.0,5.65,20.5,363.5,289.23,226.06
2017,10,22,10,0,236.0,275.0,5.7,21.0,418.0,343.82,269.08
2017,10,22,10,15,519.0,201.5,5.7,21.5,537.5,457.48,358.45
2017,10,22,10,30,802.0,128.0,5.7,22.0,657.0,591.1,463.15
2017,10,22,10,45,823.0,125.0,5.7,22.5,686.0,647.28,506.71
2017,10,22,11,0,844.0,122.0,5.7,23.0,715.0,703.31,549.28
2017,10,22,11,15,851.0,122.5,5.65,23.5,733.0,752.18,585.22
2017,10,22,11,30,858.0,123.0,5.6,24.0,751.0,799.1,617.94
2017,10,22,11,45,888.5,110.0,5.6,24.5,767.0,841.31,646.36
2017,10,22,12,0,919.0,97.0,5.6,25.0,783.0,889.33,678.61
2017,10,22,12,15,920.5,97.0,5.5,25.0,784.0,923.93,701.96
2017,10,22,12,30,922.0,97.0,5.4,25.0,785.0,955.25,722.97
2017,10,22,12,45,924.0,95.0,5.35,25.5,778.0,981.4,739.24
2017,10,22,13,0,926.0,93.0,5.3,26.0,771.0,1003.94,753.04
2017,10,22,13,15,923.0,92.5,5.2,26.0,755.5,1019.59,763.38
2017,10,22,13,30,920.0,92.0,5.1,26.0,740.0,1031.34,771.23
2017,10,22,13,45,919.5,88.5,5.1,26.0,717.0,1038.11,776.7
2017,10,22,14,0,919.0,85.0,5.1,26.0,694.0,1040.85,779.7
2017,10,22,14,15,911.0,83.5,5.0,26.0,662.0,1034.45,775.91
2017,10,22,14,30,903.0,82.0,4.9,26.0,630.0,1024.16,769.72
2017,10,22,14,45,896.5,78.0,4.8,26.0,592.0,1008.39,760.01
2017,10,22,15,0,890.0,74.0,4.7,26.0,554.0,988.83,747.87
2017,10,22,15,15,871.5,71.5,4.5,25.5,508.5,955.96,727.44
2017,10,22,15,30,853.0,69.0,4.3,25.0,463.0,920.18,705.31
2017,10,22,15,45,831.0,64.5,4.15,25.0,413.0,885.83,682.76
2017,10,22,16,0,809.0,60.0,4.0,25.0,363.0,838.71,650.67
2017,10,22,16,15,768.0,56.0,3.5,24.0,308.5,773.79,605.67
2017,10,22,16,30,727.0,52.0,3.0,23.0,254.0,708.59,558.61
2017,10,22,16,45,664.5,46.0,2.55,22.0,199.5,623.73,494.54
2017,10,22,17,0,602.0,40.0,2.1,21.0,145.0,541.28,428.62
2017,10,22,17,15,479.0,31.0,1.95,20.0,95.5,415.44,325.3
2017,10,22,17,30,356.0,22.0,1.8,19.0,46.0,292.35,171.37
2017,10,22,17,45,178.0,11.0,1.7,18.0,23.0,119.49,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,170.0,9.5,0.9,11.5,20.0,8.11,0.0
2017,10,23,7,0,340.0,19.0,0.9,12.0,40.0,17.16,2.96
2017,10,23,7,15,465.0,28.0,1.2,12.5,88.5,25.06,15.96
2017,10,23,7,30,590.0,37.0,1.5,13.0,137.0,32.95,23.6
2017,10,23,7,45,657.0,43.0,1.85,14.0,191.0,37.88,28.23
2017,10,23,8,0,724.0,49.0,2.2,15.0,245.0,42.8,32.63
2017,10,23,8,15,766.0,53.0,2.3,16.0,299.0,54.92,34.34
2017,10,23,8,30,808.0,57.0,2.4,17.0,353.0,114.46,59.97
2017,10,23,8,45,835.0,60.5,2.5,18.0,404.0,180.43,107.5
2017,10,23,9,0,862.0,64.0,2.6,19.0,455.0,244.93,161.08
2017,10,23,9,15,881.0,66.0,2.75,19.5,501.5,308.5,217.18
2017,10,23,9,30,900.0,68.0,2.9,20.0,548.0,373.34,274.42
2017,10,23,9,45,912.5,70.5,3.05,21.0,588.0,437.04,329.15
2017,10,23,10,0,925.0,73.0,3.2,22.0,628.0,500.71,381.97
2017,10,23,10,15,934.5,74.5,3.2,22.5,661.5,561.57,431.22
2017,10,23,10,30,944.0,76.0,3.2,23.0,695.0,621.47,477.98
2017,10,23,10,45,949.0,77.5,3.25,23.5,720.5,677.34,520.36
2017,10,23,11,0,954.0,79.0,3.3,24.0,746.0,731.27,560.04
2017,10,23,11,15,958.0,79.5,3.15,24.5,763.0,781.28,593.68
2017,10,23,11,30,962.0,80.0,3.0,25.0,780.0,828.78,623.72
2017,10,23,11,45,959.5,82.5,2.95,25.5,788.0,870.42,649.83
2017,10,23,12,0,957.0,85.0,2.9,26.0,796.0,908.71,673.38
2017,10,23,12,15,956.5,85.0,2.75,26.0,795.5,942.55,694.31
2017,10,23,12,30,956.0,85.0,2.6,26.0,795.0,972.84,712.69
2017,10,23,12,45,952.0,85.5,2.5,26.5,786.0,996.76,725.81
2017,10,23,13,0,948.0,86.0,2.4,27.0,777.0,1016.76,736.4
2017,10,23,13,15,943.0,85.0,2.2,27.0,759.0,1030.09,743.06
2017,10,23,13,30,938.0,84.0,2.0,27.0,741.0,1039.35,747.08
2017,10,23,13,45,928.5,84.0,1.85,27.0,714.5,1041.25,747.13
2017,10,23,14,0,919.0,84.0,1.7,27.0,688.0,1039.1,744.76
2017,10,23,14,15,908.5,82.0,1.5,27.0,655.0,1029.51,737.06
2017,10,23,14,30,898.0,80.0,1.3,27.0,622.0,1016.02,726.96
2017,10,23,14,45,881.5,78.5,1.15,27.0,581.5,993.43,712.08
2017,10,23,15,0,865.0,77.0,1.0,27.0,541.0,967.44,695.18
2017,10,23,15,15,844.5,74.5,0.85,27.0,495.0,943.98,679.87
2017,10,23,15,30,824.0,72.0,0.7,27.0,449.0,906.5,655.53
2017,10,23,15,45,794.0,68.5,0.55,27.0,398.5,856.26,622.9
2017,10,23,16,0,764.0,65.0,0.4,27.0,348.0,804.26,588.73
2017,10,23,16,15,720.5,60.5,0.45,26.0,294.5,737.81,549.53
2017,10,23,16,30,677.0,56.0,0.5,25.0,241.0,671.27,507.81
2017,10,23,16,45,607.5,49.0,0.55,24.5,188.0,581.26,445.28
2017,10,23,17,0,538.0,42.0,0.6,24.0,135.0,502.33,386.34
2017,10,23,17,15,413.0,32.0,0.7,23.0,87.5,377.82,288.36
2017,10,23,17,30,288.0,22.0,0.8,22.0,40.0,253.92,130.99
2017,10,23,17,45,144.0,11.0,0.95,21.0,20.0,98.38,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,157.0,9.5,3.15,11.5,18.5,8.11,0.0
2017,10,24,7,0,314.0,19.0,3.4,12.0,37.0,17.17,1.62
2017,10,24,7,15,441.5,28.5,3.45,12.5,84.5,25.5,16.21
2017,10,24,7,30,569.0,38.0,3.5,13.0,132.0,33.8,24.29
2017,10,24,7,45,639.0,44.0,3.6,14.0,186.0,38.67,28.89
2017,10,24,8,0,709.0,50.0,3.7,15.0,240.0,43.56,33.28
2017,10,24,8,15,752.0,54.0,3.85,16.0,293.5,56.31,35.07
2017,10,24,8,30,795.0,58.0,4.0,17.0,347.0,115.02,60.83
2017,10,24,8,45,823.0,61.5,4.2,18.0,398.0,176.36,104.95
2017,10,24,9,0,851.0,65.0,4.4,19.0,449.0,244.11,161.61
2017,10,24,9,15,871.0,67.5,4.55,19.5,495.0,307.67,218.1
2017,10,24,9,30,891.0,70.0,4.7,20.0,541.0,372.66,275.99
2017,10,24,9,45,904.0,72.0,4.85,20.5,581.5,435.53,331.36
2017,10,24,10,0,917.0,74.0,5.0,21.0,622.0,498.41,385.22
2017,10,24,10,15,927.0,75.5,5.05,21.5,655.0,559.02,435.48
2017,10,24,10,30,937.0,77.0,5.1,22.0,688.0,618.74,483.42
2017,10,24,10,45,943.0,78.5,5.15,22.5,713.5,674.8,527.14
2017,10,24,11,0,949.0,80.0,5.2,23.0,739.0,729.05,568.24
2017,10,24,11,15,953.5,80.5,5.25,23.0,757.0,779.13,605.29
2017,10,24,11,30,958.0,81.0,5.3,23.0,775.0,826.75,639.09
2017,10,24,11,45,957.0,83.5,5.35,23.5,783.0,869.39,667.83
2017,10,24,12,0,956.0,86.0,5.4,24.0,791.0,908.79,694.11
2017,10,24,12,15,956.5,86.0,5.45,24.0,791.5,943.43,718.35
2017,10,24,12,30,957.0,86.0,5.5,24.0,792.0,974.59,740.22
2017,10,24,12,45,957.0,84.5,5.6,24.0,784.0,999.97,758.54
2017,10,24,13,0,957.0,83.0,5.7,24.0,776.0,1021.55,774.41
2017,10,24,13,15,953.5,82.5,5.7,24.0,759.5,1036.98,785.54
2017,10,24,13,30,950.0,82.0,5.7,24.0,743.0,1048.38,794.11
2017,10,24,13,45,946.5,80.0,5.75,24.0,718.5,1053.9,799.23
2017,10,24,14,0,943.0,78.0,5.8,24.0,694.0,1055.33,801.78
2017,10,24,14,15,934.0,76.5,5.8,24.0,661.5,1047.76,797.98
2017,10,24,14,30,925.0,75.0,5.8,24.0,629.0,1036.21,791.67
2017,10,24,14,45,914.5,72.5,5.85,24.0,589.5,1018.01,781.24
2017,10,24,15,0,904.0,70.0,5.9,24.0,550.0,996.12,768.3
2017,10,24,15,15,885.5,67.5,5.8,23.5,504.0,962.96,747.92
2017,10,24,15,30,867.0,65.0,5.7,23.0,458.0,926.84,725.25
2017,10,24,15,45,840.5,62.0,5.65,23.0,407.0,879.96,693.26
2017,10,24,16,0,814.0,59.0,5.6,23.0,356.0,840.72,666.22
2017,10,24,16,15,772.0,54.5,5.2,22.0,302.0,774.17,618.71
2017,10,24,16,30,730.0,50.0,4.8,21.0,248.0,707.45,569.19
2017,10,24,16,45,661.0,44.5,4.4,20.5,193.0,618.12,498.71
2017,10,24,17,0,592.0,39.0,4.0,20.0,138.0,531.61,427.21
2017,10,24,17,15,463.5,29.5,3.6,19.0,89.5,402.11,316.88
2017,10,24,17,30,335.0,20.0,3.2,18.0,41.0,273.14,125.31
2017,10,24,17,45,167.5,10.0,2.8,17.0,20.5,111.99,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,165.5,9.5,2.15,9.5,18.5,8.11,0.0
2017,10,25,7,0,331.0,19.0,2.3,10.0,37.0,17.26,0.09
2017,10,25,7,15,462.0,28.0,2.6,11.0,85.5,25.15,15.95
2017,10,25,7,30,593.0,37.0,2.9,12.0,134.0,33.06,23.71
2017,10,25,7,45,662.5,43.0,3.2,13.0,188.5,37.99,28.4
2017,10,25,8,0,732.0,49.0,3.5,14.0,243.0,42.94,32.86
2017,10,25,8,15,774.5,53.0,3.3,15.0,297.0,56.81,34.88
2017,10,25,8,30,817.0,57.0,3.1,16.0,351.0,116.9,61.63
2017,10,25,8,45,845.0,60.5,2.95,17.0,402.5,183.38,110.04
2017,10,25,9,0,873.0,64.0,2.8,18.0,454.0,248.65,164.57
2017,10,25,9,15,892.5,66.0,2.85,19.0,501.0,312.94,221.1
2017,10,25,9,30,912.0,68.0,2.9,20.0,548.0,378.54,278.48
2017,10,25,9,45,926.0,70.0,2.95,21.0,588.5,442.98,333.59
2017,10,25,10,0,940.0,72.0,3.0,22.0,629.0,507.52,386.8
2017,10,25,10,15,949.5,73.5,3.0,22.5,663.0,569.07,436.43
2017,10,25,10,30,959.0,75.0,3.0,23.0,697.0,629.63,483.5
2017,10,25,10,45,966.0,76.0,3.05,23.5,723.0,686.87,526.73
2017,10,25,11,0,973.0,77.0,3.1,24.0,749.0,742.31,567.32
2017,10,25,11,15,977.0,77.5,3.1,24.0,766.5,793.03,603.02
2017,10,25,11,30,981.0,78.0,3.1,24.0,784.0,841.18,635.53
2017,10,25,11,45,975.5,82.5,3.15,24.5,791.5,883.14,662.56
2017,10,25,12,0,970.0,87.0,3.2,25.0,799.0,921.51,686.97
2017,10,25,12,15,969.5,87.0,3.15,25.0,799.0,955.7,709.12
2017,10,25,12,30,969.0,87.0,3.1,25.0,799.0,986.29,728.84
2017,10,25,12,45,967.0,86.5,3.05,25.5,790.0,1011.21,743.37
2017,10,25,13,0,965.0,86.0,3.0,26.0,781.0,1032.23,755.38
2017,10,25,13,15,960.0,85.0,2.9,26.0,763.0,1045.77,763.66
2017,10,25,13,30,955.0,84.0,2.8,26.0,745.0,1055.18,769.44
2017,10,25,13,45,948.0,83.0,2.7,26.0,719.0,1058.48,771.46
2017,10,25,14,0,941.0,82.0,2.6,26.0,693.0,1057.66,771.04
2017,10,25,14,15,930.5,80.5,2.5,26.0,659.5,1048.63,765.56
2017,10,25,14,30,920.0,79.0,2.4,26.0,626.0,1035.66,757.76
2017,10,25,14,45,890.5,82.0,2.3,26.0,582.5,1005.72,739.15
2017,10,25,15,0,861.0,85.0,2.2,26.0,539.0,983.99,726.07
2017,10,25,15,15,838.5,82.0,2.0,25.5,492.0,946.87,703.05
2017,10,25,15,30,816.0,79.0,1.8,25.0,445.0,906.9,678.0
2017,10,25,15,45,785.0,74.5,1.6,25.0,394.0,854.6,642.91
2017,10,25,16,0,754.0,70.0,1.4,25.0,343.0,800.56,606.03
2017,10,25,16,15,707.0,65.0,1.2,24.5,289.0,730.58,558.14
2017,10,25,16,30,660.0,60.0,1.0,24.0,235.0,667.97,513.57
2017,10,25,16,45,585.0,52.0,0.85,23.5,181.5,573.67,444.15
2017,10,25,17,0,510.0,44.0,0.7,23.0,128.0,483.41,374.0
2017,10,25,17,15,376.0,32.5,0.8,21.5,81.5,352.06,268.88
2017,10,25,17,30,242.0,21.0,0.9,20.0,35.0,218.28,76.65
2017,10,25,17,45,121.0,10.5,1.05,19.0,17.5,83.65,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,111.0,10.0,3.5,10.5,16.0,8.54,0.0
2017,10,26,7,0,222.0,20.0,3.7,11.0,32.0,16.6,0.0
2017,10,26,7,15,360.5,32.0,3.85,11.5,78.0,26.3,16.78
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,35.88,26.16
2017,10,26,7,45,576.5,52.0,4.15,13.0,177.5,41.72,31.69
2017,10,26,8,0,654.0,60.0,4.3,14.0,231.0,47.52,36.94
2017,10,26,8,15,702.0,65.5,4.55,15.0,284.5,66.32,43.26
2017,10,26,8,30,750.0,71.0,4.8,16.0,338.0,123.53,69.73
2017,10,26,8,45,782.5,74.5,5.05,17.0,389.0,182.75,112.62
2017,10,26,9,0,815.0,78.0,5.3,18.0,440.0,245.72,165.45
2017,10,26,9,15,837.0,81.5,5.65,19.0,486.5,309.22,221.68
2017,10,26,9,30,859.0,85.0,6.0,20.0,533.0,374.56,279.53
2017,10,26,9,45,874.0,87.5,6.35,21.5,573.5,437.72,334.13
2017,10,26,10,0,889.0,90.0,6.7,23.0,614.0,501.01,387.09
2017,10,26,10,15,900.0,91.5,6.65,23.5,647.5,560.7,436.58
2017,10,26,10,30,911.0,93.0,6.6,24.0,681.0,619.66,483.91
2017,10,26,10,45,918.0,94.5,6.6,24.5,706.0,675.11,527.27
2017,10,26,11,0,925.0,96.0,6.6,25.0,731.0,728.91,568.16
2017,10,26,11,15,929.0,97.0,6.55,25.0,748.5,778.14,605.15
2017,10,26,11,30,933.0,98.0,6.5,25.0,766.0,824.96,638.31
2017,10,26,11,45,944.5,93.5,6.5,25.5,776.5,869.52,668.49
2017,10,26,12,0,956.0,89.0,6.5,26.0,787.0,911.58,696.61
2017,10,26,12,15,955.5,89.0,6.45,26.0,786.5,945.26,719.85
2017,10,26,12,30,955.0,89.0,6.4,26.0,786.0,975.41,740.62
2017,10,26,12,45,950.0,89.5,6.4,26.5,776.5,998.27,755.11
2017,10,26,13,0,945.0,90.0,6.4,27.0,767.0,1017.18,766.98
2017,10,26,13,15,939.5,89.5,6.35,27.0,749.0,1030.49,776.37
2017,10,26,13,30,934.0,89.0,6.3,27.0,731.0,1039.76,783.18
2017,10,26,13,45,923.5,88.5,6.3,27.5,704.0,1040.01,782.73
2017,10,26,14,0,913.0,88.0,6.3,28.0,677.0,1036.22,779.75
2017,10,26,14,15,901.5,86.0,6.2,28.0,643.5,1025.64,773.28
2017,10,26,14,30,890.0,84.0,6.1,28.0,610.0,1011.21,764.37
2017,10,26,14,45,872.5,82.5,6.05,28.0,569.0,987.77,749.68
2017,10,26,15,0,855.0,81.0,6.0,28.0,528.0,972.22,740.59
2017,10,26,15,15,832.5,78.0,5.8,27.5,482.0,935.19,717.04
2017,10,26,15,30,810.0,75.0,5.6,27.0,436.0,895.38,691.36
2017,10,26,15,45,777.5,71.5,5.45,27.0,385.0,843.18,655.28
2017,10,26,16,0,745.0,68.0,5.3,27.0,334.0,789.35,617.34
2017,10,26,16,15,697.5,62.5,4.85,26.0,281.0,718.73,566.88
2017,10,26,16,30,650.0,57.0,4.4,25.0,228.0,655.06,519.71
2017,10,26,16,45,571.5,50.0,4.0,24.0,175.0,559.9,446.7
2017,10,26,17,0,493.0,43.0,3.6,23.0,122.0,469.09,373.13
2017,10,26,17,15,359.5,31.5,3.45,22.0,77.0,339.09,262.2
2017,10,26,17,30,226.0,20.0,3.3,21.0,32.0,204.81,47.15
2017,10,26,17,45,113.0,10.0,3.15,20.5,16.0,78.24,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,27,6,45,79.0,9.5,6.9,11.0,13.5,8.11,0.0
2017,10,27,7,0,158.0,19.0,7.1,11.0,27.0,14.85,0.0
2017,10,27,7,15,284.5,33.0,7.25,11.0,69.0,27.03,17.28
2017,10,27,7,30,411.0,47.0,7.4,11.0,111.0,38.15,28.21
2017,10,27,7,45,485.0,57.0,7.6,11.0,161.5,45.37,35.19
2017,10,27,8,0,559.0,67.0,7.8,11.0,212.0,52.47,41.82
2017,10,27,8,15,609.0,74.5,7.8,11.5,263.5,67.48,45.52
2017,10,27,8,30,659.0,82.0,7.8,12.0,315.0,121.03,72.28
2017,10,27,8,45,689.5,88.0,7.8,12.5,363.5,176.78,114.04
2017,10,27,9,0,720.0,94.0,7.8,13.0,412.0,236.16,165.13
2017,10,27,9,15,745.0,98.5,7.75,13.0,457.0,296.09,219.79
2017,10,27,9,30,770.0,103.0,7.7,13.0,502.0,360.71,278.84
2017,10,27,9,45,781.0,108.5,7.7,13.5,540.0,419.81,332.44
2017,10,27,10,0,792.0,114.0,7.7,14.0,578.0,479.05,384.79
2017,10,27,10,15,805.0,117.0,7.6,14.0,611.0,536.93,435.29
2017,10,27,10,30,818.0,120.0,7.5,14.0,644.0,594.6,484.34
2017,10,27,10,45,819.5,125.0,7.45,14.5,667.5,646.5,526.68
2017,10,27,11,0,821.0,130.0,7.4,15.0,691.0,696.54,566.4
2017,10,27,11,15,826.5,131.5,7.35,15.0,708.0,744.01,604.41
2017,10,27,11,30,832.0,133.0,7.3,15.0,725.0,789.52,639.78
2017,10,27,11,45,637.0,213.5,7.25,15.5,670.0,753.44,607.7
2017,10,27,12,0,442.0,294.0,7.2,16.0,615.0,691.25,554.84
2017,10,27,12,15,305.0,325.0,7.15,16.0,547.0,608.74,488.77
2017,10,27,12,30,168.0,356.0,7.1,16.0,479.0,514.19,412.04
2017,10,27,12,45,229.0,344.0,7.05,16.5,509.0,567.9,455.35
2017,10,27,13,0,290.0,332.0,7.0,17.0,539.0,643.06,513.99
2017,10,27,13,15,248.5,330.0,6.9,17.0,504.5,590.85,473.31
2017,10,27,13,30,207.0,328.0,6.8,17.0,470.0,556.22,445.93
2017,10,27,13,45,173.5,316.0,6.7,17.0,432.0,516.19,414.57
2017,10,27,14,0,140.0,304.0,6.6,17.0,394.0,474.74,381.87
2017,10,27,14,15,311.5,257.0,6.55,16.5,443.5,618.59,501.37
2017,10,27,14,30,483.0,210.0,6.5,16.0,493.0,760.62,616.77
2017,10,27,14,45,433.0,206.0,6.45,16.0,447.0,705.76,574.49
2017,10,27,15,0,383.0,202.0,6.4,16.0,401.0,628.51,515.53
2017,10,27,15,15,507.5,161.5,6.3,15.5,401.0,719.39,591.9
2017,10,27,15,30,632.0,121.0,6.2,15.0,401.0,789.29,648.34
2017,10,27,15,45,612.5,109.5,6.15,15.0,354.5,743.63,614.24
2017,10,27,16,0,593.0,98.0,6.1,15.0,308.0,696.18,578.49
2017,10,27,16,15,541.5,89.0,5.9,14.5,257.0,622.21,521.12
2017,10,27,16,30,490.0,80.0,5.7,14.0,206.0,548.97,462.32
2017,10,27,16,45,433.5,65.5,5.55,13.5,158.0,467.8,394.52
2017,10,27,17,0,377.0,51.0,5.4,13.0,110.0,389.62,325.82
2017,10,27,17,15,257.0,35.0,5.0,12.5,68.0,268.36,214.59
2017,10,27,17,30,137.0,19.0,4.6,12.0,26.0,140.81,10.3
2017,10,27,17,45,68.5,9.5,4.25,11.5,13.0,50.36,0.0
2017,10,27,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.0,8.5,3.05,2.5,15.0,7.26,0.0
2017,10,28,7,0,274.0,17.0,3.2,3.0,30.0,14.09,0.0
2017,10,28,7,15,415.5,27.5,3.25,3.5,76.5,24.7,15.78
2017,10,28,7,30,557.0,38.0,3.3,4.0,123.0,33.98,25.27
2017,10,28,7,45,627.0,45.0,3.35,5.0,176.5,39.67,30.86
2017,10,28,8,0,697.0,52.0,3.4,6.0,230.0,45.35,36.16
2017,10,28,8,15,743.0,57.0,3.65,7.0,284.0,61.59,39.15
2017,10,28,8,30,789.0,62.0,3.9,8.0,338.0,120.75,67.71
2017,10,28,8,45,815.5,66.5,4.15,9.0,388.5,182.21,114.08
2017,10,28,9,0,842.0,71.0,4.4,10.0,439.0,246.63,170.09
2017,10,28,9,15,862.5,74.0,4.4,10.5,485.5,310.72,228.83
2017,10,28,9,30,883.0,77.0,4.4,11.0,532.0,377.96,290.19
2017,10,28,9,45,711.5,132.0,4.4,11.5,517.0,411.39,325.61
2017,10,28,10,0,540.0,187.0,4.4,12.0,502.0,422.51,339.39
2017,10,28,10,15,733.0,137.0,4.3,12.5,590.0,517.99,417.09
2017,10,28,10,30,926.0,87.0,4.2,13.0,678.0,622.78,500.97
2017,10,28,10,45,506.0,201.0,4.15,13.5,526.0,517.75,417.44
2017,10,28,11,0,86.0,315.0,4.1,14.0,374.0,339.9,272.14
2017,10,28,11,15,311.0,281.0,4.05,14.0,500.0,500.06,402.46
2017,10,28,11,30,536.0,247.0,4.0,14.0,626.0,671.69,536.54
2017,10,28,11,45,740.5,171.5,4.0,14.5,702.0,796.24,631.54
2017,10,28,12,0,945.0,96.0,4.0,15.0,778.0,909.14,711.14
2017,10,28,12,15,945.0,96.0,4.0,15.0,778.0,942.9,734.13
2017,10,28,12,30,945.0,96.0,4.0,15.0,778.0,973.2,755.28
2017,10,28,12,45,942.0,95.5,4.0,15.0,768.5,996.57,771.64
2017,10,28,13,0,939.0,95.0,4.0,15.0,759.0,1016.1,785.5
2017,10,28,13,15,934.0,94.0,4.0,15.0,741.5,1029.22,795.09
2017,10,28,13,30,929.0,93.0,4.0,15.0,724.0,1038.33,802.14
2017,10,28,13,45,922.0,91.0,4.0,15.5,698.5,1040.26,802.94
2017,10,28,14,0,915.0,89.0,4.0,16.0,673.0,1038.16,801.22
2017,10,28,14,15,904.0,87.5,3.95,16.0,639.5,1028.71,795.79
2017,10,28,14,30,893.0,86.0,3.9,16.0,606.0,1015.43,787.95
2017,10,28,14,45,878.0,83.0,3.9,16.0,565.5,992.59,773.91
2017,10,28,15,0,863.0,80.0,3.9,16.0,525.0,977.47,765.43
2017,10,28,15,15,841.0,77.0,3.8,15.5,479.0,940.84,742.37
2017,10,28,15,30,819.0,74.0,3.7,15.0,433.0,901.39,717.12
2017,10,28,15,45,787.5,70.0,3.65,15.0,382.0,849.32,681.09
2017,10,28,16,0,756.0,66.0,3.6,15.0,331.0,795.57,642.95
2017,10,28,16,15,708.0,61.0,3.1,14.0,277.5,724.93,590.84
2017,10,28,16,30,660.0,56.0,2.6,13.0,224.0,654.43,536.6
2017,10,28,16,45,583.0,48.5,2.15,12.5,171.5,566.52,465.24
2017,10,28,17,0,506.0,41.0,1.7,12.0,119.0,475.98,388.14
2017,10,28,17,15,366.5,29.5,1.55,11.0,73.5,341.67,268.86
2017,10,28,17,30,227.0,18.0,1.4,10.0,28.0,200.16,0.0
2017,10,28,17,45,113.5,9.0,1.3,9.5,14.0,77.66,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,130.5,8.5,2.2,4.5,14.0,7.26,0.0
2017,10,29,7,0,261.0,17.0,2.4,5.0,28.0,14.12,0.0
2017,10,29,7,15,404.0,27.5,2.7,6.0,74.0,22.69,13.72
2017,10,29,7,30,547.0,38.0,3.0,7.0,120.0,34.0,24.93
2017,10,29,7,45,624.0,44.5,3.4,8.5,173.5,39.27,30.02
2017,10,29,8,0,701.0,51.0,3.8,10.0,227.0,44.58,34.87
2017,10,29,8,15,747.5,55.5,3.75,11.0,281.0,61.08,37.62
2017,10,29,8,30,794.0,60.0,3.7,12.0,335.0,120.1,65.82
2017,10,29,8,45,825.0,63.5,3.7,13.0,386.5,181.64,111.43
2017,10,29,9,0,856.0,67.0,3.7,14.0,438.0,246.65,166.87
2017,10,29,9,15,877.0,69.5,3.75,15.0,484.5,313.49,226.49
2017,10,29,9,30,898.0,72.0,3.8,16.0,531.0,378.92,284.77
2017,10,29,9,45,913.0,74.0,3.85,17.0,572.0,442.72,340.48
2017,10,29,10,0,928.0,76.0,3.9,18.0,613.0,506.74,394.45
2017,10,29,10,15,938.0,77.5,3.75,18.5,646.5,567.64,444.46
2017,10,29,10,30,948.0,79.0,3.6,19.0,680.0,627.62,491.84
2017,10,29,10,45,954.5,80.5,3.45,19.5,705.5,684.23,534.92
2017,10,29,11,0,961.0,82.0,3.3,20.0,731.0,739.05,575.1
2017,10,29,11,15,965.0,82.5,3.25,20.5,748.0,789.0,609.78
2017,10,29,11,30,969.0,83.0,3.2,21.0,765.0,836.41,640.88
2017,10,29,11,45,969.5,84.0,3.15,21.5,773.5,878.81,668.04
2017,10,29,12,0,970.0,85.0,3.1,22.0,782.0,918.02,692.7
2017,10,29,12,15,969.5,85.0,3.05,22.0,781.5,951.92,714.9
2017,10,29,12,30,969.0,85.0,3.0,22.0,781.0,982.24,734.67
2017,10,29,12,45,966.5,84.5,3.0,22.5,771.5,1006.44,749.34
2017,10,29,13,0,964.0,84.0,3.0,23.0,762.0,1026.73,761.52
2017,10,29,13,15,959.0,83.5,2.95,23.0,744.5,1040.63,770.65
2017,10,29,13,30,954.0,83.0,2.9,23.0,727.0,1050.46,777.31
2017,10,29,13,45,947.0,81.5,2.9,23.0,701.0,1052.99,779.9
2017,10,29,14,0,940.0,80.0,2.9,23.0,675.0,1051.43,780.07
2017,10,29,14,15,929.0,78.5,2.85,23.0,641.5,1041.81,774.7
2017,10,29,14,30,918.0,77.0,2.8,23.0,608.0,1028.28,766.98
2017,10,29,14,45,897.5,77.0,2.8,23.0,566.5,1003.52,752.44
2017,10,29,15,0,877.0,77.0,2.8,23.0,525.0,975.46,735.78
2017,10,29,15,15,855.0,74.0,2.65,22.5,479.0,949.72,720.7
2017,10,29,15,30,833.0,71.0,2.5,22.0,433.0,910.04,695.86
2017,10,29,15,45,802.0,67.0,2.45,22.0,382.0,858.16,661.7
2017,10,29,16,0,771.0,63.0,2.4,22.0,331.0,804.57,625.48
2017,10,29,16,15,724.0,58.5,2.1,20.5,277.5,735.13,578.09
2017,10,29,16,30,677.0,54.0,1.8,19.0,224.0,665.73,528.27
2017,10,29,16,45,600.5,46.5,1.55,18.0,171.0,569.91,454.88
2017,10,29,17,0,524.0,39.0,1.3,17.0,118.0,486.74,386.75
2017,10,29,17,15,382.0,28.0,1.4,16.0,72.5,350.82,268.15
2017,10,29,17,30,240.0,17.0,1.5,15.0,27.0,206.12,0.0
2017,10,29,17,45,120.0,8.5,1.6,14.5,13.5,7.26,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
