Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,113.5,8.0,2.6,7.5,13.0,6.83,0.0
2017,10,30,7,0,227.0,16.0,2.7,8.0,26.0,13.23,0.0
2017,10,30,7,15,373.0,27.5,2.9,9.0,70.5,22.66,13.32
2017,10,30,7,30,519.0,39.0,3.1,10.0,115.0,31.99,22.79
2017,10,30,7,45,595.5,46.0,3.3,11.0,168.0,40.5,30.79
2017,10,30,8,0,672.0,53.0,3.5,12.0,221.0,46.14,35.98
2017,10,30,8,15,720.0,58.0,3.45,13.0,274.0,63.06,39.01
2017,10,30,8,30,768.0,63.0,3.4,14.0,327.0,120.85,66.88
2017,10,30,8,45,798.0,67.5,3.4,15.0,377.5,181.42,111.6
2017,10,30,9,0,828.0,72.0,3.4,16.0,428.0,245.39,165.67
2017,10,30,9,15,849.5,74.5,3.7,17.0,474.0,308.32,221.57
2017,10,30,9,30,871.0,77.0,4.0,18.0,520.0,374.4,279.93
2017,10,30,9,45,885.0,80.0,4.35,19.0,560.0,437.12,334.71
2017,10,30,10,0,899.0,83.0,4.7,20.0,600.0,500.02,388.15
2017,10,30,10,15,910.0,84.5,4.65,20.5,633.0,559.85,437.47
2017,10,30,10,30,921.0,86.0,4.6,21.0,666.0,618.93,484.48
2017,10,30,10,45,926.5,88.0,4.55,22.0,691.0,674.05,525.91
2017,10,30,11,0,932.0,90.0,4.5,23.0,716.0,727.37,564.45
2017,10,30,11,15,936.5,91.0,4.35,23.0,733.0,776.9,600.19
2017,10,30,11,30,941.0,92.0,4.2,23.0,750.0,824.06,632.36
2017,10,30,11,45,941.0,93.0,4.1,23.5,758.0,865.01,658.74
2017,10,30,12,0,941.0,94.0,4.0,24.0,766.0,902.83,682.64
2017,10,30,12,15,940.5,94.0,3.85,24.0,765.5,935.87,704.11
2017,10,30,12,30,940.0,94.0,3.7,24.0,765.0,965.44,723.09
2017,10,30,12,45,935.0,94.5,3.55,24.5,755.5,987.8,735.72
2017,10,30,13,0,930.0,95.0,3.4,25.0,746.0,1006.31,745.76
2017,10,30,13,15,924.5,94.0,3.25,25.0,728.0,1018.71,753.25
2017,10,30,13,30,919.0,93.0,3.1,25.0,710.0,1027.14,758.25
2017,10,30,13,45,908.5,92.5,3.0,25.5,683.5,1027.24,756.88
2017,10,30,14,0,898.0,92.0,2.9,26.0,657.0,1023.39,753.16
2017,10,30,14,15,885.5,90.0,2.8,26.0,623.5,1011.84,746.09
2017,10,30,14,30,873.0,88.0,2.7,26.0,590.0,1008.16,744.41
2017,10,30,14,45,852.5,87.0,2.65,26.0,549.0,982.46,728.79
2017,10,30,15,0,832.0,86.0,2.6,26.0,508.0,953.42,711.15
2017,10,30,15,15,808.0,82.5,2.5,25.5,462.0,914.72,687.85
2017,10,30,15,30,784.0,79.0,2.4,25.0,416.0,873.36,662.45
2017,10,30,15,45,747.5,75.0,2.35,25.0,365.5,817.47,625.55
2017,10,30,16,0,711.0,71.0,2.3,25.0,315.0,766.68,591.34
2017,10,30,16,15,660.0,65.0,2.05,23.5,263.0,694.15,542.06
2017,10,30,16,30,609.0,59.0,1.8,22.0,211.0,622.46,490.92
2017,10,30,16,45,525.0,51.0,1.55,21.0,159.5,523.36,415.16
2017,10,30,17,0,441.0,43.0,1.3,20.0,108.0,428.96,338.84
2017,10,30,17,15,300.5,30.0,1.3,19.0,65.5,295.39,221.24
2017,10,30,17,30,160.0,17.0,1.3,18.0,23.0,151.54,0.0
2017,10,30,17,45,80.0,8.5,1.35,17.5,11.5,7.26,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,32.0,15.0,3.4,9.0,16.0,12.8,0.0
2017,10,31,7,15,123.0,37.0,3.5,9.0,53.0,28.55,17.98
2017,10,31,7,30,214.0,59.0,3.6,9.0,90.0,44.8,34.2
2017,10,31,7,45,290.5,75.5,3.75,9.5,136.0,56.35,45.2
2017,10,31,8,0,367.0,92.0,3.9,10.0,182.0,67.83,55.81
2017,10,31,8,15,183.5,62.5,3.95,10.5,107.5,51.91,36.93
2017,10,31,8,30,0.0,33.0,4.0,11.0,33.0,27.23,18.04
2017,10,31,8,45,0.0,39.0,4.05,11.5,39.0,32.22,22.27
2017,10,31,9,0,0.0,45.0,4.1,12.0,45.0,37.22,26.44
2017,10,31,9,15,11.0,118.0,4.05,12.0,123.5,100.32,79.74
2017,10,31,9,30,22.0,191.0,4.0,12.0,202.0,164.21,132.82
2017,10,31,9,45,11.0,165.5,4.0,12.5,171.0,141.49,113.61
2017,10,31,10,0,0.0,140.0,4.0,13.0,140.0,116.48,92.5
2017,10,31,10,15,0.0,148.5,3.9,13.5,148.5,123.95,98.32
2017,10,31,10,30,0.0,157.0,3.8,14.0,157.0,131.49,104.14
2017,10,31,10,45,0.0,114.0,3.7,14.5,114.0,95.17,73.84
2017,10,31,11,0,0.0,71.0,3.6,15.0,71.0,59.04,43.72
2017,10,31,11,15,0.0,72.5,3.45,15.5,72.5,60.31,44.65
2017,10,31,11,30,0.0,74.0,3.3,16.0,74.0,61.58,45.56
2017,10,31,11,45,0.0,113.0,3.2,16.5,113.0,94.62,72.57
2017,10,31,12,0,0.0,152.0,3.1,17.0,152.0,128.76,100.1
2017,10,31,12,15,0.0,103.5,3.0,17.0,103.5,86.52,65.7
2017,10,31,12,30,0.0,55.0,2.9,17.0,55.0,45.73,32.26
2017,10,31,12,45,1.5,117.0,2.8,17.5,118.5,99.76,76.55
2017,10,31,13,0,3.0,179.0,2.7,18.0,182.0,157.4,122.93
2017,10,31,13,15,3.5,183.5,2.65,18.0,186.5,162.72,127.21
2017,10,31,13,30,4.0,188.0,2.6,18.0,191.0,168.25,131.79
2017,10,31,13,45,4.0,185.5,2.55,18.0,188.5,166.77,130.76
2017,10,31,14,0,4.0,183.0,2.5,18.0,186.0,165.39,129.87
2017,10,31,14,15,2.0,160.5,2.4,17.5,162.0,142.41,111.7
2017,10,31,14,30,0.0,138.0,2.3,17.0,138.0,119.45,93.38
2017,10,31,14,45,0.0,78.5,2.25,17.0,78.5,65.2,48.9
2017,10,31,15,0,0.0,19.0,2.2,17.0,19.0,15.69,7.59
2017,10,31,15,15,0.0,74.0,2.1,16.5,74.0,61.4,46.21
2017,10,31,15,30,0.0,129.0,2.0,16.0,129.0,116.38,92.37
2017,10,31,15,45,0.0,112.5,1.95,16.0,112.5,101.19,79.87
2017,10,31,16,0,0.0,96.0,1.9,16.0,96.0,85.94,67.29
2017,10,31,16,15,0.0,79.0,1.9,15.5,79.0,70.03,54.06
2017,10,31,16,30,0.0,62.0,1.9,15.0,62.0,53.95,40.44
2017,10,31,16,45,0.0,46.0,1.9,15.0,46.0,38.78,27.29
2017,10,31,17,0,0.0,30.0,1.9,15.0,30.0,24.78,15.07
2017,10,31,17,15,0.0,17.5,1.8,14.5,17.5,14.42,5.55
2017,10,31,17,30,0.0,5.0,1.7,14.0,5.0,4.27,0.0
2017,10,31,17,45,0.0,2.5,1.65,13.5,2.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,16.22,0.0
2017,11,1,7,15,173.0,33.0,1.65,11.5,57.5,25.44,15.0
2017,11,1,7,30,346.0,47.0,1.8,12.0,96.0,38.41,28.16
2017,11,1,7,45,442.0,56.0,1.95,12.5,146.0,44.8,34.39
2017,11,1,8,0,538.0,65.0,2.1,13.0,196.0,51.21,40.34
2017,11,1,8,15,273.0,92.5,2.1,13.5,159.5,75.3,55.11
2017,11,1,8,30,8.0,120.0,2.1,14.0,123.0,95.95,75.97
2017,11,1,8,45,36.5,148.0,2.1,14.5,163.5,122.55,96.61
2017,11,1,9,0,65.0,176.0,2.1,15.0,204.0,154.95,121.99
2017,11,1,9,15,65.5,196.0,2.2,16.0,227.0,177.74,140.31
2017,11,1,9,30,66.0,216.0,2.3,17.0,250.0,200.93,158.72
2017,11,1,9,45,167.5,234.5,2.4,18.0,328.0,267.79,210.39
2017,11,1,10,0,269.0,253.0,2.5,19.0,406.0,349.43,273.53
2017,11,1,10,15,270.5,268.0,2.65,20.0,429.0,383.87,299.98
2017,11,1,10,30,272.0,283.0,2.8,21.0,452.0,418.34,325.98
2017,11,1,10,45,575.5,190.5,2.95,22.0,567.0,552.01,429.22
2017,11,1,11,0,879.0,98.0,3.1,23.0,682.0,699.12,539.67
2017,11,1,11,15,884.0,99.0,3.25,23.5,699.0,746.55,573.53
2017,11,1,11,30,889.0,100.0,3.4,24.0,716.0,791.81,604.23
2017,11,1,11,45,886.5,103.0,3.55,25.0,723.5,830.74,629.05
2017,11,1,12,0,884.0,106.0,3.7,26.0,731.0,866.6,651.55
2017,11,1,12,15,884.0,106.0,3.7,26.5,730.5,898.29,671.56
2017,11,1,12,30,884.0,106.0,3.7,27.0,730.0,926.76,689.33
2017,11,1,12,45,882.5,105.0,3.75,27.5,722.0,949.4,703.48
2017,11,1,13,0,881.0,104.0,3.8,28.0,714.0,968.51,715.39
2017,11,1,13,15,875.5,103.0,3.75,28.0,696.5,980.15,723.26
2017,11,1,13,30,870.0,102.0,3.7,28.0,679.0,988.03,728.86
2017,11,1,13,45,862.0,100.0,3.7,28.5,654.0,1000.27,736.41
2017,11,1,14,0,854.0,98.0,3.7,29.0,629.0,997.07,733.89
2017,11,1,14,15,841.0,96.0,3.65,29.0,596.5,985.07,726.98
2017,11,1,14,30,828.0,94.0,3.6,29.0,564.0,969.39,717.84
2017,11,1,14,45,803.5,93.5,3.55,29.0,523.5,940.67,700.09
2017,11,1,15,0,779.0,93.0,3.5,29.0,483.0,908.81,680.26
2017,11,1,15,15,754.0,89.5,3.3,28.5,438.5,869.96,655.94
2017,11,1,15,30,729.0,86.0,3.1,28.0,394.0,835.27,634.19
2017,11,1,15,45,691.0,81.5,2.95,27.5,345.0,779.15,597.19
2017,11,1,16,0,653.0,77.0,2.8,27.0,296.0,722.09,558.56
2017,11,1,16,15,600.0,70.0,2.75,26.0,245.5,648.28,507.67
2017,11,1,16,30,547.0,63.0,2.7,25.0,195.0,575.52,454.89
2017,11,1,16,45,460.5,53.5,2.7,24.0,146.0,474.78,377.66
2017,11,1,17,0,374.0,44.0,2.7,23.0,97.0,379.02,299.74
2017,11,1,17,15,240.5,29.5,2.9,22.0,58.0,252.29,183.28
2017,11,1,17,30,107.0,15.0,3.1,21.0,19.0,83.37,0.0
2017,11,1,17,45,53.5,7.5,3.35,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.0,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,18.0,17.0,12.8,0.0
2017,11,2,7,15,190.0,32.0,3.25,18.5,55.0,24.74,13.59
2017,11,2,7,30,316.0,49.0,3.5,19.0,93.0,37.65,26.56
2017,11,2,7,45,401.0,60.5,3.8,20.0,141.0,46.15,34.42
2017,11,2,8,0,486.0,72.0,4.1,21.0,189.0,56.78,43.82
2017,11,2,8,15,542.0,80.5,4.2,21.5,238.5,73.86,48.3
2017,11,2,8,30,598.0,89.0,4.3,22.0,288.0,124.35,74.08
2017,11,2,8,45,633.5,95.5,4.45,23.0,336.0,177.22,112.09
2017,11,2,9,0,669.0,102.0,4.6,24.0,384.0,234.41,158.54
2017,11,2,9,15,451.0,159.0,4.6,24.5,358.5,263.03,192.24
2017,11,2,9,30,233.0,216.0,4.6,25.0,333.0,261.04,198.25
2017,11,2,9,45,503.0,165.5,4.7,25.5,442.0,353.95,268.37
2017,11,2,10,0,773.0,115.0,4.8,26.0,551.0,471.31,358.88
2017,11,2,10,15,787.0,117.5,4.7,26.5,583.0,528.71,404.53
2017,11,2,10,30,801.0,120.0,4.6,27.0,615.0,585.11,448.09
2017,11,2,10,45,815.5,119.5,4.6,27.5,641.0,638.59,488.52
2017,11,2,11,0,830.0,119.0,4.6,28.0,667.0,691.37,527.32
2017,11,2,11,15,835.5,120.0,4.5,28.0,683.5,738.2,561.5
2017,11,2,11,30,841.0,121.0,4.4,28.0,700.0,783.01,592.92
2017,11,2,11,45,847.0,119.5,4.35,28.5,708.5,823.4,619.07
2017,11,2,12,0,853.0,118.0,4.3,29.0,717.0,861.31,643.25
2017,11,2,12,15,852.5,118.0,4.2,29.0,716.5,892.48,663.73
2017,11,2,12,30,852.0,118.0,4.1,29.0,716.0,920.44,682.02
2017,11,2,12,45,848.5,117.5,4.05,29.5,707.0,941.73,694.71
2017,11,2,13,0,845.0,117.0,4.0,30.0,698.0,959.45,705.1
2017,11,2,13,15,838.5,116.0,3.95,30.0,681.0,970.06,712.31
2017,11,2,13,30,832.0,115.0,3.9,30.0,664.0,976.91,717.24
2017,11,2,13,45,822.0,113.0,3.85,30.0,638.5,975.38,716.82
2017,11,2,14,0,812.0,111.0,3.8,30.0,613.0,970.09,714.15
2017,11,2,14,15,798.5,108.5,3.8,30.0,580.5,957.02,706.81
2017,11,2,14,30,785.0,106.0,3.8,30.0,548.0,940.4,697.27
2017,11,2,14,45,764.5,103.5,3.8,30.0,509.0,913.44,680.85
2017,11,2,15,0,744.0,101.0,3.8,30.0,470.0,890.39,667.12
2017,11,2,15,15,717.0,97.0,3.7,29.5,426.0,849.92,642.06
2017,11,2,15,30,690.0,93.0,3.6,29.0,382.0,807.27,615.15
2017,11,2,15,45,650.0,88.0,3.55,29.0,334.0,749.51,575.93
2017,11,2,16,0,610.0,83.0,3.5,29.0,286.0,690.94,535.11
2017,11,2,16,15,555.0,75.0,3.25,28.0,236.5,615.35,481.62
2017,11,2,16,30,500.0,67.0,3.0,27.0,187.0,540.93,426.57
2017,11,2,16,45,412.0,56.5,2.75,26.5,139.0,439.37,347.15
2017,11,2,17,0,324.0,46.0,2.5,26.0,91.0,342.44,267.23
2017,11,2,17,15,198.0,30.0,2.5,25.0,53.5,222.27,156.2
2017,11,2,17,30,72.0,14.0,2.5,24.0,16.0,59.4,0.0
2017,11,2,17,45,36.0,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,8.54,0.0
2017,11,3,7,15,79.0,34.0,0.65,20.5,44.0,26.2,14.25
2017,11,3,7,30,150.0,58.0,0.8,21.0,78.0,43.69,31.42
2017,11,3,7,45,240.5,74.5,0.95,22.0,124.0,55.98,42.52
2017,11,3,8,0,331.0,91.0,1.1,23.0,170.0,67.05,52.21
2017,11,3,8,15,390.0,103.5,1.25,23.5,217.5,84.65,58.68
2017,11,3,8,30,449.0,116.0,1.4,24.0,265.0,129.28,82.92
2017,11,3,8,45,508.0,120.5,1.55,24.5,313.0,175.36,114.74
2017,11,3,9,0,567.0,125.0,1.7,25.0,361.0,228.46,156.02
2017,11,3,9,15,343.0,172.0,1.75,25.5,319.5,240.82,175.97
2017,11,3,9,30,119.0,219.0,1.8,26.0,278.0,224.6,170.2
2017,11,3,9,45,148.5,238.0,1.85,26.5,317.5,263.45,200.0
2017,11,3,10,0,178.0,257.0,1.9,27.0,357.0,306.04,232.3
2017,11,3,10,15,452.5,200.5,1.85,27.5,474.0,426.21,322.26
2017,11,3,10,30,727.0,144.0,1.8,28.0,591.0,565.98,424.75
2017,11,3,10,45,508.0,222.0,1.8,28.5,540.5,539.09,403.7
2017,11,3,11,0,289.0,300.0,1.8,29.0,490.0,484.94,362.38
2017,11,3,11,15,538.0,219.5,1.75,29.0,584.0,617.99,461.02
2017,11,3,11,30,787.0,139.0,1.7,29.0,678.0,759.44,561.19
2017,11,3,11,45,459.0,239.0,1.7,29.5,554.0,629.57,465.52
2017,11,3,12,0,131.0,339.0,1.7,30.0,430.0,447.3,330.93
2017,11,3,12,15,437.5,252.0,1.7,30.0,557.5,667.1,493.02
2017,11,3,12,30,744.0,165.0,1.7,30.0,685.0,878.99,636.84
2017,11,3,12,45,748.0,160.5,1.7,30.5,677.5,901.25,647.89
2017,11,3,13,0,752.0,156.0,1.7,31.0,670.0,920.45,658.99
2017,11,3,13,15,745.0,154.5,1.7,31.0,653.5,929.24,664.92
2017,11,3,13,30,738.0,153.0,1.7,31.0,637.0,934.53,668.91
2017,11,3,13,45,733.0,148.0,1.75,31.0,613.5,934.29,670.19
2017,11,3,14,0,728.0,143.0,1.8,31.0,590.0,930.58,669.47
2017,11,3,14,15,712.5,139.5,1.8,31.0,558.0,914.73,660.57
2017,11,3,14,30,697.0,136.0,1.8,31.0,526.0,895.59,649.76
2017,11,3,14,45,681.5,129.5,1.85,31.0,489.0,869.8,635.19
2017,11,3,15,0,666.0,123.0,1.9,31.0,452.0,841.11,618.62
2017,11,3,15,15,637.5,118.0,1.9,30.5,409.0,798.98,593.59
2017,11,3,15,30,609.0,113.0,1.9,30.0,366.0,754.8,566.68
2017,11,3,15,45,569.5,105.5,1.95,30.0,319.0,695.93,528.01
2017,11,3,16,0,530.0,98.0,2.0,30.0,272.0,636.25,487.53
2017,11,3,16,15,473.0,88.0,1.75,29.0,224.0,554.15,429.39
2017,11,3,16,30,416.0,78.0,1.5,28.0,176.0,480.75,375.27
2017,11,3,16,45,333.0,64.0,1.3,27.5,130.0,384.22,299.89
2017,11,3,17,0,250.0,50.0,1.1,27.0,84.0,293.98,225.88
2017,11,3,17,15,142.5,31.0,1.15,26.0,48.5,184.49,124.92
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,33.29,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.8,20.0,11.0,9.39,0.0
2017,11,4,7,15,105.5,32.0,2.9,20.5,45.0,24.82,12.71
2017,11,4,7,30,196.0,53.0,3.0,21.0,79.0,40.46,28.58
2017,11,4,7,45,278.5,69.0,3.15,21.5,124.0,51.74,38.93
2017,11,4,8,0,361.0,85.0,3.3,22.0,169.0,63.03,48.97
2017,11,4,8,15,420.0,96.5,3.35,22.5,217.0,80.73,55.25
2017,11,4,8,30,479.0,108.0,3.4,23.0,265.0,126.34,79.91
2017,11,4,8,45,239.5,89.5,3.5,23.5,168.0,109.83,74.28
2017,11,4,9,0,0.0,71.0,3.6,24.0,71.0,58.88,42.83
2017,11,4,9,15,0.0,79.0,3.6,24.0,79.0,65.57,48.19
2017,11,4,9,30,0.0,87.0,3.6,24.0,87.0,72.25,53.47
2017,11,4,9,45,7.0,143.5,3.6,24.5,147.5,121.87,93.02
2017,11,4,10,0,14.0,200.0,3.6,25.0,208.0,173.24,133.24
2017,11,4,10,15,15.5,211.5,3.6,25.5,220.5,185.53,142.33
2017,11,4,10,30,17.0,223.0,3.6,26.0,233.0,198.07,151.62
2017,11,4,10,45,11.0,208.5,3.65,26.5,215.5,183.44,139.71
2017,11,4,11,0,5.0,194.0,3.7,27.0,198.0,167.87,127.13
2017,11,4,11,15,2.5,162.5,3.7,27.0,164.5,139.13,104.6
2017,11,4,11,30,0.0,131.0,3.7,27.0,131.0,110.11,81.78
2017,11,4,11,45,47.0,230.0,3.7,27.5,262.5,247.62,189.33
2017,11,4,12,0,94.0,329.0,3.7,28.0,394.0,390.83,297.09
2017,11,4,12,15,87.5,326.5,3.7,28.0,387.5,389.22,295.36
2017,11,4,12,30,81.0,324.0,3.7,28.0,381.0,386.92,293.62
2017,11,4,12,45,165.5,323.0,3.7,28.5,436.5,488.79,370.5
2017,11,4,13,0,250.0,322.0,3.7,29.0,492.0,576.38,435.16
2017,11,4,13,15,227.0,316.0,3.7,29.0,468.0,556.82,420.68
2017,11,4,13,30,204.0,310.0,3.7,29.0,444.0,535.59,405.46
2017,11,4,13,45,197.0,298.0,3.7,29.0,423.5,521.73,396.11
2017,11,4,14,0,190.0,286.0,3.7,29.0,403.0,506.79,385.95
2017,11,4,14,15,247.0,262.5,3.65,29.0,405.5,540.53,413.29
2017,11,4,14,30,304.0,239.0,3.6,29.0,408.0,594.61,454.64
2017,11,4,14,45,276.5,225.0,3.6,29.0,370.5,552.82,424.67
2017,11,4,15,0,249.0,211.0,3.6,29.0,333.0,510.22,394.2
2017,11,4,15,15,251.5,190.0,3.55,28.5,303.0,486.83,379.21
2017,11,4,15,30,254.0,169.0,3.5,28.0,273.0,461.91,362.7
2017,11,4,15,45,419.0,126.5,3.5,28.0,274.0,576.57,453.52
2017,11,4,16,0,584.0,84.0,3.5,28.0,275.0,668.13,521.79
2017,11,4,16,15,528.0,76.0,3.2,27.5,226.5,592.52,465.59
2017,11,4,16,30,472.0,68.0,2.9,27.0,178.0,518.11,409.01
2017,11,4,16,45,398.5,55.5,2.65,26.5,132.0,427.01,337.1
2017,11,4,17,0,325.0,43.0,2.4,26.0,86.0,340.36,264.59
2017,11,4,17,15,162.5,28.5,2.35,25.0,50.0,192.67,128.71
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,11.95,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.41,0.0
2017,11,5,7,15,0.0,16.0,2.95,20.5,16.0,13.19,3.83
2017,11,5,7,30,0.0,28.0,3.2,21.0,28.0,23.12,13.9
2017,11,5,7,45,0.0,44.5,3.5,21.5,44.5,36.54,25.86
2017,11,5,8,0,0.0,61.0,3.8,22.0,61.0,49.54,37.34
2017,11,5,8,15,0.0,78.0,3.85,22.5,78.0,62.93,46.68
2017,11,5,8,30,0.0,95.0,3.9,23.0,95.0,76.8,58.0
2017,11,5,8,45,0.0,76.0,4.0,23.5,76.0,62.86,46.34
2017,11,5,9,0,0.0,57.0,4.1,24.0,57.0,47.19,33.28
2017,11,5,9,15,0.0,63.0,4.1,24.5,63.0,52.21,37.21
2017,11,5,9,30,0.0,69.0,4.1,25.0,69.0,57.23,41.09
2017,11,5,9,45,0.0,75.0,4.1,25.5,75.0,62.26,44.95
2017,11,5,10,0,0.0,81.0,4.1,26.0,81.0,67.3,48.78
2017,11,5,10,15,0.0,110.5,4.05,26.5,110.5,92.05,68.31
2017,11,5,10,30,0.0,140.0,4.0,27.0,140.0,117.16,87.85
2017,11,5,10,45,2.5,167.0,3.95,27.5,169.0,142.16,107.12
2017,11,5,11,0,5.0,194.0,3.9,28.0,198.0,167.94,126.8
2017,11,5,11,15,6.0,198.0,3.85,28.0,202.0,172.97,130.54
2017,11,5,11,30,7.0,202.0,3.8,28.0,206.0,178.12,134.43
2017,11,5,11,45,14.5,231.5,3.8,28.5,241.5,211.88,160.19
2017,11,5,12,0,22.0,261.0,3.8,29.0,277.0,247.14,186.79
2017,11,5,12,15,135.0,295.0,3.75,29.0,389.0,414.44,315.03
2017,11,5,12,30,248.0,329.0,3.7,29.0,501.0,560.81,423.51
2017,11,5,12,45,337.5,304.0,3.7,29.5,534.5,646.53,485.48
2017,11,5,13,0,427.0,279.0,3.7,30.0,568.0,734.22,547.81
2017,11,5,13,15,406.5,276.0,3.65,30.0,546.0,705.53,527.84
2017,11,5,13,30,386.0,273.0,3.6,30.0,524.0,692.42,519.01
2017,11,5,13,45,419.0,253.0,3.6,30.0,516.0,730.37,547.06
2017,11,5,14,0,452.0,233.0,3.6,30.0,508.0,747.56,560.84
2017,11,5,14,15,586.5,178.5,3.55,30.0,515.0,823.19,617.0
2017,11,5,14,30,721.0,124.0,3.5,30.0,522.0,903.82,672.46
2017,11,5,14,45,492.0,165.5,3.5,30.0,428.5,714.73,542.52
2017,11,5,15,0,263.0,207.0,3.5,30.0,335.0,518.95,398.64
2017,11,5,15,15,462.5,151.0,3.35,29.5,350.5,661.31,509.84
2017,11,5,15,30,662.0,95.0,3.2,29.0,366.0,781.99,597.22
2017,11,5,15,45,631.0,87.5,3.05,29.0,320.0,730.08,560.35
2017,11,5,16,0,600.0,80.0,2.9,29.0,274.0,677.05,522.96
2017,11,5,16,15,545.0,72.5,2.6,28.0,225.5,602.63,469.95
2017,11,5,16,30,490.0,65.0,2.3,27.0,177.0,529.37,415.41
2017,11,5,16,45,411.0,53.5,2.0,26.5,131.0,434.52,340.94
2017,11,5,17,0,332.0,42.0,1.7,26.0,85.0,344.42,266.0
2017,11,5,17,15,201.0,26.5,1.75,25.5,49.0,214.82,139.31
2017,11,5,17,30,70.0,11.0,1.8,25.0,13.0,55.45,0.0
2017,11,5,17,45,35.0,5.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.0,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,34.0,10.0,2.4,20.0,11.0,8.54,0.0
2017,11,6,7,15,151.0,27.5,2.7,20.5,45.0,21.28,9.08
2017,11,6,7,30,268.0,45.0,3.0,21.0,79.0,34.56,23.47
2017,11,6,7,45,365.0,56.5,3.35,21.5,125.5,43.13,31.48
2017,11,6,8,0,462.0,68.0,3.7,22.0,172.0,53.8,40.98
2017,11,6,8,15,519.5,76.0,3.75,22.5,220.5,70.9,45.56
2017,11,6,8,30,577.0,84.0,3.8,23.0,269.0,119.5,70.56
2017,11,6,8,45,629.0,87.0,3.85,23.5,317.5,170.43,106.62
2017,11,6,9,0,681.0,90.0,3.9,24.0,366.0,227.6,152.67
2017,11,6,9,15,708.0,94.0,3.85,24.5,409.5,284.58,201.51
2017,11,6,9,30,735.0,98.0,3.8,25.0,453.0,344.15,252.47
2017,11,6,9,45,466.5,174.0,3.75,25.5,406.0,346.98,262.66
2017,11,6,10,0,198.0,250.0,3.7,26.0,359.0,309.86,237.59
2017,11,6,10,15,507.5,176.5,3.6,26.5,477.5,433.35,332.32
2017,11,6,10,30,817.0,103.0,3.5,27.0,596.0,577.01,440.91
2017,11,6,10,45,829.5,103.0,3.45,27.5,621.0,629.92,480.07
2017,11,6,11,0,842.0,103.0,3.4,28.0,646.0,681.9,517.81
2017,11,6,11,15,848.0,104.0,3.35,28.0,663.0,729.09,552.13
2017,11,6,11,30,854.0,105.0,3.3,28.0,680.0,774.31,583.09
2017,11,6,11,45,859.0,104.5,3.25,28.5,688.5,807.53,603.92
2017,11,6,12,0,864.0,104.0,3.2,29.0,697.0,844.8,627.36
2017,11,6,12,15,863.5,104.0,3.15,29.0,697.0,875.15,647.18
2017,11,6,12,30,863.0,104.0,3.1,29.0,697.0,902.35,664.9
2017,11,6,12,45,859.5,103.5,3.1,29.5,688.0,922.96,677.26
2017,11,6,13,0,856.0,103.0,3.1,30.0,679.0,950.83,694.49
2017,11,6,13,15,850.0,102.0,3.1,30.0,662.5,961.85,702.07
2017,11,6,13,30,844.0,101.0,3.1,30.0,646.0,969.14,707.51
2017,11,6,13,45,833.0,100.5,3.1,30.0,621.0,968.38,707.9
2017,11,6,14,0,822.0,100.0,3.1,30.0,596.0,963.88,706.08
2017,11,6,14,15,808.5,98.0,3.05,29.5,564.0,951.41,700.24
2017,11,6,14,30,795.0,96.0,3.0,29.0,532.0,935.41,692.22
2017,11,6,14,45,771.0,94.5,3.0,29.0,493.0,906.3,674.48
2017,11,6,15,0,747.0,93.0,3.0,29.0,454.0,874.17,654.7
2017,11,6,15,15,721.0,89.0,2.85,28.5,411.0,840.93,634.27
2017,11,6,15,30,695.0,85.0,2.7,28.0,368.0,799.39,607.74
2017,11,6,15,45,660.5,79.5,2.55,27.5,321.0,746.22,572.45
2017,11,6,16,0,626.0,74.0,2.4,27.0,274.0,692.06,535.4
2017,11,6,16,15,571.0,67.0,2.2,26.0,225.5,617.75,482.85
2017,11,6,16,30,516.0,60.0,2.0,25.0,177.0,544.69,428.69
2017,11,6,16,45,432.0,50.0,1.8,24.5,130.5,447.01,352.09
2017,11,6,17,0,348.0,40.0,1.6,24.0,84.0,354.36,274.92
2017,11,6,17,15,174.0,26.0,1.55,23.5,48.0,193.99,121.8
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,10.24,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.0,1.0,17.5,2.0,0.0,0.0
2017,11,7,7,0,0.0,4.0,1.0,18.0,4.0,3.41,0.0
2017,11,7,7,15,0.0,18.5,1.3,18.5,18.5,15.27,4.53
2017,11,7,7,30,0.0,33.0,1.6,19.0,33.0,27.05,17.3
2017,11,7,7,45,0.0,53.0,1.95,20.0,53.0,42.57,31.19
2017,11,7,8,0,0.0,73.0,2.3,21.0,73.0,57.87,44.67
2017,11,7,8,15,4.0,93.0,2.4,21.5,94.5,73.49,55.52
2017,11,7,8,30,8.0,113.0,2.5,22.0,116.0,90.6,69.25
2017,11,7,8,45,32.5,139.0,2.65,22.5,152.0,115.53,88.24
2017,11,7,9,0,57.0,165.0,2.8,23.0,188.0,145.33,111.13
2017,11,7,9,15,28.5,156.5,2.65,23.5,168.0,136.99,105.19
2017,11,7,9,30,0.0,148.0,2.5,24.0,148.0,122.19,93.68
2017,11,7,9,45,33.0,192.5,2.4,24.5,211.0,175.78,135.4
2017,11,7,10,0,66.0,237.0,2.3,25.0,274.0,233.03,179.41
2017,11,7,10,15,67.0,251.5,2.05,25.0,290.5,252.63,194.24
2017,11,7,10,30,68.0,266.0,1.8,25.0,307.0,272.54,209.16
2017,11,7,10,45,69.0,277.0,1.6,25.5,320.0,289.53,221.27
2017,11,7,11,0,70.0,288.0,1.4,26.0,333.0,306.74,233.31
2017,11,7,11,15,51.0,278.5,1.3,26.0,311.5,289.95,220.12
2017,11,7,11,30,32.0,269.0,1.2,26.0,290.0,270.96,205.31
2017,11,7,11,45,31.5,271.5,1.1,26.5,293.0,276.72,209.07
2017,11,7,12,0,31.0,274.0,1.0,27.0,296.0,282.44,212.66
2017,11,7,12,15,30.5,274.5,1.15,27.0,295.5,286.1,215.64
2017,11,7,12,30,30.0,275.0,1.3,27.0,295.0,289.73,218.63
2017,11,7,12,45,25.0,262.0,1.45,27.5,278.5,257.12,194.09
2017,11,7,13,0,20.0,249.0,1.6,28.0,262.0,241.58,182.31
2017,11,7,13,15,69.5,276.0,1.75,28.0,321.0,339.94,257.89
2017,11,7,13,30,119.0,303.0,1.9,28.0,380.0,445.24,336.38
2017,11,7,13,45,88.5,282.0,2.1,28.0,338.5,375.35,285.04
2017,11,7,14,0,58.0,261.0,2.3,28.0,297.0,325.05,247.79
2017,11,7,14,15,45.0,239.5,2.45,27.5,266.0,290.82,222.93
2017,11,7,14,30,32.0,218.0,2.6,27.0,235.0,256.17,197.2
2017,11,7,14,45,43.5,209.0,2.8,27.0,231.0,261.07,202.2
2017,11,7,15,0,55.0,200.0,3.0,27.0,227.0,266.09,207.21
2017,11,7,15,15,38.0,175.5,3.15,26.5,193.5,223.07,174.14
2017,11,7,15,30,21.0,151.0,3.3,26.0,160.0,163.52,127.36
2017,11,7,15,45,14.0,132.5,3.45,25.5,138.0,139.65,108.62
2017,11,7,16,0,7.0,114.0,3.6,25.0,116.0,116.03,89.67
2017,11,7,16,15,154.5,100.5,3.7,24.5,135.5,261.39,211.98
2017,11,7,16,30,302.0,87.0,3.8,24.0,155.0,399.43,322.88
2017,11,7,16,45,224.5,68.5,3.95,23.5,111.5,291.06,233.8
2017,11,7,17,0,147.0,50.0,4.1,23.0,68.0,204.73,159.76
2017,11,7,17,15,73.5,28.0,4.2,22.0,37.0,111.98,65.9
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.12,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.5,4.5,9.0,1.5,1.23,0.0
2017,11,8,7,30,0.0,3.0,4.5,9.0,3.0,2.46,0.0
2017,11,8,7,45,0.0,5.0,4.5,9.5,5.0,4.1,0.0
2017,11,8,8,0,0.0,7.0,4.5,10.0,7.0,5.75,0.0
2017,11,8,8,15,0.0,9.0,4.5,10.0,9.0,7.4,0.81
2017,11,8,8,30,0.0,11.0,4.5,10.0,11.0,9.05,2.26
2017,11,8,8,45,0.0,53.0,4.5,10.0,53.0,43.85,32.57
2017,11,8,9,0,0.0,95.0,4.5,10.0,95.0,78.3,62.2
2017,11,8,9,15,0.0,86.0,4.55,10.0,86.0,71.3,55.99
2017,11,8,9,30,0.0,77.0,4.6,10.0,77.0,63.91,49.5
2017,11,8,9,45,0.0,88.5,4.7,10.0,88.5,73.53,57.59
2017,11,8,10,0,0.0,100.0,4.8,10.0,100.0,83.17,65.65
2017,11,8,10,15,0.0,106.0,4.9,10.0,106.0,88.28,69.83
2017,11,8,10,30,0.0,112.0,5.0,10.0,112.0,93.43,74.04
2017,11,8,10,45,0.0,69.5,5.15,10.5,69.5,57.74,43.59
2017,11,8,11,0,0.0,27.0,5.3,11.0,27.0,22.37,13.42
2017,11,8,11,15,0.0,30.0,5.2,11.0,30.0,24.87,15.54
2017,11,8,11,30,0.0,33.0,5.1,11.0,33.0,27.37,17.64
2017,11,8,11,45,0.0,78.0,5.1,11.0,78.0,64.9,49.38
2017,11,8,12,0,0.0,123.0,5.1,11.0,123.0,103.43,81.69
2017,11,8,12,15,3.0,160.5,4.95,11.0,162.5,139.51,111.83
2017,11,8,12,30,6.0,198.0,4.8,11.0,202.0,177.12,143.04
2017,11,8,12,45,3.0,148.5,4.7,11.5,150.5,129.4,103.21
2017,11,8,13,0,0.0,99.0,4.6,12.0,99.0,82.65,64.04
2017,11,8,13,15,0.0,127.0,4.5,12.0,127.0,107.62,85.0
2017,11,8,13,30,0.0,155.0,4.4,12.0,155.0,133.75,106.81
2017,11,8,13,45,0.0,137.5,4.35,12.0,137.5,117.83,93.68
2017,11,8,14,0,0.0,120.0,4.3,12.0,120.0,101.93,80.56
2017,11,8,14,15,0.0,107.0,4.2,12.0,107.0,90.22,70.9
2017,11,8,14,30,0.0,94.0,4.1,12.0,94.0,78.53,61.2
2017,11,8,14,45,0.0,86.5,4.1,12.0,86.5,71.87,55.73
2017,11,8,15,0,0.0,79.0,4.1,12.0,79.0,65.58,50.53
2017,11,8,15,15,26.5,120.5,4.05,11.5,131.5,143.7,118.43
2017,11,8,15,30,53.0,162.0,4.0,11.0,184.0,225.77,188.84
2017,11,8,15,45,41.5,143.0,3.95,11.0,159.0,195.45,163.19
2017,11,8,16,0,30.0,124.0,3.9,11.0,134.0,165.54,137.73
2017,11,8,16,15,20.5,102.5,3.8,10.5,108.5,120.33,99.09
2017,11,8,16,30,11.0,81.0,3.7,10.0,83.0,90.84,73.27
2017,11,8,16,45,5.5,58.5,3.65,10.0,59.5,62.86,48.44
2017,11,8,17,0,0.0,36.0,3.6,10.0,36.0,33.73,22.56
2017,11,8,17,15,0.0,18.0,3.55,9.5,18.0,14.86,3.68
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,138.5,21.5,2.75,6.5,37.5,16.7,4.43
2017,11,9,7,30,277.0,43.0,2.9,7.0,75.0,33.15,23.49
2017,11,9,7,45,372.5,55.5,3.1,7.5,122.0,42.51,32.74
2017,11,9,8,0,468.0,68.0,3.3,8.0,169.0,54.26,43.77
2017,11,9,8,15,527.0,77.0,3.3,8.5,218.5,72.54,49.43
2017,11,9,8,30,586.0,86.0,3.3,9.0,268.0,122.42,76.71
2017,11,9,8,45,299.5,115.0,3.35,10.0,208.5,139.2,100.74
2017,11,9,9,0,13.0,144.0,3.4,11.0,149.0,119.61,96.52
2017,11,9,9,15,6.5,139.5,3.35,11.0,142.0,116.32,93.82
2017,11,9,9,30,0.0,135.0,3.3,11.0,135.0,111.62,89.8
2017,11,9,9,45,0.0,134.5,3.25,11.5,134.5,111.7,89.47
2017,11,9,10,0,0.0,134.0,3.2,12.0,134.0,111.64,89.02
2017,11,9,10,15,5.5,169.5,3.15,12.5,173.0,144.87,116.31
2017,11,9,10,30,11.0,205.0,3.1,13.0,212.0,179.47,144.33
2017,11,9,10,45,12.5,214.0,3.05,13.5,222.0,189.61,152.09
