Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,11,0,14.0,223.0,3.0,14.0,232.0,199.99,160.06
2017,11,9,11,15,10.5,213.0,2.95,14.0,219.5,189.91,151.66
2017,11,9,11,30,7.0,203.0,2.9,14.0,207.0,179.33,142.9
2017,11,9,11,45,17.5,235.0,2.85,14.5,246.5,217.97,174.04
2017,11,9,12,0,28.0,267.0,2.8,15.0,286.0,273.34,217.95
2017,11,9,12,15,59.5,292.0,2.75,15.0,332.5,330.11,263.47
2017,11,9,12,30,91.0,317.0,2.7,15.0,379.0,390.2,310.98
2017,11,9,12,45,63.5,295.5,2.7,15.5,338.5,347.17,276.19
2017,11,9,13,0,36.0,274.0,2.7,16.0,298.0,302.2,240.02
2017,11,9,13,15,42.0,273.0,2.65,16.0,300.0,310.79,247.36
2017,11,9,13,30,48.0,272.0,2.6,16.0,302.0,319.74,254.84
2017,11,9,13,45,37.0,251.5,2.55,16.5,274.5,289.37,230.48
2017,11,9,14,0,26.0,231.0,2.5,17.0,247.0,238.26,189.72
2017,11,9,14,15,95.5,238.5,2.45,16.5,291.0,340.57,274.34
2017,11,9,14,30,165.0,246.0,2.4,16.0,335.0,445.13,358.49
2017,11,9,14,45,82.5,184.0,2.35,16.0,228.5,269.05,218.38
2017,11,9,15,0,0.0,122.0,2.3,16.0,122.0,106.7,83.74
2017,11,9,15,15,0.0,117.0,2.25,15.5,117.0,103.13,81.4
2017,11,9,15,30,0.0,112.0,2.2,15.0,112.0,99.92,79.1
2017,11,9,15,45,269.5,104.0,2.15,15.0,188.0,386.85,324.23
2017,11,9,16,0,539.0,96.0,2.1,15.0,264.0,639.23,522.1
2017,11,9,16,15,479.5,86.0,1.9,14.5,215.5,556.74,456.38
2017,11,9,16,30,420.0,76.0,1.7,14.0,167.0,481.71,396.59
2017,11,9,16,45,333.5,61.0,1.55,14.0,121.0,381.63,312.97
2017,11,9,17,0,247.0,46.0,1.4,14.0,75.0,288.23,230.36
2017,11,9,17,15,123.5,23.0,1.3,13.0,37.5,150.25,82.97
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,111.5,22.5,2.05,7.5,35.0,17.42,3.72
2017,11,10,7,30,223.0,45.0,2.0,8.0,70.0,34.49,24.46
2017,11,10,7,45,318.0,59.5,2.0,8.5,116.0,45.21,35.0
2017,11,10,8,0,413.0,74.0,2.0,9.0,162.0,55.76,44.94
2017,11,10,8,15,473.5,84.5,2.0,9.5,210.5,74.4,51.67
2017,11,10,8,30,534.0,95.0,2.0,10.0,259.0,125.27,80.91
2017,11,10,8,45,294.5,127.5,2.05,11.0,220.0,147.92,107.79
2017,11,10,9,0,55.0,160.0,2.1,12.0,181.0,141.2,112.48
2017,11,10,9,15,40.0,170.0,2.1,12.5,186.5,151.03,121.14
2017,11,10,9,30,25.0,180.0,2.1,13.0,192.0,156.79,126.04
2017,11,10,9,45,74.0,211.0,2.1,13.5,250.0,208.0,167.1
2017,11,10,10,0,123.0,242.0,2.1,14.0,308.0,269.25,216.01
2017,11,10,10,15,93.0,250.0,2.05,14.5,302.0,265.15,212.39
2017,11,10,10,30,63.0,258.0,2.0,15.0,296.0,263.02,210.11
2017,11,10,10,45,48.0,257.0,1.95,15.5,286.5,258.55,205.9
2017,11,10,11,0,33.0,256.0,1.9,16.0,277.0,252.29,200.16
2017,11,10,11,15,170.0,277.0,1.85,16.0,388.5,385.78,307.0
2017,11,10,11,30,307.0,298.0,1.8,16.0,500.0,534.65,421.05
2017,11,10,11,45,268.5,309.0,1.8,16.5,487.5,532.95,417.31
2017,11,10,12,0,230.0,320.0,1.8,17.0,475.0,512.08,400.58
2017,11,10,12,15,205.5,322.5,1.75,17.0,461.0,505.83,395.51
2017,11,10,12,30,181.0,325.0,1.7,17.0,447.0,497.47,388.73
2017,11,10,12,45,106.5,296.0,1.7,17.5,368.0,387.62,304.35
2017,11,10,13,0,32.0,267.0,1.7,18.0,289.0,291.03,228.16
2017,11,10,13,15,16.5,219.0,1.65,18.0,230.5,210.73,165.53
2017,11,10,13,30,1.0,171.0,1.6,18.0,172.0,150.07,117.03
2017,11,10,13,45,3.5,179.5,1.55,18.5,182.0,161.68,126.52
2017,11,10,14,0,6.0,188.0,1.5,19.0,192.0,173.94,136.33
2017,11,10,14,15,3.0,166.5,1.45,19.0,168.5,150.68,117.8
2017,11,10,14,30,0.0,145.0,1.4,19.0,145.0,127.4,99.19
2017,11,10,14,45,0.0,130.5,1.4,19.0,130.5,114.09,88.68
2017,11,10,15,0,0.0,116.0,1.4,19.0,116.0,100.76,78.04
2017,11,10,15,15,328.5,107.5,1.4,18.5,236.5,475.94,387.19
2017,11,10,15,30,657.0,99.0,1.4,18.0,357.0,779.86,611.25
2017,11,10,15,45,617.0,92.0,1.4,18.0,310.0,720.66,566.81
2017,11,10,16,0,577.0,85.0,1.4,18.0,263.0,660.67,524.51
2017,11,10,16,15,517.5,76.0,1.25,17.5,214.5,581.33,465.69
2017,11,10,16,30,458.0,67.0,1.1,17.0,166.0,503.3,405.32
2017,11,10,16,45,371.0,54.0,0.95,16.5,120.0,400.46,322.67
2017,11,10,17,0,284.0,41.0,0.8,16.0,74.0,307.83,242.25
2017,11,10,17,15,142.0,20.5,0.8,15.5,37.0,157.29,79.55
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,156.5,18.0,2.05,12.5,35.5,14.56,0.87
2017,11,11,7,30,313.0,36.0,2.3,13.0,71.0,29.58,19.62
2017,11,11,7,45,406.0,46.5,2.6,13.5,116.5,37.53,27.48
2017,11,11,8,0,499.0,57.0,2.9,14.0,162.0,45.38,34.82
2017,11,11,8,15,557.0,64.0,3.05,14.5,210.0,62.82,39.58
2017,11,11,8,30,615.0,71.0,3.2,15.0,258.0,112.64,65.62
2017,11,11,8,45,654.5,76.0,3.35,16.0,304.5,165.21,104.4
2017,11,11,9,0,694.0,81.0,3.5,17.0,351.0,222.42,152.15
2017,11,11,9,15,721.0,85.0,3.6,17.5,394.0,279.67,202.71
2017,11,11,9,30,748.0,89.0,3.7,18.0,437.0,341.38,257.0
2017,11,11,9,45,767.0,92.5,3.8,18.5,475.0,399.39,307.69
2017,11,11,10,0,786.0,96.0,3.9,19.0,513.0,458.45,357.89
2017,11,11,10,15,799.5,98.0,3.95,19.5,544.5,514.01,403.94
2017,11,11,10,30,813.0,100.0,4.0,20.0,576.0,569.4,448.44
2017,11,11,10,45,423.5,177.5,4.05,20.5,426.0,444.48,351.86
2017,11,11,11,0,34.0,255.0,4.1,21.0,276.0,252.21,197.19
2017,11,11,11,15,34.0,261.5,4.1,21.0,283.5,262.28,205.39
2017,11,11,11,30,34.0,268.0,4.1,21.0,291.0,272.44,213.22
2017,11,11,11,45,32.5,269.0,4.2,21.5,290.5,276.0,215.51
2017,11,11,12,0,31.0,270.0,4.3,22.0,290.0,279.4,217.73
2017,11,11,12,15,15.5,216.5,4.35,22.0,227.0,202.06,156.93
2017,11,11,12,30,0.0,163.0,4.4,22.0,164.0,139.65,107.1
2017,11,11,12,45,0.0,144.5,4.45,22.0,145.0,123.12,94.02
2017,11,11,13,0,0.0,126.0,4.5,22.0,126.0,106.62,80.88
2017,11,11,13,15,0.0,107.0,4.5,22.0,107.0,89.75,67.38
2017,11,11,13,30,0.0,88.0,4.5,22.0,88.0,73.22,54.1
2017,11,11,13,45,2.5,137.0,4.55,22.5,138.5,119.97,91.9
2017,11,11,14,0,5.0,186.0,4.6,23.0,189.0,171.09,132.74
2017,11,11,14,15,59.0,213.5,4.55,23.0,245.5,274.84,217.18
2017,11,11,14,30,113.0,241.0,4.5,23.0,302.0,367.11,291.13
2017,11,11,14,45,56.5,168.5,4.5,23.0,199.0,225.29,178.76
2017,11,11,15,0,0.0,96.0,4.5,23.0,96.0,81.23,61.03
2017,11,11,15,15,0.0,86.5,4.35,22.5,86.5,72.74,54.46
2017,11,11,15,30,0.0,77.0,4.2,22.0,77.0,64.26,47.73
2017,11,11,15,45,0.0,66.5,4.05,22.0,66.5,55.12,40.27
2017,11,11,16,0,0.0,56.0,3.9,22.0,56.0,46.36,33.05
2017,11,11,16,15,0.0,45.5,3.45,21.5,45.5,37.62,25.81
2017,11,11,16,30,0.0,35.0,3.0,21.0,35.0,28.9,18.46
2017,11,11,16,45,0.0,25.0,2.55,20.5,25.0,20.61,11.38
2017,11,11,17,0,0.0,15.0,2.1,20.0,15.0,12.34,4.24
2017,11,11,17,15,0.0,7.5,1.95,19.5,7.5,6.16,0.0
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.5,14.78,0.0
2017,11,12,7,30,247.0,38.0,1.5,15.0,65.0,29.34,19.14
2017,11,12,7,45,343.0,49.5,1.7,15.5,108.5,38.01,27.63
2017,11,12,8,0,439.0,61.0,1.9,16.0,152.0,48.5,37.25
2017,11,12,8,15,219.5,45.5,1.8,16.5,91.0,39.18,24.4
2017,11,12,8,30,0.0,30.0,1.7,17.0,30.0,24.74,15.46
2017,11,12,8,45,318.0,61.0,1.65,17.5,183.5,100.79,65.23
2017,11,12,9,0,636.0,92.0,1.6,18.0,337.0,219.19,150.66
2017,11,12,9,15,318.0,57.5,1.55,18.5,180.0,142.72,102.99
2017,11,12,9,30,0.0,23.0,1.5,19.0,23.0,18.99,10.28
2017,11,12,9,45,0.0,25.5,1.45,19.5,25.5,21.07,12.0
2017,11,12,10,0,0.0,28.0,1.4,20.0,28.0,23.15,13.66
2017,11,12,10,15,28.0,139.5,1.4,20.5,156.0,134.49,104.62
2017,11,12,10,30,56.0,251.0,1.4,21.0,284.0,253.02,197.58
2017,11,12,10,45,31.0,223.5,1.4,21.5,242.0,217.31,168.67
2017,11,12,11,0,6.0,196.0,1.4,22.0,200.0,170.86,131.6
2017,11,12,11,15,14.0,221.5,1.45,22.0,230.5,200.35,154.88
2017,11,12,11,30,22.0,247.0,1.5,22.0,261.0,231.22,178.87
2017,11,12,11,45,24.0,254.0,1.55,22.5,270.0,241.27,186.19
2017,11,12,12,0,26.0,261.0,1.6,23.0,279.0,251.61,193.8
2017,11,12,12,15,45.5,280.5,1.7,23.0,311.5,306.74,236.45
2017,11,12,12,30,65.0,300.0,1.8,23.0,344.0,349.41,269.18
2017,11,12,12,45,101.5,306.0,1.9,23.5,373.0,394.73,303.84
2017,11,12,13,0,138.0,312.0,2.0,24.0,402.0,461.39,353.61
2017,11,12,13,15,168.5,303.5,2.05,24.0,410.5,488.23,374.45
2017,11,12,13,30,199.0,295.0,2.1,24.0,419.0,515.28,395.68
2017,11,12,13,45,120.0,268.5,2.15,24.0,342.5,413.04,318.88
2017,11,12,14,0,41.0,242.0,2.2,24.0,266.0,287.42,222.52
2017,11,12,14,15,37.0,226.5,2.25,24.0,247.5,269.11,209.29
2017,11,12,14,30,33.0,211.0,2.3,24.0,229.0,250.59,195.4
2017,11,12,14,45,331.5,167.0,2.35,24.0,322.5,533.7,421.29
2017,11,12,15,0,630.0,123.0,2.4,24.0,416.0,801.04,616.77
2017,11,12,15,15,599.5,117.0,2.35,23.5,374.0,756.7,585.52
2017,11,12,15,30,569.0,111.0,2.3,23.0,332.0,710.49,555.02
2017,11,12,15,45,526.0,103.0,2.3,23.0,287.0,642.43,506.88
2017,11,12,16,0,483.0,95.0,2.3,23.0,242.0,582.91,463.67
2017,11,12,16,15,422.5,84.5,2.0,22.5,196.0,505.83,405.05
2017,11,12,16,30,362.0,74.0,1.7,22.0,150.0,431.49,346.0
2017,11,12,16,45,279.5,58.5,1.45,21.5,107.0,336.27,267.88
2017,11,12,17,0,197.0,43.0,1.2,21.0,64.0,247.54,190.7
2017,11,12,17,15,98.5,21.5,1.15,20.5,32.0,127.93,49.87
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,137.5,18.0,1.35,14.5,32.5,14.04,0.0
2017,11,13,7,30,275.0,36.0,1.6,15.0,65.0,27.93,17.82
2017,11,13,7,45,368.0,47.5,1.9,15.5,109.0,38.44,27.96
2017,11,13,8,0,461.0,59.0,2.2,16.0,153.0,47.05,35.95
2017,11,13,8,15,281.0,89.0,2.15,16.5,151.0,73.59,52.56
2017,11,13,8,30,101.0,119.0,2.1,17.0,149.0,101.32,75.93
2017,11,13,8,45,105.5,140.0,2.1,17.5,176.0,127.72,96.89
2017,11,13,9,0,110.0,161.0,2.1,18.0,203.0,155.13,119.28
2017,11,13,9,15,154.0,180.0,2.05,18.5,246.5,192.89,148.88
2017,11,13,9,30,198.0,199.0,2.0,19.0,290.0,236.28,183.31
2017,11,13,9,45,213.5,216.0,2.0,19.5,321.5,272.15,212.25
2017,11,13,10,0,229.0,233.0,2.0,20.0,353.0,309.9,242.26
2017,11,13,10,15,303.0,234.5,1.95,20.5,404.0,372.4,290.77
2017,11,13,10,30,377.0,236.0,1.9,21.0,455.0,436.31,339.68
2017,11,13,10,45,415.0,238.0,1.85,21.5,488.0,494.79,383.32
2017,11,13,11,0,453.0,240.0,1.8,22.0,521.0,548.0,422.26
2017,11,13,11,15,389.5,264.0,1.8,22.5,510.0,540.95,415.77
2017,11,13,11,30,326.0,288.0,1.8,23.0,499.0,538.86,412.65
2017,11,13,11,45,379.5,278.5,1.85,23.5,527.5,589.71,450.09
2017,11,13,12,0,433.0,269.0,1.9,24.0,556.0,657.63,498.38
2017,11,13,12,15,403.0,277.0,1.9,24.0,544.0,644.66,488.74
2017,11,13,12,30,373.0,285.0,1.9,24.0,532.0,643.37,487.6
2017,11,13,12,45,313.5,294.0,1.95,24.0,499.5,613.41,465.71
2017,11,13,13,0,254.0,303.0,2.0,24.0,467.0,579.8,441.09
2017,11,13,13,15,317.5,281.0,1.95,24.0,481.5,625.25,475.95
2017,11,13,13,30,381.0,259.0,1.9,24.0,496.0,670.61,509.86
2017,11,13,13,45,305.0,262.0,1.9,24.0,447.0,608.19,464.29
2017,11,13,14,0,229.0,265.0,1.9,24.0,398.0,522.27,401.97
2017,11,13,14,15,283.0,241.0,1.9,24.0,396.5,573.05,441.71
2017,11,13,14,30,337.0,217.0,1.9,24.0,395.0,600.42,463.87
2017,11,13,14,45,314.5,203.5,1.9,24.0,360.0,563.86,437.99
2017,11,13,15,0,292.0,190.0,1.9,24.0,325.0,526.27,411.49
2017,11,13,15,15,274.0,175.5,1.85,23.5,292.5,490.98,386.96
2017,11,13,15,30,256.0,161.0,1.8,23.0,260.0,455.23,361.54
2017,11,13,15,45,371.0,128.0,1.8,23.0,250.5,533.8,424.36
2017,11,13,16,0,486.0,95.0,1.8,23.0,241.0,585.48,464.07
2017,11,13,16,15,427.0,84.0,1.6,22.5,195.0,509.0,405.69
2017,11,13,16,30,368.0,73.0,1.4,22.0,149.0,435.11,347.64
2017,11,13,16,45,288.5,57.0,1.2,21.5,106.5,341.3,271.04
2017,11,13,17,0,209.0,41.0,1.0,21.0,64.0,253.56,194.54
2017,11,13,17,15,104.5,20.5,1.0,20.5,32.0,129.58,43.12
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,140.5,17.0,2.2,14.5,31.5,13.28,0.0
2017,11,14,7,30,281.0,34.0,2.6,15.0,63.0,27.99,17.69
2017,11,14,7,45,381.5,45.0,3.0,16.0,107.5,36.43,26.09
2017,11,14,8,0,482.0,56.0,3.4,17.0,152.0,44.75,33.75
2017,11,14,8,15,542.5,63.5,3.55,17.5,200.0,61.87,38.74
2017,11,14,8,30,603.0,71.0,3.7,18.0,248.0,111.21,64.27
2017,11,14,8,45,646.0,75.5,3.85,19.0,294.5,162.92,101.77
2017,11,14,9,0,689.0,80.0,4.0,20.0,341.0,219.69,148.49
2017,11,14,9,15,716.5,84.0,4.05,20.5,384.0,276.53,198.19
2017,11,14,9,30,744.0,88.0,4.1,21.0,427.0,337.84,251.64
2017,11,14,9,45,765.5,90.5,4.2,21.5,464.5,395.45,301.56
2017,11,14,10,0,787.0,93.0,4.3,22.0,502.0,454.37,351.29
2017,11,14,10,15,800.5,95.0,4.35,22.5,533.5,509.74,396.92
2017,11,14,10,30,814.0,97.0,4.4,23.0,565.0,564.95,441.04
2017,11,14,10,45,825.0,98.0,4.5,23.5,589.5,617.17,481.85
2017,11,14,11,0,836.0,99.0,4.6,24.0,614.0,668.41,520.88
2017,11,14,11,15,842.0,100.0,4.6,24.0,631.0,714.86,556.16
2017,11,14,11,30,848.0,101.0,4.6,24.0,648.0,759.39,588.29
2017,11,14,11,45,488.0,208.0,4.7,24.5,524.0,618.85,480.61
2017,11,14,12,0,128.0,315.0,4.8,25.0,400.0,422.92,326.53
2017,11,14,12,15,242.5,301.5,4.8,25.0,461.5,515.66,399.96
2017,11,14,12,30,357.0,288.0,4.8,25.0,523.0,632.23,488.44
2017,11,14,12,45,287.5,297.0,4.85,25.5,485.0,592.87,457.03
2017,11,14,13,0,218.0,306.0,4.9,26.0,447.0,529.98,408.91
2017,11,14,13,15,261.5,291.0,4.9,26.0,455.5,583.22,450.01
2017,11,14,13,30,305.0,276.0,4.9,26.0,464.0,616.73,476.37
2017,11,14,13,45,553.5,189.0,4.9,26.0,514.5,787.98,607.82
2017,11,14,14,0,802.0,102.0,4.9,26.0,565.0,939.96,715.22
2017,11,14,14,15,476.5,170.0,4.85,26.0,441.0,700.48,544.21
2017,11,14,14,30,151.0,238.0,4.8,26.0,317.0,422.78,330.6
2017,11,14,14,45,432.5,168.0,4.75,26.0,371.5,656.91,515.89
2017,11,14,15,0,714.0,98.0,4.7,26.0,426.0,850.36,657.75
2017,11,14,15,15,685.5,93.5,4.6,25.5,383.5,808.9,629.22
2017,11,14,15,30,657.0,89.0,4.5,25.0,341.0,765.45,600.15
2017,11,14,15,45,614.0,83.5,4.4,25.0,295.0,705.86,557.37
2017,11,14,16,0,571.0,78.0,4.3,25.0,249.0,645.68,513.03
2017,11,14,16,15,511.0,70.0,3.85,24.0,202.0,567.82,454.58
2017,11,14,16,30,451.0,62.0,3.4,23.0,155.0,491.36,394.6
2017,11,14,16,45,359.5,50.0,3.0,22.5,110.5,388.26,310.29
2017,11,14,17,0,268.0,38.0,2.6,22.0,66.0,292.59,225.32
2017,11,14,17,15,134.0,19.0,2.45,21.5,33.0,146.64,40.21
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,114.5,18.0,3.05,17.5,29.5,14.02,0.0
2017,11,15,7,30,229.0,36.0,3.2,18.0,59.0,27.82,17.11
2017,11,15,7,45,331.5,48.5,3.35,18.5,103.0,37.28,26.48
2017,11,15,8,0,434.0,61.0,3.5,19.0,147.0,48.86,36.99
2017,11,15,8,15,497.5,69.5,3.55,19.5,194.0,65.56,42.25
2017,11,15,8,30,561.0,78.0,3.6,20.0,241.0,113.12,67.01
2017,11,15,8,45,280.5,58.0,3.7,20.5,139.5,91.19,58.15
2017,11,15,9,0,0.0,38.0,3.8,21.0,38.0,31.39,20.62
2017,11,15,9,15,0.0,61.0,3.75,21.0,61.0,50.53,36.5
2017,11,15,9,30,0.0,84.0,3.7,21.0,84.0,69.72,52.24
2017,11,15,9,45,0.0,87.5,3.7,21.5,87.5,72.68,54.4
2017,11,15,10,0,0.0,91.0,3.7,22.0,91.0,75.64,56.56
2017,11,15,10,15,0.0,81.0,3.6,22.5,81.0,67.29,49.52
2017,11,15,10,30,0.0,71.0,3.5,23.0,71.0,58.95,42.55
2017,11,15,10,45,0.0,115.5,3.45,23.5,115.5,96.55,72.7
2017,11,15,11,0,0.0,160.0,3.4,24.0,160.0,135.27,103.25
2017,11,15,11,15,0.0,125.0,3.25,24.5,125.0,104.93,78.8
2017,11,15,11,30,0.0,90.0,3.1,25.0,90.0,74.91,54.69
2017,11,15,11,45,0.0,94.0,3.0,25.5,94.0,78.27,57.24
2017,11,15,12,0,0.0,98.0,2.9,26.0,98.0,81.73,59.83
2017,11,15,12,15,0.0,93.5,2.7,26.0,93.5,77.86,56.74
2017,11,15,12,30,0.0,89.0,2.5,26.0,89.0,74.09,53.75
2017,11,15,12,45,3.0,142.0,2.35,26.5,144.0,123.73,92.94
2017,11,15,13,0,6.0,195.0,2.2,27.0,199.0,176.7,134.0
2017,11,15,13,15,6.5,196.0,2.0,27.0,200.0,179.18,135.88
2017,11,15,13,30,7.0,197.0,1.8,27.0,201.0,181.86,138.04
2017,11,15,13,45,6.0,189.5,1.65,27.0,192.5,174.74,132.63
2017,11,15,14,0,5.0,182.0,1.5,27.0,184.0,167.63,127.26
2017,11,15,14,15,3.5,173.5,1.3,27.0,175.5,159.06,120.72
2017,11,15,14,30,2.0,165.0,1.1,27.0,167.0,150.57,114.24
2017,11,15,14,45,1.0,147.0,0.95,27.0,148.0,132.64,100.41
2017,11,15,15,0,0.0,129.0,0.8,27.0,129.0,114.69,86.48
2017,11,15,15,15,0.0,116.0,0.65,26.5,116.0,102.93,77.55
2017,11,15,15,30,0.0,103.0,0.5,26.0,103.0,91.18,68.5
2017,11,15,15,45,272.0,93.0,0.4,26.0,173.5,397.11,313.75
2017,11,15,16,0,544.0,83.0,0.3,26.0,244.0,627.37,477.65
2017,11,15,16,15,483.0,74.0,0.3,25.0,197.5,548.08,419.87
2017,11,15,16,30,422.0,65.0,0.3,24.0,151.0,467.79,362.04
2017,11,15,16,45,327.5,52.0,0.3,23.5,107.0,364.48,282.43
2017,11,15,17,0,233.0,39.0,0.3,23.0,63.0,268.9,201.38
2017,11,15,17,15,116.5,19.5,0.35,22.5,31.5,135.07,26.64
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,109.5,17.5,0.5,18.5,28.0,13.63,0.0
2017,11,16,7,30,219.0,35.0,0.5,19.0,56.0,27.05,16.27
2017,11,16,7,45,322.5,47.0,0.5,19.5,99.0,36.14,25.42
2017,11,16,8,0,426.0,59.0,0.5,20.0,142.0,47.22,35.45
2017,11,16,8,15,489.5,67.5,0.6,20.0,188.5,63.56,40.74
2017,11,16,8,30,553.0,76.0,0.7,20.0,235.0,110.52,65.05
2017,11,16,8,45,595.5,82.5,0.85,20.5,280.5,160.64,100.92
2017,11,16,9,0,638.0,89.0,1.0,21.0,326.0,215.87,145.53
2017,11,16,9,15,668.0,93.5,1.15,21.5,368.5,270.78,192.23
2017,11,16,9,30,698.0,98.0,1.3,22.0,411.0,328.69,241.49
2017,11,16,9,45,428.5,165.0,1.45,22.5,362.5,322.93,245.37
2017,11,16,10,0,159.0,232.0,1.6,23.0,314.0,277.36,214.15
2017,11,16,10,15,468.0,170.0,1.7,23.5,431.5,405.14,312.41
2017,11,16,10,30,777.0,108.0,1.8,24.0,549.0,553.42,424.12
2017,11,16,10,45,388.5,84.0,1.9,24.5,304.5,334.37,261.28
2017,11,16,11,0,0.0,60.0,2.0,25.0,60.0,49.81,34.5
2017,11,16,11,15,409.0,85.5,2.05,25.0,346.5,392.66,309.93
2017,11,16,11,30,818.0,111.0,2.1,25.0,633.0,745.64,567.55
2017,11,16,11,45,455.0,208.0,2.2,25.5,499.0,591.94,451.0
2017,11,16,12,0,92.0,305.0,2.3,26.0,365.0,367.61,279.92
2017,11,16,12,15,140.0,309.0,2.3,26.0,400.5,435.94,332.74
2017,11,16,12,30,188.0,313.0,2.3,26.0,436.0,491.57,374.48
2017,11,16,12,45,494.5,216.5,2.35,26.5,534.0,712.49,538.96
2017,11,16,13,0,801.0,120.0,2.4,27.0,632.0,909.73,673.55
2017,11,16,13,15,795.0,119.0,2.35,27.0,616.0,920.06,678.65
2017,11,16,13,30,789.0,118.0,2.3,27.0,600.0,926.88,683.32
2017,11,16,13,45,470.0,192.0,2.3,27.5,476.0,708.93,533.65
2017,11,16,14,0,151.0,266.0,2.3,28.0,352.0,447.48,340.28
2017,11,16,14,15,149.5,251.5,2.3,28.0,332.5,433.68,332.3
2017,11,16,14,30,148.0,237.0,2.3,28.0,313.0,419.18,322.49
2017,11,16,14,45,429.0,167.5,2.3,28.0,366.5,652.36,500.69
2017,11,16,15,0,710.0,98.0,2.3,28.0,420.0,845.39,636.25
2017,11,16,15,15,681.0,93.5,2.15,27.5,378.0,803.66,607.54
2017,11,16,15,30,652.0,89.0,2.0,27.0,336.0,759.95,579.06
2017,11,16,15,45,610.0,83.0,1.95,27.0,290.0,700.89,538.6
2017,11,16,16,0,568.0,77.0,1.9,27.0,244.0,641.22,496.47
2017,11,16,16,15,507.5,69.0,1.7,26.0,197.5,563.19,440.1
2017,11,16,16,30,447.0,61.0,1.5,25.0,151.0,486.59,382.06
2017,11,16,16,45,356.0,48.5,1.3,24.5,107.5,383.76,300.33
2017,11,16,17,0,265.0,36.0,1.1,24.0,64.0,287.65,216.29
2017,11,16,17,15,132.5,18.0,1.2,23.5,32.0,142.72,17.8
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.75,19.0,27.5,13.26,0.0
2017,11,17,7,30,233.0,34.0,3.9,19.0,55.0,26.35,15.4
2017,11,17,7,45,335.0,46.5,4.05,19.5,98.5,35.84,25.03
2017,11,17,8,0,437.0,59.0,4.2,20.0,142.0,47.41,35.52
2017,11,17,8,15,218.5,51.5,4.5,20.5,93.0,43.21,27.54
2017,11,17,8,30,0.0,44.0,4.8,21.0,44.0,36.36,24.84
2017,11,17,8,45,0.0,53.0,5.1,22.0,53.0,43.85,30.96
2017,11,17,9,0,0.0,62.0,5.4,23.0,62.0,51.36,36.96
2017,11,17,9,15,0.0,88.0,5.55,23.5,88.0,72.88,54.46
2017,11,17,9,30,0.0,114.0,5.7,24.0,114.0,94.46,71.76
2017,11,17,9,45,11.5,154.5,5.85,24.5,160.5,133.05,102.41
2017,11,17,10,0,23.0,195.0,6.0,25.0,207.0,173.87,134.56
2017,11,17,10,15,31.0,213.5,6.0,25.5,230.5,201.83,156.26
2017,11,17,10,30,39.0,232.0,6.0,26.0,254.0,226.78,175.43
2017,11,17,10,45,100.0,259.0,6.05,26.5,319.0,293.38,227.58
2017,11,17,11,0,161.0,286.0,6.1,27.0,384.0,377.4,292.44
2017,11,17,11,15,229.0,287.0,6.05,27.0,430.0,437.7,339.5
2017,11,17,11,30,297.0,288.0,6.0,27.0,476.0,516.69,400.09
2017,11,17,11,45,307.5,290.0,6.0,27.5,487.0,544.05,419.96
2017,11,17,12,0,318.0,292.0,6.0,28.0,498.0,571.23,439.66
2017,11,17,12,15,259.0,301.5,5.95,28.0,469.5,546.64,420.2
2017,11,17,12,30,200.0,311.0,5.9,28.0,441.0,500.09,384.59
2017,11,17,12,45,515.5,210.5,5.9,28.5,539.5,724.61,557.11
2017,11,17,13,0,831.0,110.0,5.9,29.0,638.0,925.46,700.01
2017,11,17,13,15,559.5,192.0,5.85,29.0,544.0,774.8,592.52
2017,11,17,13,30,288.0,274.0,5.8,29.0,450.0,597.82,458.52
2017,11,17,13,45,548.0,187.0,5.75,29.0,505.0,778.74,598.04
2017,11,17,14,0,808.0,100.0,5.7,29.0,560.0,940.86,712.74
2017,11,17,14,15,794.0,98.0,5.65,29.0,529.0,928.28,704.11
2017,11,17,14,30,780.0,96.0,5.6,29.0,498.0,912.26,694.15
2017,11,17,14,45,756.0,94.0,5.6,29.0,460.0,883.2,675.38
2017,11,17,15,0,732.0,92.0,5.6,29.0,422.0,858.08,659.34
2017,11,17,15,15,704.0,88.0,5.45,28.5,380.0,817.73,632.77
2017,11,17,15,30,676.0,84.0,5.3,28.0,338.0,775.34,604.28
2017,11,17,15,45,641.0,77.0,5.2,28.0,293.0,720.93,565.27
2017,11,17,16,0,606.0,70.0,5.1,28.0,248.0,665.61,524.47
2017,11,17,16,15,547.0,62.5,4.8,27.0,200.5,588.75,467.11
2017,11,17,16,30,488.0,55.0,4.5,26.0,153.0,513.4,408.26
2017,11,17,16,45,399.0,44.0,4.2,25.5,109.0,412.75,326.14
2017,11,17,17,0,310.0,33.0,3.9,25.0,65.0,318.14,240.79
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.5,159.6,7.64
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,104.0,17.0,3.9,19.0,26.5,14.51,0.0
2017,11,18,7,30,208.0,34.0,3.9,19.0,53.0,26.29,15.08
2017,11,18,7,45,312.5,48.0,3.95,19.5,96.5,36.88,25.86
2017,11,18,8,0,417.0,62.0,4.0,20.0,140.0,47.34,35.43
2017,11,18,8,15,482.0,71.5,4.2,20.5,187.0,66.41,43.43
2017,11,18,8,30,547.0,81.0,4.4,21.0,234.0,113.68,67.97
2017,11,18,8,45,606.0,84.0,4.65,22.0,282.0,162.78,102.32
2017,11,18,9,0,665.0,87.0,4.9,23.0,330.0,218.98,147.27
2017,11,18,9,15,696.5,91.5,5.55,23.5,373.5,275.76,196.44
2017,11,18,9,30,728.0,96.0,6.2,24.0,417.0,335.69,248.74
2017,11,18,9,45,766.0,94.0,6.85,24.5,458.5,396.24,301.16
2017,11,18,10,0,804.0,92.0,7.5,25.0,500.0,458.1,353.98
2017,11,18,10,15,819.5,94.5,7.8,25.0,532.5,515.66,403.05
2017,11,18,10,30,835.0,97.0,8.1,25.0,565.0,573.27,451.15
2017,11,18,10,45,854.0,95.5,8.4,25.0,592.5,628.69,496.76
2017,11,18,11,0,873.0,94.0,8.7,25.0,620.0,683.73,541.35
2017,11,18,11,15,880.5,95.0,8.65,24.5,637.5,727.42,577.19
2017,11,18,11,30,888.0,96.0,8.6,24.0,655.0,773.62,612.85
2017,11,18,11,45,901.0,92.5,8.6,24.0,667.0,817.23,644.97
2017,11,18,12,0,914.0,89.0,8.6,24.0,679.0,858.73,675.43
2017,11,18,12,15,915.0,89.0,8.55,24.0,679.5,891.56,699.3
2017,11,18,12,30,916.0,89.0,8.5,24.0,680.0,921.23,720.88
2017,11,18,12,45,918.0,87.0,8.5,24.0,673.5,946.18,739.26
2017,11,18,13,0,920.0,85.0,8.5,24.0,667.0,967.7,755.27
2017,11,18,13,15,915.0,84.0,8.45,23.5,650.5,980.23,766.26
2017,11,18,13,30,910.0,83.0,8.4,23.0,634.0,988.98,774.74
2017,11,18,13,45,904.5,80.5,8.35,23.0,610.5,991.59,777.44
2017,11,18,14,0,899.0,78.0,8.3,23.0,587.0,990.38,777.58
2017,11,18,14,15,887.0,76.5,8.2,22.5,555.5,980.33,772.79
2017,11,18,14,30,875.0,75.0,8.1,22.0,524.0,966.67,765.5
2017,11,18,14,45,859.5,72.0,8.0,22.0,486.5,944.15,750.24
2017,11,18,15,0,844.0,69.0,7.9,22.0,449.0,929.04,740.52
2017,11,18,15,15,820.0,66.5,7.75,21.5,405.5,892.6,716.01
2017,11,18,15,30,796.0,64.0,7.6,21.0,362.0,853.6,689.15
2017,11,18,15,45,764.0,59.5,7.45,20.5,314.5,802.36,652.18
2017,11,18,16,0,732.0,55.0,7.3,20.0,267.0,749.64,612.78
2017,11,18,16,15,677.5,49.5,7.0,19.5,217.5,675.34,554.23
2017,11,18,16,30,623.0,44.0,6.7,19.0,168.0,601.75,493.51
2017,11,18,16,45,535.5,36.0,6.45,18.5,120.5,500.82,407.65
2017,11,18,17,0,448.0,28.0,6.2,18.0,73.0,404.6,314.83
2017,11,18,17,15,224.0,14.0,6.0,17.5,36.5,203.37,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,1.75,6.5,32.5,10.67,0.0
2017,11,19,7,30,459.0,25.0,2.0,7.0,65.0,22.74,12.81
2017,11,19,7,45,560.5,33.0,2.3,7.5,114.0,29.69,20.84
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,36.66,27.6
2017,11,19,8,15,720.0,46.0,2.65,9.0,215.0,53.8,31.65
2017,11,19,8,30,778.0,51.0,2.7,10.0,267.0,110.89,59.47
2017,11,19,8,45,816.0,54.5,2.75,11.0,317.0,170.75,103.82
2017,11,19,9,0,854.0,58.0,2.8,12.0,367.0,236.97,160.26
2017,11,19,9,15,651.5,104.0,2.85,12.5,357.0,273.98,203.37
2017,11,19,9,30,449.0,150.0,2.9,13.0,347.0,285.98,222.86
2017,11,19,9,45,694.0,108.0,2.95,13.5,443.0,379.15,297.48
2017,11,19,10,0,939.0,66.0,3.0,14.0,539.0,491.59,388.19
2017,11,19,10,15,950.5,67.5,2.95,14.5,572.0,552.22,438.79
2017,11,19,10,30,962.0,69.0,2.9,15.0,605.0,612.14,487.21
2017,11,19,10,45,969.0,70.5,2.9,15.5,630.5,668.33,531.3
2017,11,19,11,0,976.0,72.0,2.9,16.0,656.0,722.83,572.69
2017,11,19,11,15,981.0,72.5,2.85,16.0,674.0,772.89,609.8
2017,11,19,11,30,986.0,73.0,2.8,16.0,692.0,820.56,642.86
2017,11,19,11,45,836.0,120.0,2.8,16.5,650.0,801.66,627.33
