Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,12,0,686.0,167.0,2.8,17.0,608.0,766.43,600.38
2017,11,19,12,15,673.0,172.0,2.75,17.0,604.5,787.56,615.85
2017,11,19,12,30,660.0,177.0,2.7,17.0,601.0,805.38,628.17
2017,11,19,12,45,642.5,180.0,2.65,17.0,589.0,813.76,633.86
2017,11,19,13,0,625.0,183.0,2.6,17.0,577.0,818.62,637.26
2017,11,19,13,15,636.5,173.5,2.55,17.0,566.0,834.64,648.74
2017,11,19,13,30,648.0,164.0,2.5,17.0,555.0,847.91,658.27
2017,11,19,13,45,792.5,121.0,2.45,17.0,580.5,948.32,728.48
2017,11,19,14,0,937.0,78.0,2.4,17.0,606.0,1026.6,781.29
2017,11,19,14,15,924.5,76.5,2.35,16.5,573.5,1016.21,775.72
2017,11,19,14,30,912.0,75.0,2.3,16.0,541.0,1002.06,768.7
2017,11,19,14,45,865.0,71.0,2.25,16.0,486.5,947.42,732.57
2017,11,19,15,0,818.0,67.0,2.2,16.0,432.0,900.61,701.82
2017,11,19,15,15,788.5,66.0,2.0,15.5,390.0,861.51,675.75
2017,11,19,15,30,759.0,65.0,1.8,15.0,348.0,820.1,647.4
2017,11,19,15,45,755.5,60.5,1.6,15.0,310.5,795.6,629.27
2017,11,19,16,0,752.0,56.0,1.4,15.0,273.0,768.24,607.93
2017,11,19,16,15,695.0,51.0,1.25,14.5,222.0,691.87,551.09
2017,11,19,16,30,638.0,46.0,1.1,14.0,171.0,616.02,492.06
2017,11,19,16,45,538.5,37.5,0.95,13.5,122.0,504.42,402.2
2017,11,19,17,0,439.0,29.0,0.8,13.0,73.0,398.16,304.61
2017,11,19,17,15,219.5,14.5,0.8,12.5,36.5,200.71,0.0
2017,11,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,149.5,14.0,0.7,7.5,26.5,11.95,0.0
2017,11,20,7,30,299.0,28.0,0.7,8.0,53.0,23.2,12.8
2017,11,20,7,45,397.0,40.0,0.7,8.5,97.5,32.72,23.43
2017,11,20,8,0,495.0,52.0,0.7,9.0,142.0,42.05,32.37
2017,11,20,8,15,559.5,60.0,0.95,9.5,190.5,58.02,37.67
2017,11,20,8,30,624.0,68.0,1.2,10.0,239.0,108.62,63.65
2017,11,20,8,45,660.0,75.0,1.5,11.0,285.5,162.2,103.4
2017,11,20,9,0,696.0,82.0,1.8,12.0,332.0,220.04,152.15
2017,11,20,9,15,726.0,86.5,2.1,12.5,375.5,278.05,203.8
2017,11,20,9,30,756.0,91.0,2.4,13.0,419.0,338.99,258.24
2017,11,20,9,45,776.5,94.5,2.75,14.0,457.5,399.18,311.1
2017,11,20,10,0,797.0,98.0,3.1,15.0,496.0,458.89,362.24
2017,11,20,10,15,812.0,100.5,3.15,15.5,528.5,515.82,409.91
2017,11,20,10,30,827.0,103.0,3.2,16.0,561.0,572.74,456.1
2017,11,20,10,45,838.0,104.0,3.3,16.5,586.0,625.48,497.93
2017,11,20,11,0,849.0,105.0,3.4,17.0,611.0,677.22,537.88
2017,11,20,11,15,856.0,106.0,3.5,17.0,628.5,724.9,574.92
2017,11,20,11,30,863.0,107.0,3.6,17.0,646.0,770.72,609.26
2017,11,20,11,45,882.0,101.0,3.7,17.5,658.5,816.25,640.88
2017,11,20,12,0,901.0,95.0,3.8,18.0,671.0,852.3,665.45
2017,11,20,12,15,901.5,95.0,3.85,18.0,671.5,884.4,688.21
2017,11,20,12,30,902.0,95.0,3.9,18.0,672.0,913.36,708.81
2017,11,20,12,45,901.0,94.0,3.95,18.5,664.5,936.56,724.07
2017,11,20,13,0,900.0,93.0,4.0,19.0,657.0,956.29,737.01
2017,11,20,13,15,894.5,92.0,4.0,19.0,641.0,968.24,745.79
2017,11,20,13,30,889.0,91.0,4.0,19.0,625.0,976.47,752.23
2017,11,20,13,45,881.0,89.5,4.0,19.5,601.5,977.97,752.76
2017,11,20,14,0,873.0,88.0,4.0,20.0,578.0,986.9,758.69
2017,11,20,14,15,860.0,86.0,3.95,20.0,546.5,975.54,751.79
2017,11,20,14,30,847.0,84.0,3.9,20.0,515.0,960.53,742.63
2017,11,20,14,45,829.0,81.5,3.9,20.0,477.0,936.54,727.57
2017,11,20,15,0,811.0,79.0,3.9,20.0,439.0,909.33,710.21
2017,11,20,15,15,784.5,75.5,3.75,19.5,395.5,869.79,684.32
2017,11,20,15,30,758.0,72.0,3.6,19.0,352.0,827.78,656.18
2017,11,20,15,45,719.5,67.0,3.5,19.0,304.5,770.89,615.31
2017,11,20,16,0,681.0,62.0,3.4,19.0,257.0,720.0,577.65
2017,11,20,16,15,621.0,55.5,2.95,17.5,208.0,641.88,519.2
2017,11,20,16,30,561.0,49.0,2.5,16.0,159.0,565.28,458.83
2017,11,20,16,45,462.0,39.5,2.1,15.0,112.5,456.55,369.05
2017,11,20,17,0,363.0,30.0,1.7,14.0,66.0,354.64,273.39
2017,11,20,17,15,181.5,15.0,1.7,13.5,33.0,174.46,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,21,7,15,42.0,14.5,3.4,10.5,18.0,12.38,0.0
2017,11,21,7,30,84.0,29.0,3.6,11.0,36.0,22.65,11.68
2017,11,21,7,45,133.0,48.0,3.8,11.5,68.0,36.77,26.51
2017,11,21,8,0,182.0,67.0,4.0,12.0,100.0,50.57,39.4
2017,11,21,8,15,209.5,86.5,4.0,12.5,135.0,68.69,50.79
2017,11,21,8,30,237.0,106.0,4.0,13.0,170.0,102.65,73.11
2017,11,21,8,45,252.5,125.0,4.05,13.5,205.0,138.33,100.98
2017,11,21,9,0,268.0,144.0,4.1,14.0,240.0,176.26,132.73
2017,11,21,9,15,285.0,159.0,4.1,14.5,272.0,213.5,164.62
2017,11,21,9,30,302.0,174.0,4.1,15.0,304.0,252.81,198.31
2017,11,21,9,45,315.0,189.0,4.15,16.0,335.5,292.54,231.7
2017,11,21,10,0,328.0,204.0,4.2,17.0,367.0,333.67,265.53
2017,11,21,10,15,302.0,223.5,4.1,17.5,381.5,360.71,287.82
2017,11,21,10,30,276.0,243.0,4.0,18.0,396.0,384.94,307.06
2017,11,21,10,45,270.0,256.5,3.9,18.5,411.0,412.89,328.7
2017,11,21,11,0,264.0,270.0,3.8,19.0,426.0,440.0,349.16
2017,11,21,11,15,345.5,260.0,3.6,19.0,470.5,504.04,399.54
2017,11,21,11,30,427.0,250.0,3.4,19.0,515.0,586.48,462.57
2017,11,21,11,45,446.5,247.5,3.2,19.5,528.5,622.03,487.86
2017,11,21,12,0,466.0,245.0,3.0,20.0,542.0,657.34,512.71
2017,11,21,12,15,393.5,265.0,2.75,20.0,516.0,621.32,484.31
2017,11,21,12,30,321.0,285.0,2.5,20.0,490.0,595.76,463.41
2017,11,21,12,45,313.5,283.0,2.3,20.5,481.0,600.11,465.34
2017,11,21,13,0,306.0,281.0,2.1,21.0,472.0,602.86,465.84
2017,11,21,13,15,454.5,229.5,2.1,21.0,505.0,714.67,550.36
2017,11,21,13,30,603.0,178.0,2.1,21.0,538.0,817.84,625.71
2017,11,21,13,45,469.0,207.5,2.1,21.0,481.0,723.45,557.13
2017,11,21,14,0,335.0,237.0,2.1,21.0,424.0,613.44,476.87
2017,11,21,14,15,478.5,186.0,2.3,21.0,437.0,718.77,559.57
2017,11,21,14,30,622.0,135.0,2.5,21.0,450.0,809.38,626.99
2017,11,21,14,45,695.0,111.5,2.7,21.5,439.0,850.46,656.7
2017,11,21,15,0,768.0,88.0,2.9,22.0,428.0,878.59,677.73
2017,11,21,15,15,739.5,84.0,2.95,21.5,385.0,844.07,656.4
2017,11,21,15,30,711.0,80.0,3.0,21.0,342.0,800.94,628.8
2017,11,21,15,45,671.0,74.5,3.1,20.5,295.0,743.59,590.08
2017,11,21,16,0,631.0,69.0,3.2,20.0,248.0,685.42,549.05
2017,11,21,16,15,568.5,61.5,3.2,19.0,200.0,605.18,489.52
2017,11,21,16,30,506.0,54.0,3.2,18.0,152.0,526.54,427.88
2017,11,21,16,45,406.5,43.0,3.2,17.5,107.0,417.35,337.56
2017,11,21,17,0,307.0,32.0,3.2,17.0,62.0,314.98,241.44
2017,11,21,17,15,153.5,16.0,3.45,16.5,31.0,155.78,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,12.5,4.2,7.0,25.0,10.67,0.0
2017,11,22,7,30,319.0,25.0,4.4,7.0,50.0,20.71,9.95
2017,11,22,7,45,435.5,35.0,4.6,7.5,96.0,28.68,19.74
2017,11,22,8,0,552.0,45.0,4.8,8.0,142.0,36.6,27.43
2017,11,22,8,15,618.0,51.5,4.9,8.5,191.5,51.45,32.02
2017,11,22,8,30,684.0,58.0,5.0,9.0,241.0,107.33,60.81
2017,11,22,8,45,731.0,61.5,5.1,9.5,290.5,162.45,101.51
2017,11,22,9,0,778.0,65.0,5.2,10.0,340.0,223.03,153.44
2017,11,22,9,15,807.0,68.5,5.1,10.5,385.0,283.97,209.17
2017,11,22,9,30,836.0,72.0,5.0,11.0,430.0,347.58,267.53
2017,11,22,9,45,860.0,73.5,4.95,11.5,471.0,409.71,324.01
2017,11,22,10,0,884.0,75.0,4.9,12.0,512.0,472.6,379.68
2017,11,22,10,15,899.0,77.0,4.8,12.5,545.5,532.48,431.21
2017,11,22,10,30,914.0,79.0,4.7,13.0,579.0,592.14,480.8
2017,11,22,10,45,927.0,79.5,4.6,13.5,606.5,648.55,526.23
2017,11,22,11,0,940.0,80.0,4.5,14.0,634.0,703.94,569.37
2017,11,22,11,15,946.5,80.5,4.4,14.5,652.0,753.49,606.66
2017,11,22,11,30,953.0,81.0,4.3,15.0,670.0,800.91,639.25
2017,11,22,11,45,957.5,81.5,4.25,15.5,680.5,844.4,668.77
2017,11,22,12,0,962.0,82.0,4.2,16.0,691.0,885.17,696.22
2017,11,22,12,15,962.5,82.0,4.15,16.0,692.0,919.07,719.83
2017,11,22,12,30,963.0,82.0,4.1,16.0,693.0,949.63,741.06
2017,11,22,12,45,963.0,80.5,4.1,16.5,685.5,974.49,757.18
2017,11,22,13,0,963.0,79.0,4.1,17.0,678.0,995.7,770.83
2017,11,22,13,15,957.5,78.5,4.1,17.0,661.5,1009.21,780.7
2017,11,22,13,30,952.0,78.0,4.1,17.0,645.0,1018.79,788.09
2017,11,22,13,45,945.0,76.0,4.1,17.5,620.5,1021.1,789.16
2017,11,22,14,0,938.0,74.0,4.1,18.0,596.0,1019.46,787.74
2017,11,22,14,15,925.5,72.5,4.1,18.0,563.5,1009.21,782.03
2017,11,22,14,30,913.0,71.0,4.1,18.0,531.0,995.21,773.91
2017,11,22,14,45,710.0,105.0,4.1,18.0,447.0,856.26,676.59
2017,11,22,15,0,507.0,139.0,4.1,18.0,363.0,688.98,555.22
2017,11,22,15,15,663.0,101.0,4.0,17.5,363.0,793.39,636.52
2017,11,22,15,30,819.0,63.0,3.9,17.0,363.0,871.71,695.52
2017,11,22,15,45,782.0,59.0,3.8,17.0,314.0,816.5,654.9
2017,11,22,16,0,745.0,55.0,3.7,17.0,265.0,759.91,612.85
2017,11,22,16,15,686.0,49.5,3.2,15.5,214.5,681.74,554.01
2017,11,22,16,30,627.0,44.0,2.7,14.0,164.0,604.4,492.51
2017,11,22,16,45,526.0,36.0,2.2,13.0,116.0,492.96,399.59
2017,11,22,17,0,425.0,28.0,1.7,12.0,68.0,386.87,297.07
2017,11,22,17,15,212.5,14.0,1.6,11.5,34.0,193.86,0.0
2017,11,22,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.5,9.82,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,51.0,20.85,9.63
2017,11,23,7,45,482.0,32.0,1.55,6.0,97.0,28.69,19.88
2017,11,23,8,0,593.0,41.0,1.7,7.0,143.0,36.52,27.49
2017,11,23,8,15,656.5,46.5,1.65,7.5,193.0,50.75,31.56
2017,11,23,8,30,720.0,52.0,1.6,8.0,243.0,104.33,57.11
2017,11,23,8,45,753.5,57.5,1.55,9.0,290.5,161.37,99.28
2017,11,23,9,0,787.0,63.0,1.5,10.0,338.0,222.22,151.04
2017,11,23,9,15,814.0,66.0,1.4,11.0,382.5,282.58,204.81
2017,11,23,9,30,841.0,69.0,1.3,12.0,427.0,345.35,260.31
2017,11,23,9,45,859.5,71.5,1.2,13.0,466.0,406.49,313.16
2017,11,23,10,0,878.0,74.0,1.1,14.0,505.0,467.82,363.99
2017,11,23,10,15,891.0,75.5,1.1,14.5,537.5,525.8,411.39
2017,11,23,10,30,904.0,77.0,1.1,15.0,570.0,583.36,456.68
2017,11,23,10,45,912.5,78.5,1.15,16.0,595.0,637.51,497.34
2017,11,23,11,0,921.0,80.0,1.2,17.0,620.0,690.28,535.54
2017,11,23,11,15,926.0,80.5,1.2,17.5,637.0,737.91,569.39
2017,11,23,11,30,931.0,81.0,1.2,18.0,654.0,783.33,598.85
2017,11,23,11,45,936.5,80.5,1.2,18.5,663.5,825.61,625.7
2017,11,23,12,0,942.0,80.0,1.2,19.0,673.0,865.29,650.48
2017,11,23,12,15,941.5,80.0,1.2,19.0,673.5,897.66,671.44
2017,11,23,12,30,941.0,80.0,1.2,19.0,674.0,926.71,690.26
2017,11,23,12,45,939.0,79.0,1.2,19.5,666.0,949.79,703.88
2017,11,23,13,0,937.0,78.0,1.2,20.0,658.0,969.23,715.26
2017,11,23,13,15,931.0,77.5,1.2,20.0,641.5,981.82,723.72
2017,11,23,13,30,925.0,77.0,1.2,20.0,625.0,990.59,729.97
2017,11,23,13,45,917.0,75.5,1.2,20.5,601.0,992.33,730.54
2017,11,23,14,0,909.0,74.0,1.2,21.0,577.0,990.25,728.91
2017,11,23,14,15,896.0,72.5,1.15,21.0,545.5,979.53,722.45
2017,11,23,14,30,883.0,71.0,1.1,21.0,514.0,965.19,713.87
2017,11,23,14,45,864.0,69.0,1.05,21.0,476.0,940.92,698.95
2017,11,23,15,0,845.0,67.0,1.0,21.0,438.0,924.08,688.98
2017,11,23,15,15,819.5,64.0,0.85,20.5,394.5,885.98,664.24
2017,11,23,15,30,794.0,61.0,0.7,20.0,351.0,845.38,637.59
2017,11,23,15,45,757.0,57.0,0.6,20.0,303.5,790.84,600.47
2017,11,23,16,0,720.0,53.0,0.5,20.0,256.0,735.06,561.4
2017,11,23,16,15,662.0,48.0,0.5,19.0,207.0,659.3,509.84
2017,11,23,16,30,604.0,43.0,0.5,18.0,158.0,584.39,455.43
2017,11,23,16,45,505.0,35.0,0.5,17.5,111.5,475.57,370.73
2017,11,23,17,0,406.0,27.0,0.5,17.0,65.0,383.35,283.39
2017,11,23,17,15,203.0,13.5,0.65,16.0,32.5,186.05,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,178.0,11.0,2.3,7.5,23.5,9.39,0.0
2017,11,24,7,30,356.0,22.0,2.6,8.0,47.0,19.9,8.1
2017,11,24,7,45,467.5,30.5,2.95,9.0,92.0,27.3,18.28
2017,11,24,8,0,579.0,39.0,3.3,10.0,137.0,34.68,25.44
2017,11,24,8,15,642.0,44.5,3.15,11.0,186.0,48.11,29.4
2017,11,24,8,30,705.0,50.0,3.0,12.0,235.0,100.61,53.83
2017,11,24,8,45,745.0,54.0,2.9,13.0,282.5,156.18,94.06
2017,11,24,9,0,785.0,58.0,2.8,14.0,330.0,216.32,144.54
2017,11,24,9,15,812.0,61.0,3.0,15.0,374.0,276.37,198.09
2017,11,24,9,30,839.0,64.0,3.2,16.0,418.0,338.84,253.87
2017,11,24,9,45,857.0,66.0,3.45,17.0,456.5,399.21,307.26
2017,11,24,10,0,875.0,68.0,3.7,18.0,495.0,459.41,359.02
2017,11,24,10,15,888.0,70.0,3.75,18.5,527.5,517.56,407.98
2017,11,24,10,30,901.0,72.0,3.8,19.0,560.0,575.32,455.05
2017,11,24,10,45,909.0,73.5,3.9,20.0,584.5,628.91,496.71
2017,11,24,11,0,917.0,75.0,4.0,21.0,609.0,681.07,535.92
2017,11,24,11,15,922.0,75.5,4.05,21.5,626.5,728.4,571.32
2017,11,24,11,30,927.0,76.0,4.1,22.0,644.0,773.55,602.32
2017,11,24,11,45,925.0,78.5,4.15,22.5,652.0,813.12,629.02
2017,11,24,12,0,923.0,81.0,4.2,23.0,660.0,849.65,653.39
2017,11,24,12,15,923.0,81.0,4.25,23.0,660.5,881.86,675.91
2017,11,24,12,30,923.0,81.0,4.3,23.0,661.0,910.85,696.24
2017,11,24,12,45,918.5,81.5,4.35,23.5,653.0,933.05,710.56
2017,11,24,13,0,914.0,82.0,4.4,24.0,645.0,951.63,722.51
2017,11,24,13,15,908.5,81.0,4.45,24.0,629.0,963.8,731.6
2017,11,24,13,30,903.0,80.0,4.5,24.0,613.0,972.23,738.33
2017,11,24,13,45,893.0,79.0,4.55,24.0,589.0,972.59,739.9
2017,11,24,14,0,883.0,78.0,4.6,24.0,565.0,969.2,739.13
2017,11,24,14,15,870.5,76.5,4.6,23.5,534.0,959.09,734.95
2017,11,24,14,30,858.0,75.0,4.6,23.0,503.0,945.46,728.45
2017,11,24,14,45,826.0,76.0,4.65,23.0,463.5,923.74,715.25
2017,11,24,15,0,794.0,77.0,4.7,23.0,424.0,888.1,692.09
2017,11,24,15,15,767.5,73.5,4.45,22.5,381.5,849.17,665.58
2017,11,24,15,30,741.0,70.0,4.2,22.0,339.0,807.85,637.4
2017,11,24,15,45,702.0,65.5,4.0,22.0,293.0,751.9,596.72
2017,11,24,16,0,663.0,61.0,3.8,22.0,247.0,702.07,559.39
2017,11,24,16,15,602.5,54.5,3.4,20.5,199.0,624.42,501.64
2017,11,24,16,30,542.0,48.0,3.0,19.0,151.0,548.37,441.98
2017,11,24,16,45,443.0,38.5,2.65,18.0,106.0,440.66,353.26
2017,11,24,17,0,344.0,29.0,2.3,17.0,61.0,339.88,256.28
2017,11,24,17,15,172.0,14.5,2.4,16.5,30.5,165.64,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,110.5,12.5,1.35,8.5,20.0,10.67,0.0
2017,11,25,7,30,221.0,25.0,1.5,9.0,40.0,20.74,7.79
2017,11,25,7,45,334.5,37.5,1.7,10.0,82.5,30.75,21.16
2017,11,25,8,0,448.0,50.0,1.9,11.0,125.0,40.59,30.57
2017,11,25,8,15,518.5,58.5,1.7,11.5,172.5,53.76,35.81
2017,11,25,8,30,589.0,67.0,1.5,12.0,220.0,102.15,59.68
2017,11,25,8,45,638.5,72.5,1.35,13.0,267.0,153.76,96.53
2017,11,25,9,0,688.0,78.0,1.2,14.0,314.0,211.25,143.5
2017,11,25,9,15,719.5,82.5,1.1,15.0,357.5,268.69,193.13
2017,11,25,9,30,751.0,87.0,1.0,16.0,401.0,329.26,245.08
2017,11,25,9,45,774.5,90.0,0.95,17.0,440.0,389.4,295.66
2017,11,25,10,0,798.0,93.0,0.9,18.0,479.0,449.46,344.34
2017,11,25,10,15,693.0,125.5,0.9,18.5,477.0,475.58,367.09
2017,11,25,10,30,588.0,158.0,0.9,19.0,475.0,489.36,378.85
2017,11,25,10,45,718.5,129.5,0.9,20.0,534.5,574.78,442.3
2017,11,25,11,0,849.0,101.0,0.9,21.0,594.0,667.18,508.18
2017,11,25,11,15,855.5,102.0,1.0,21.5,611.5,714.35,541.63
2017,11,25,11,30,862.0,103.0,1.1,22.0,629.0,759.64,573.03
2017,11,25,11,45,886.5,95.0,1.25,22.5,642.5,800.05,600.21
2017,11,25,12,0,911.0,87.0,1.4,23.0,656.0,845.34,630.53
2017,11,25,12,15,911.0,87.0,1.5,23.5,656.5,877.29,651.14
2017,11,25,12,30,911.0,87.0,1.6,24.0,657.0,906.07,669.78
2017,11,25,12,45,907.0,87.0,1.7,24.5,649.0,927.97,683.95
2017,11,25,13,0,903.0,87.0,1.8,25.0,641.0,946.31,695.95
2017,11,25,13,15,897.0,86.0,1.85,25.0,625.0,957.97,704.52
2017,11,25,13,30,891.0,85.0,1.9,25.0,609.0,965.93,710.92
2017,11,25,13,45,880.0,84.5,2.0,25.5,585.0,966.0,711.59
2017,11,25,14,0,869.0,84.0,2.1,26.0,561.0,973.33,717.23
2017,11,25,14,15,855.5,82.0,2.1,26.0,530.0,961.81,710.88
2017,11,25,14,30,842.0,80.0,2.1,26.0,499.0,946.7,702.47
2017,11,25,14,45,821.0,78.0,2.15,26.0,461.5,920.91,687.55
2017,11,25,15,0,800.0,76.0,2.2,26.0,424.0,892.0,670.45
2017,11,25,15,15,772.5,72.5,2.05,25.5,381.5,852.15,645.07
2017,11,25,15,30,745.0,69.0,1.9,25.0,339.0,809.93,617.59
2017,11,25,15,45,704.0,65.0,1.75,24.5,292.0,752.82,578.86
2017,11,25,16,0,663.0,61.0,1.6,24.0,245.0,701.95,543.24
2017,11,25,16,15,602.0,54.5,1.55,22.5,197.5,623.96,488.73
2017,11,25,16,30,541.0,48.0,1.5,21.0,150.0,547.58,431.93
2017,11,25,16,45,438.0,38.5,1.45,20.0,105.0,436.85,344.06
2017,11,25,17,0,335.0,29.0,1.4,19.0,60.0,333.32,247.05
2017,11,25,17,15,167.5,14.5,1.5,18.5,30.0,162.23,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,7,15,122.0,11.5,1.9,10.5,19.5,9.82,0.0
2017,11,26,7,30,244.0,23.0,2.2,11.0,39.0,19.04,5.65
2017,11,26,7,45,359.5,34.5,2.5,11.5,81.5,28.27,18.77
2017,11,26,8,0,475.0,46.0,2.8,12.0,124.0,37.37,27.54
2017,11,26,8,15,544.0,53.5,2.65,12.5,171.0,49.49,32.17
2017,11,26,8,30,613.0,61.0,2.5,13.0,218.0,98.33,55.49
2017,11,26,8,45,658.0,66.5,2.4,14.0,264.5,150.6,92.85
2017,11,26,9,0,703.0,72.0,2.3,15.0,311.0,208.14,140.29
2017,11,26,9,15,733.5,76.0,2.15,16.0,354.5,267.6,192.07
2017,11,26,9,30,764.0,80.0,2.0,17.0,398.0,327.6,244.28
2017,11,26,9,45,785.5,83.0,1.9,18.0,436.5,385.91,294.27
2017,11,26,10,0,807.0,86.0,1.8,19.0,475.0,445.54,343.54
2017,11,26,10,15,822.5,88.5,1.65,19.5,507.0,502.74,389.56
2017,11,26,10,30,838.0,91.0,1.5,20.0,539.0,560.01,433.67
2017,11,26,10,45,848.0,92.5,1.4,21.0,564.5,612.76,472.04
2017,11,26,11,0,858.0,94.0,1.3,22.0,590.0,664.45,507.93
2017,11,26,11,15,864.5,95.0,1.3,22.5,607.5,711.87,541.29
2017,11,26,11,30,871.0,96.0,1.3,23.0,625.0,757.41,571.69
2017,11,26,11,45,870.5,98.0,1.35,23.5,633.5,796.55,596.83
2017,11,26,12,0,870.0,100.0,1.4,24.0,642.0,832.9,619.96
2017,11,26,12,15,870.5,100.5,1.45,24.0,643.0,865.47,641.7
2017,11,26,12,30,871.0,101.0,1.5,24.0,644.0,894.99,661.49
2017,11,26,12,45,868.0,100.5,1.55,24.0,636.5,917.04,676.47
2017,11,26,13,0,865.0,100.0,1.6,24.0,629.0,935.63,689.4
2017,11,26,13,15,859.0,99.0,1.6,24.0,613.5,947.29,697.33
2017,11,26,13,30,853.0,98.0,1.6,24.0,598.0,955.29,703.13
2017,11,26,13,45,844.0,96.0,1.6,24.5,574.5,955.52,702.74
2017,11,26,14,0,835.0,94.0,1.6,25.0,551.0,952.07,700.21
2017,11,26,14,15,821.5,92.0,1.55,24.5,521.0,940.64,694.71
2017,11,26,14,30,808.0,90.0,1.5,24.0,491.0,925.7,687.09
2017,11,26,14,45,769.5,92.5,1.45,24.0,451.5,888.68,663.59
2017,11,26,15,0,731.0,95.0,1.4,24.0,412.0,856.54,643.39
2017,11,26,15,15,702.0,90.5,1.3,23.5,370.0,815.36,617.3
2017,11,26,15,30,673.0,86.0,1.2,23.0,328.0,772.09,589.27
2017,11,26,15,45,634.5,79.5,1.15,23.0,283.0,715.96,550.87
2017,11,26,16,0,596.0,73.0,1.1,23.0,238.0,658.94,510.56
2017,11,26,16,15,533.5,64.5,1.05,22.0,191.0,578.67,453.24
2017,11,26,16,30,471.0,56.0,1.0,21.0,144.0,499.91,393.83
2017,11,26,16,45,376.0,44.0,1.0,20.0,100.5,394.53,310.45
2017,11,26,17,0,281.0,32.0,1.0,19.0,57.0,295.71,217.85
2017,11,26,17,15,140.5,16.0,1.05,18.0,28.5,144.89,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,10.5,18.0,10.24,0.0
2017,11,27,7,30,196.0,24.0,1.9,11.0,36.0,18.73,4.33
2017,11,27,7,45,308.0,37.5,2.2,12.0,77.0,30.87,20.86
2017,11,27,8,0,420.0,51.0,2.5,13.0,118.0,41.55,31.07
2017,11,27,8,15,491.5,60.0,2.65,13.5,165.0,53.53,36.3
2017,11,27,8,30,563.0,69.0,2.8,14.0,212.0,100.5,59.15
2017,11,27,8,45,611.0,75.5,2.95,15.0,258.0,150.97,94.97
2017,11,27,9,0,659.0,82.0,3.1,16.0,304.0,207.2,140.93
2017,11,27,9,15,691.5,87.0,3.35,17.0,347.5,263.52,189.98
2017,11,27,9,30,724.0,92.0,3.6,18.0,391.0,323.15,242.11
2017,11,27,9,45,425.0,152.5,3.9,19.0,332.5,305.81,237.74
2017,11,27,10,0,126.0,213.0,4.2,20.0,274.0,245.45,193.83
2017,11,27,10,15,116.5,227.5,4.2,20.5,286.5,264.23,208.96
2017,11,27,10,30,107.0,242.0,4.2,21.0,299.0,274.13,216.57
2017,11,27,10,45,110.0,254.0,4.25,21.5,315.0,295.07,232.8
2017,11,27,11,0,113.0,266.0,4.3,22.0,331.0,316.4,249.11
2017,11,27,11,15,111.0,275.5,4.35,22.0,341.0,332.17,261.38
2017,11,27,11,30,109.0,285.0,4.4,22.0,351.0,347.82,273.49
2017,11,27,11,45,497.5,190.0,4.45,22.5,497.5,600.14,473.1
2017,11,27,12,0,886.0,95.0,4.5,23.0,644.0,831.35,643.52
2017,11,27,12,15,886.5,95.0,4.5,23.0,645.0,863.11,664.44
2017,11,27,12,30,887.0,95.0,4.5,23.0,646.0,891.82,684.47
2017,11,27,12,45,605.0,182.0,4.55,23.5,556.0,775.05,600.2
2017,11,27,13,0,323.0,269.0,4.6,24.0,466.0,603.52,469.04
2017,11,27,13,15,596.0,181.0,4.6,24.0,533.5,790.19,613.05
2017,11,27,13,30,869.0,93.0,4.6,24.0,601.0,963.43,734.68
2017,11,27,13,45,860.0,91.5,4.6,24.0,577.5,964.46,735.11
2017,11,27,14,0,851.0,90.0,4.6,24.0,554.0,961.77,734.37
2017,11,27,14,15,837.5,88.0,4.55,24.0,523.5,950.43,727.41
2017,11,27,14,30,824.0,86.0,4.5,24.0,493.0,935.55,718.17
2017,11,27,14,45,805.0,83.0,4.45,24.0,456.5,910.7,702.14
2017,11,27,15,0,786.0,80.0,4.4,24.0,420.0,882.72,683.89
2017,11,27,15,15,758.5,76.5,4.2,23.5,378.0,843.21,657.81
2017,11,27,15,30,731.0,73.0,4.0,23.0,336.0,801.3,629.5
2017,11,27,15,45,692.5,68.0,3.85,23.0,290.0,752.71,594.51
2017,11,27,16,0,654.0,63.0,3.7,23.0,244.0,696.69,552.83
2017,11,27,16,15,593.0,56.5,3.25,21.5,196.5,619.07,495.05
2017,11,27,16,30,532.0,50.0,2.8,20.0,149.0,542.91,435.26
2017,11,27,16,45,433.5,40.0,2.4,19.0,104.5,435.36,346.78
2017,11,27,17,0,335.0,30.0,2.0,18.0,60.0,334.48,248.3
2017,11,27,17,15,167.5,15.0,2.0,17.5,30.0,162.52,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,2.5,10.5,18.0,9.39,0.0
2017,11,28,7,30,238.0,22.0,2.8,11.0,36.0,18.28,2.74
2017,11,28,7,45,364.5,33.0,3.15,12.0,78.5,27.13,17.54
2017,11,28,8,0,491.0,44.0,3.5,13.0,121.0,35.9,26.04
2017,11,28,8,15,562.5,51.0,3.7,14.0,168.5,46.45,35.71
2017,11,28,8,30,634.0,58.0,3.9,15.0,216.0,95.93,52.64
2017,11,28,8,45,684.0,62.0,4.15,16.0,263.5,151.31,91.79
2017,11,28,9,0,734.0,66.0,4.4,17.0,311.0,209.45,139.41
2017,11,28,9,15,764.5,69.5,4.7,17.5,355.0,267.64,191.04
2017,11,28,9,30,795.0,73.0,5.0,18.0,399.0,328.76,245.83
2017,11,28,9,45,818.5,75.0,5.3,19.0,438.0,388.41,298.64
2017,11,28,10,0,842.0,77.0,5.6,20.0,477.0,449.52,351.37
2017,11,28,10,15,856.5,79.0,5.6,20.5,509.5,507.38,400.48
2017,11,28,10,30,871.0,81.0,5.6,21.0,542.0,565.14,448.0
2017,11,28,10,45,882.5,81.5,5.7,22.0,567.5,616.0,488.28
2017,11,28,11,0,894.0,82.0,5.8,23.0,593.0,668.16,528.25
2017,11,28,11,15,900.0,83.0,5.8,23.0,611.0,715.79,565.55
2017,11,28,11,30,906.0,84.0,5.8,23.0,629.0,761.43,599.24
2017,11,28,11,45,904.0,86.5,5.8,23.5,637.5,800.36,625.98
2017,11,28,12,0,902.0,89.0,5.8,24.0,646.0,836.34,650.39
2017,11,28,12,15,902.5,89.0,5.7,24.0,647.0,868.54,672.79
2017,11,28,12,30,903.0,89.0,5.6,24.0,648.0,897.66,692.92
2017,11,28,12,45,898.0,89.5,5.55,24.5,640.0,919.22,706.58
2017,11,28,13,0,893.0,90.0,5.5,25.0,632.0,937.25,717.81
2017,11,28,13,15,887.0,89.0,5.4,25.0,616.5,948.98,725.86
2017,11,28,13,30,881.0,88.0,5.3,25.0,601.0,957.06,731.53
2017,11,28,13,45,869.0,87.5,5.2,25.5,577.0,967.16,737.28
2017,11,28,14,0,857.0,87.0,5.1,26.0,553.0,962.94,733.21
2017,11,28,14,15,843.0,85.0,5.0,25.5,522.5,951.2,727.12
2017,11,28,14,30,829.0,83.0,4.9,25.0,492.0,935.91,718.68
2017,11,28,14,45,802.0,82.5,4.8,25.0,454.0,906.6,699.0
2017,11,28,15,0,775.0,82.0,4.7,25.0,416.0,874.24,677.14
2017,11,28,15,15,746.5,78.5,4.4,24.5,374.0,833.99,649.63
2017,11,28,15,30,718.0,75.0,4.1,24.0,332.0,798.41,625.49
2017,11,28,15,45,674.0,70.5,3.8,24.0,285.5,739.37,582.3
2017,11,28,16,0,630.0,66.0,3.5,24.0,239.0,679.66,537.46
2017,11,28,16,15,567.0,58.5,3.0,22.5,192.0,599.67,477.82
2017,11,28,16,30,504.0,51.0,2.5,21.0,145.0,521.33,416.35
2017,11,28,16,45,398.5,41.0,2.05,20.0,101.0,409.24,324.63
2017,11,28,17,0,293.0,31.0,1.6,19.0,57.0,304.12,223.83
2017,11,28,17,15,146.5,15.5,1.55,18.5,28.5,148.21,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,90.5,11.0,3.4,10.0,16.0,9.39,0.0
2017,11,29,7,30,181.0,22.0,3.6,10.0,32.0,17.18,0.72
2017,11,29,7,45,308.5,34.5,3.8,10.5,73.0,28.37,18.61
2017,11,29,8,0,436.0,47.0,4.0,11.0,114.0,38.32,28.37
2017,11,29,8,15,510.5,55.5,4.1,11.5,161.0,48.84,38.19
2017,11,29,8,30,585.0,64.0,4.2,12.0,208.0,96.51,55.79
2017,11,29,8,45,637.5,69.0,4.3,13.0,255.0,147.4,91.67
2017,11,29,9,0,690.0,74.0,4.4,14.0,302.0,204.5,138.64
2017,11,29,9,15,722.5,78.0,4.35,14.5,346.0,261.47,189.28
2017,11,29,9,30,755.0,82.0,4.3,15.0,390.0,323.28,244.49
2017,11,29,9,45,780.0,84.5,4.25,15.5,429.0,381.77,296.59
2017,11,29,10,0,805.0,87.0,4.2,16.0,468.0,441.98,348.81
2017,11,29,10,15,821.5,89.5,4.15,16.5,500.5,499.45,397.44
2017,11,29,10,30,838.0,92.0,4.1,17.0,533.0,557.12,444.74
2017,11,29,10,45,850.5,93.0,4.1,17.5,559.0,610.8,487.65
2017,11,29,11,0,863.0,94.0,4.1,18.0,585.0,663.64,528.69
2017,11,29,11,15,870.0,95.0,4.0,18.5,603.0,711.62,564.65
2017,11,29,11,30,877.0,96.0,3.9,19.0,621.0,757.77,597.67
2017,11,29,11,45,883.5,95.5,3.85,19.5,631.5,799.82,626.12
2017,11,29,12,0,890.0,95.0,3.8,20.0,642.0,831.97,647.19
2017,11,29,12,15,891.0,95.0,3.75,20.0,643.5,864.35,669.6
2017,11,29,12,30,892.0,95.0,3.7,20.0,645.0,893.71,689.82
2017,11,29,12,45,892.0,94.0,3.65,20.5,639.0,917.89,705.09
