Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.5,1.45,2.5,10.0,0.0,0.0
2017,12,10,7,30,264.0,13.0,1.5,3.0,20.0,11.1,0.0
2017,12,10,7,45,418.0,22.5,1.55,4.0,62.0,20.4,9.98
2017,12,10,8,0,572.0,32.0,1.6,5.0,104.0,28.99,20.27
2017,12,10,8,15,650.0,38.0,1.85,6.0,153.5,34.09,25.4
2017,12,10,8,30,728.0,44.0,2.1,7.0,203.0,80.01,41.12
2017,12,10,8,45,774.0,48.5,2.35,8.0,252.0,136.52,78.33
2017,12,10,9,0,820.0,53.0,2.6,9.0,301.0,198.36,128.98
2017,12,10,9,15,850.0,56.0,2.45,10.0,347.0,261.35,185.17
2017,12,10,9,30,880.0,59.0,2.3,11.0,393.0,325.28,242.91
2017,12,10,9,45,901.5,61.0,2.15,12.0,433.5,387.61,298.63
2017,12,10,10,0,923.0,63.0,2.0,13.0,474.0,451.05,353.32
2017,12,10,10,15,937.0,64.5,1.95,13.5,508.5,511.3,404.43
2017,12,10,10,30,951.0,66.0,1.9,14.0,543.0,571.26,453.35
2017,12,10,10,45,961.5,67.0,1.9,15.0,570.5,628.12,497.45
2017,12,10,11,0,972.0,68.0,1.9,16.0,598.0,683.77,538.92
2017,12,10,11,15,978.5,68.5,1.9,16.5,617.5,734.74,576.56
2017,12,10,11,30,985.0,69.0,1.9,17.0,637.0,783.62,610.19
2017,12,10,11,45,727.5,147.0,1.9,17.5,570.5,725.58,565.56
2017,12,10,12,0,470.0,225.0,1.9,18.0,504.0,627.12,489.98
2017,12,10,12,15,728.5,149.5,1.9,18.0,584.0,789.04,611.84
2017,12,10,12,30,987.0,74.0,1.9,18.0,664.0,936.9,712.18
2017,12,10,12,45,986.0,73.0,1.9,18.5,658.0,963.05,726.86
2017,12,10,13,0,985.0,72.0,1.9,19.0,652.0,985.56,740.5
2017,12,10,13,15,980.0,71.5,1.9,19.0,637.5,1001.26,751.17
2017,12,10,13,30,975.0,71.0,1.9,19.0,623.0,1013.06,759.5
2017,12,10,13,45,968.0,69.5,1.9,19.0,600.5,1017.76,763.37
2017,12,10,14,0,961.0,68.0,1.9,19.0,578.0,1018.5,764.91
2017,12,10,14,15,630.0,135.0,1.85,19.0,462.0,806.19,621.22
2017,12,10,14,30,299.0,202.0,1.8,19.0,346.0,542.22,428.32
2017,12,10,14,45,596.0,133.5,1.8,19.0,394.0,772.62,604.38
2017,12,10,15,0,893.0,65.0,1.8,19.0,442.0,949.78,726.32
2017,12,10,15,15,868.5,62.5,1.55,18.5,399.5,924.92,706.89
2017,12,10,15,30,844.0,60.0,1.3,18.0,357.0,886.9,680.3
2017,12,10,15,45,808.0,56.0,1.05,17.5,309.5,833.97,642.68
2017,12,10,16,0,772.0,52.0,0.8,17.0,262.0,779.45,602.65
2017,12,10,16,15,714.5,47.0,0.75,16.5,212.5,704.11,548.89
2017,12,10,16,30,657.0,42.0,0.7,16.0,163.0,629.18,492.24
2017,12,10,16,45,558.0,34.5,0.7,15.5,115.5,519.84,406.27
2017,12,10,17,0,459.0,27.0,0.7,15.0,68.0,415.09,304.39
2017,12,10,17,15,229.5,13.5,0.8,14.0,34.0,201.81,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,7.0,18.0,15.36,0.0
2017,12,11,7,45,259.5,26.5,3.3,7.5,58.5,21.98,10.5
2017,12,11,8,0,519.0,35.0,3.5,8.0,99.0,31.7,22.29
2017,12,11,8,15,601.5,42.0,3.45,8.5,147.5,37.52,28.16
2017,12,11,8,30,684.0,49.0,3.4,9.0,196.0,80.69,43.23
2017,12,11,8,45,731.5,54.0,3.4,9.5,244.5,135.07,78.71
2017,12,11,9,0,779.0,59.0,3.4,10.0,293.0,195.05,127.57
2017,12,11,9,15,771.0,61.0,3.2,10.5,321.5,244.33,173.79
2017,12,11,9,30,763.0,63.0,3.0,11.0,350.0,291.92,219.41
2017,12,11,9,45,828.5,67.0,2.9,12.0,408.5,365.69,283.51
2017,12,11,10,0,894.0,71.0,2.8,13.0,467.0,445.89,351.25
2017,12,11,10,15,809.5,87.5,2.6,14.0,467.0,474.53,377.62
2017,12,11,10,30,725.0,104.0,2.4,15.0,467.0,493.02,393.93
2017,12,11,10,45,838.0,90.0,2.25,16.5,530.0,582.95,462.65
2017,12,11,11,0,951.0,76.0,2.1,18.0,593.0,677.69,531.79
2017,12,11,11,15,842.0,102.0,2.15,19.0,571.0,682.92,534.0
2017,12,11,11,30,733.0,128.0,2.2,20.0,549.0,675.1,526.58
2017,12,11,11,45,623.5,168.0,2.25,21.0,531.0,667.45,518.35
2017,12,11,12,0,514.0,208.0,2.3,22.0,513.0,643.7,498.13
2017,12,11,12,15,538.5,200.5,2.4,22.0,521.0,678.17,524.66
2017,12,11,12,30,563.0,193.0,2.5,22.0,529.0,711.93,550.13
2017,12,11,12,45,585.0,183.5,2.7,22.5,530.0,740.26,571.18
2017,12,11,13,0,607.0,174.0,2.9,23.0,531.0,774.8,596.38
2017,12,11,13,15,678.0,147.0,2.95,23.0,537.0,827.12,633.66
2017,12,11,13,30,749.0,120.0,3.0,23.0,543.0,876.26,668.35
2017,12,11,13,45,462.0,181.5,3.1,23.0,439.5,677.97,527.09
2017,12,11,14,0,175.0,243.0,3.2,23.0,336.0,443.58,348.27
2017,12,11,14,15,333.5,203.0,3.1,22.5,368.5,571.8,451.66
2017,12,11,14,30,492.0,163.0,3.0,22.0,401.0,700.39,550.93
2017,12,11,14,45,510.5,146.0,2.95,22.0,376.5,698.34,549.85
2017,12,11,15,0,529.0,129.0,2.9,22.0,352.0,693.31,547.12
2017,12,11,15,15,518.5,117.0,2.55,21.0,318.0,664.57,527.54
2017,12,11,15,30,508.0,105.0,2.2,20.0,284.0,633.83,506.09
2017,12,11,15,45,490.0,92.5,1.85,19.0,246.5,593.84,476.92
2017,12,11,16,0,472.0,80.0,1.5,18.0,209.0,558.75,450.35
2017,12,11,16,15,432.5,68.5,1.5,17.0,169.5,498.79,405.1
2017,12,11,16,30,393.0,57.0,1.5,16.0,130.0,439.32,357.74
2017,12,11,16,45,328.0,43.5,1.55,15.0,92.0,359.1,290.79
2017,12,11,17,0,263.0,30.0,1.6,14.0,54.0,283.66,214.2
2017,12,11,17,15,131.5,15.0,1.6,13.5,27.0,139.58,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,118.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,236.0,11.0,3.4,6.0,17.0,9.39,0.0
2017,12,12,7,45,390.5,21.0,3.7,6.5,57.0,18.97,7.89
2017,12,12,8,0,545.0,31.0,4.0,7.0,97.0,28.04,19.1
2017,12,12,8,15,625.0,37.5,4.25,7.5,145.5,33.58,24.69
2017,12,12,8,30,705.0,44.0,4.5,8.0,194.0,76.02,39.22
2017,12,12,8,45,753.0,48.0,4.8,9.0,242.5,130.7,74.35
2017,12,12,9,0,801.0,52.0,5.1,10.0,291.0,190.95,123.36
2017,12,12,9,15,832.0,55.5,5.15,10.5,336.5,252.02,178.49
2017,12,12,9,30,863.0,59.0,5.2,11.0,382.0,316.9,238.33
2017,12,12,9,45,885.5,60.5,5.3,11.5,422.5,378.05,295.14
2017,12,12,10,0,908.0,62.0,5.4,12.0,463.0,440.43,351.9
2017,12,12,10,15,923.0,63.5,5.3,12.0,497.5,500.3,405.65
2017,12,12,10,30,938.0,65.0,5.2,12.0,532.0,560.03,457.72
2017,12,12,10,45,950.5,65.5,5.1,12.5,559.5,616.84,505.05
2017,12,12,11,0,963.0,66.0,5.0,13.0,587.0,672.68,550.05
2017,12,12,11,15,970.0,67.0,4.9,13.5,607.0,724.17,590.26
2017,12,12,11,30,977.0,68.0,4.8,14.0,627.0,773.66,626.45
2017,12,12,11,45,967.5,74.0,4.75,14.5,637.0,814.31,654.61
2017,12,12,12,0,958.0,80.0,4.7,15.0,647.0,851.37,679.85
2017,12,12,12,15,959.5,80.5,4.6,15.0,650.5,887.51,705.19
2017,12,12,12,30,961.0,81.0,4.5,15.0,654.0,920.53,728.08
2017,12,12,12,45,962.5,79.5,4.45,15.5,649.0,947.92,745.83
2017,12,12,13,0,964.0,78.0,4.4,16.0,644.0,971.85,761.1
2017,12,12,13,15,959.5,77.5,4.35,16.0,630.0,987.94,772.36
2017,12,12,13,30,955.0,77.0,4.3,16.0,616.0,1000.23,781.22
2017,12,12,13,45,949.5,75.0,4.25,16.0,594.5,1005.84,785.7
2017,12,12,14,0,944.0,73.0,4.2,16.0,573.0,1007.58,787.68
2017,12,12,14,15,932.5,71.5,4.1,16.0,543.5,1000.39,783.26
2017,12,12,14,30,921.0,70.0,4.0,16.0,514.0,989.47,776.41
2017,12,12,14,45,888.0,72.5,3.9,16.0,475.0,970.38,763.88
2017,12,12,15,0,855.0,75.0,3.8,16.0,436.0,937.29,741.37
2017,12,12,15,15,829.0,71.5,3.5,15.5,393.5,899.95,715.75
2017,12,12,15,30,803.0,68.0,3.2,15.0,351.0,859.9,687.63
2017,12,12,15,45,765.5,64.0,2.9,14.5,304.5,806.43,648.8
2017,12,12,16,0,728.0,60.0,2.6,14.0,258.0,751.28,607.4
2017,12,12,16,15,668.0,54.0,2.25,12.5,209.0,673.35,548.59
2017,12,12,16,30,608.0,48.0,1.9,11.0,160.0,605.94,494.56
2017,12,12,16,45,505.0,39.0,1.6,10.0,113.5,494.01,401.33
2017,12,12,17,0,402.0,30.0,1.3,9.0,67.0,388.37,296.6
2017,12,12,17,15,201.0,15.0,1.3,8.5,33.5,189.62,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,5.97,0.0
2017,12,13,7,45,10.5,24.0,1.95,5.0,25.5,19.47,7.82
2017,12,13,8,0,21.0,41.0,2.1,6.0,44.0,32.51,23.1
2017,12,13,8,15,32.5,61.0,2.3,6.5,67.0,47.3,37.19
2017,12,13,8,30,44.0,81.0,2.5,7.0,90.0,65.76,50.52
2017,12,13,8,45,52.0,99.5,2.75,7.5,113.0,85.64,66.95
2017,12,13,9,0,60.0,118.0,3.0,8.0,136.0,106.83,84.85
2017,12,13,9,15,79.0,138.0,3.0,8.5,165.0,133.09,106.81
2017,12,13,9,30,98.0,158.0,3.0,9.0,194.0,162.02,131.17
2017,12,13,9,45,97.0,175.0,3.0,9.5,214.0,183.95,150.03
2017,12,13,10,0,96.0,192.0,3.0,10.0,234.0,206.0,168.68
2017,12,13,10,15,163.5,206.0,3.15,10.5,284.0,263.66,216.28
2017,12,13,10,30,231.0,220.0,3.3,11.0,334.0,323.27,265.31
2017,12,13,10,45,284.5,224.0,3.45,11.5,372.5,381.52,312.87
2017,12,13,11,0,338.0,228.0,3.6,12.0,411.0,436.42,357.36
2017,12,13,11,15,353.0,233.5,3.7,12.0,430.5,471.64,386.04
2017,12,13,11,30,368.0,239.0,3.8,12.0,450.0,507.39,414.94
2017,12,13,11,45,490.5,206.0,3.9,12.5,492.5,598.39,487.68
2017,12,13,12,0,613.0,173.0,4.0,13.0,535.0,689.92,559.36
2017,12,13,12,15,577.0,186.5,4.0,13.0,528.5,693.18,561.26
2017,12,13,12,30,541.0,200.0,4.0,13.0,522.0,699.21,565.46
2017,12,13,12,45,454.0,224.0,4.0,13.5,492.5,667.8,539.12
2017,12,13,13,0,367.0,248.0,4.0,14.0,463.0,613.57,495.74
2017,12,13,13,15,454.0,217.5,3.95,14.0,477.5,689.46,556.16
2017,12,13,13,30,541.0,187.0,3.9,14.0,492.0,748.13,602.68
2017,12,13,13,45,493.5,192.5,3.9,14.0,463.0,719.7,580.86
2017,12,13,14,0,446.0,198.0,3.9,14.0,434.0,688.2,557.13
2017,12,13,14,15,440.0,189.0,3.9,14.0,411.5,677.41,550.25
2017,12,13,14,30,434.0,180.0,3.9,14.0,389.0,664.48,541.63
2017,12,13,14,45,473.5,156.0,3.9,14.0,369.0,675.0,552.34
2017,12,13,15,0,513.0,132.0,3.9,14.0,349.0,681.83,559.21
2017,12,13,15,15,495.5,122.5,3.55,13.5,315.5,650.23,535.8
2017,12,13,15,30,478.0,113.0,3.2,13.0,282.0,617.06,510.94
2017,12,13,15,45,460.5,99.5,2.85,12.5,244.5,577.17,480.17
2017,12,13,16,0,443.0,86.0,2.5,12.0,207.0,536.08,447.47
2017,12,13,16,15,403.0,73.5,2.35,11.0,168.0,476.43,399.9
2017,12,13,16,30,363.0,61.0,2.2,10.0,129.0,417.85,350.93
2017,12,13,16,45,304.0,46.0,2.05,9.5,91.5,342.01,284.16
2017,12,13,17,0,245.0,31.0,1.9,9.0,54.0,271.54,210.71
2017,12,13,17,15,122.5,15.5,1.95,8.5,27.0,130.95,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,6.0,9.0,7.68,0.0
2017,12,14,7,45,86.5,26.0,3.05,6.5,36.0,20.36,7.73
2017,12,14,8,0,173.0,43.0,3.4,7.0,63.0,32.79,23.16
2017,12,14,8,15,219.0,61.0,3.3,7.5,98.5,46.51,36.27
2017,12,14,8,30,265.0,79.0,3.2,8.0,134.0,74.69,51.72
2017,12,14,8,45,314.0,90.0,3.15,9.0,171.0,109.38,75.47
2017,12,14,9,0,363.0,101.0,3.1,10.0,208.0,149.96,107.5
2017,12,14,9,15,424.5,108.5,3.15,10.5,252.0,196.35,146.26
2017,12,14,9,30,486.0,116.0,3.2,11.0,296.0,249.76,192.17
2017,12,14,9,45,519.5,123.5,3.25,12.0,334.5,300.16,236.2
2017,12,14,10,0,553.0,131.0,3.3,13.0,373.0,353.84,282.21
2017,12,14,10,15,677.0,115.0,3.4,13.5,434.0,435.23,349.5
2017,12,14,10,30,801.0,99.0,3.5,14.0,495.0,522.65,420.83
2017,12,14,10,45,813.5,101.0,3.65,15.0,521.5,575.58,463.34
2017,12,14,11,0,826.0,103.0,3.8,16.0,548.0,627.9,504.23
2017,12,14,11,15,590.5,172.5,3.85,16.0,496.5,579.47,466.15
2017,12,14,11,30,355.0,242.0,3.9,16.0,445.0,500.67,403.09
2017,12,14,11,45,230.5,258.5,4.0,16.5,391.5,430.04,346.3
2017,12,14,12,0,106.0,275.0,4.1,17.0,338.0,347.91,278.93
2017,12,14,12,15,158.0,277.5,4.1,17.0,371.5,415.22,333.34
2017,12,14,12,30,210.0,280.0,4.1,17.0,405.0,470.99,377.93
2017,12,14,12,45,194.0,278.5,4.2,17.0,393.0,465.26,373.34
2017,12,14,13,0,178.0,277.0,4.3,17.0,381.0,458.15,367.97
2017,12,14,13,15,243.0,262.0,4.35,17.0,401.5,508.16,409.3
2017,12,14,13,30,308.0,247.0,4.4,17.0,422.0,579.3,465.96
2017,12,14,13,45,208.5,244.0,4.45,17.0,360.5,469.7,379.67
2017,12,14,14,0,109.0,241.0,4.5,17.0,299.0,357.56,289.59
2017,12,14,14,15,151.5,228.0,4.45,17.0,304.0,407.59,331.41
2017,12,14,14,30,194.0,215.0,4.4,17.0,309.0,437.13,356.67
2017,12,14,14,45,216.5,197.0,4.35,17.0,294.5,439.87,360.37
2017,12,14,15,0,239.0,179.0,4.3,17.0,280.0,461.53,378.75
2017,12,14,15,15,227.0,164.0,4.0,16.5,252.5,432.83,356.81
2017,12,14,15,30,215.0,149.0,3.7,16.0,225.0,403.54,334.31
2017,12,14,15,45,203.5,130.0,3.4,15.5,194.0,368.38,306.69
2017,12,14,16,0,192.0,111.0,3.1,15.0,163.0,332.66,277.88
2017,12,14,16,15,172.5,91.5,2.95,14.0,132.0,288.86,241.88
2017,12,14,16,30,153.0,72.0,2.8,13.0,101.0,245.11,204.56
2017,12,14,16,45,118.0,52.5,2.65,12.5,71.0,189.12,154.88
2017,12,14,17,0,83.0,33.0,2.5,12.0,41.0,133.57,101.06
2017,12,14,17,15,41.5,16.5,2.7,11.5,20.5,63.65,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,41.0,20.5,3.35,5.5,25.5,16.71,4.79
2017,12,15,8,0,82.0,41.0,3.5,6.0,51.0,32.14,22.63
2017,12,15,8,15,103.5,61.0,3.6,6.5,79.0,46.76,36.62
2017,12,15,8,30,125.0,81.0,3.7,7.0,107.0,68.99,51.09
2017,12,15,8,45,145.0,99.0,3.85,7.5,136.5,95.59,71.48
2017,12,15,9,0,165.0,117.0,4.0,8.0,166.0,124.92,95.74
2017,12,15,9,15,211.5,132.5,4.15,8.5,205.0,163.49,127.75
2017,12,15,9,30,258.0,148.0,4.3,9.0,244.0,206.2,164.02
2017,12,15,9,45,376.0,145.0,4.45,9.5,301.0,268.17,215.4
2017,12,15,10,0,494.0,142.0,4.6,10.0,358.0,338.86,274.94
2017,12,15,10,15,445.0,166.0,4.55,10.5,372.0,369.68,302.77
2017,12,15,10,30,396.0,190.0,4.5,11.0,386.0,386.6,318.0
2017,12,15,10,45,313.5,216.5,4.45,11.5,377.0,389.5,320.52
2017,12,15,11,0,231.0,243.0,4.4,12.0,368.0,374.0,307.26
2017,12,15,11,15,309.5,238.0,4.3,12.0,411.0,446.22,366.54
2017,12,15,11,30,388.0,233.0,4.2,12.0,454.0,514.0,421.46
2017,12,15,11,45,400.0,235.0,4.1,12.5,467.0,544.93,445.01
2017,12,15,12,0,412.0,237.0,4.0,13.0,480.0,575.63,468.28
2017,12,15,12,15,386.5,245.0,3.85,13.0,473.5,581.87,472.44
2017,12,15,12,30,361.0,253.0,3.7,13.0,467.0,585.45,474.55
2017,12,15,12,45,626.0,173.5,3.55,13.5,541.0,769.66,618.5
2017,12,15,13,0,891.0,94.0,3.4,14.0,615.0,932.04,733.56
2017,12,15,13,15,886.0,93.0,3.2,14.0,602.0,946.67,741.55
2017,12,15,13,30,881.0,92.0,3.0,14.0,589.0,957.64,748.25
2017,12,15,13,45,873.0,90.5,2.9,14.0,568.0,961.51,750.88
2017,12,15,14,0,865.0,89.0,2.8,14.0,547.0,961.67,751.12
2017,12,15,14,15,852.0,87.0,2.65,14.0,518.5,952.74,744.73
2017,12,15,14,30,839.0,85.0,2.5,14.0,490.0,940.21,735.98
2017,12,15,14,45,822.0,82.0,2.35,14.0,455.0,919.13,721.31
2017,12,15,15,0,805.0,79.0,2.2,14.0,420.0,894.79,704.37
2017,12,15,15,15,778.5,75.5,1.95,13.5,379.0,857.86,678.57
2017,12,15,15,30,752.0,72.0,1.7,13.0,338.0,818.34,650.46
2017,12,15,15,45,716.0,67.0,1.45,13.0,293.0,766.15,611.22
2017,12,15,16,0,680.0,62.0,1.2,13.0,248.0,720.38,575.58
2017,12,15,16,15,621.0,55.5,1.05,12.5,201.5,644.99,518.45
2017,12,15,16,30,562.0,49.0,0.9,12.0,155.0,570.67,459.49
2017,12,15,16,45,468.5,39.5,0.8,11.5,110.0,467.07,374.91
2017,12,15,17,0,375.0,30.0,0.7,11.0,65.0,369.26,281.41
2017,12,15,17,15,187.5,15.0,0.6,11.0,32.5,181.87,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,13.5,1.3,6.5,13.5,11.12,0.86
2017,12,16,8,0,0.0,27.0,1.4,7.0,27.0,22.31,13.91
2017,12,16,8,15,0.0,43.0,1.45,7.5,43.0,35.07,26.0
2017,12,16,8,30,0.0,59.0,1.5,8.0,59.0,47.9,36.14
2017,12,16,8,45,0.0,74.0,1.6,8.5,74.0,60.31,47.08
2017,12,16,9,0,0.0,89.0,1.7,9.0,89.0,72.9,57.97
2017,12,16,9,15,0.0,65.0,1.9,9.5,65.0,53.87,41.37
2017,12,16,9,30,0.0,41.0,2.1,10.0,41.0,33.88,23.9
2017,12,16,9,45,0.0,77.5,2.35,10.5,77.5,64.31,50.06
2017,12,16,10,0,0.0,114.0,2.6,11.0,114.0,95.12,76.09
2017,12,16,10,15,0.0,108.0,2.75,10.5,108.0,90.15,71.82
2017,12,16,10,30,0.0,102.0,2.9,10.0,102.0,85.1,67.51
2017,12,16,10,45,0.0,113.0,3.05,10.0,113.0,94.61,75.47
2017,12,16,11,0,0.0,124.0,3.2,10.0,124.0,104.27,83.52
2017,12,16,11,15,0.0,93.0,3.2,9.5,93.0,77.41,60.77
2017,12,16,11,30,0.0,62.0,3.2,9.0,62.0,51.44,38.65
2017,12,16,11,45,0.0,46.5,3.2,9.0,46.5,38.54,27.57
2017,12,16,12,0,0.0,31.0,3.2,9.0,31.0,25.67,16.49
2017,12,16,12,15,0.0,52.0,3.2,9.0,52.0,43.13,31.49
2017,12,16,12,30,0.0,73.0,3.2,9.0,73.0,60.64,46.46
2017,12,16,12,45,0.0,49.5,3.2,9.0,49.5,41.05,29.69
2017,12,16,13,0,0.0,26.0,3.2,9.0,26.0,21.52,12.92
2017,12,16,13,15,0.0,40.0,3.05,9.0,40.0,33.14,22.95
2017,12,16,13,30,0.0,54.0,2.9,9.0,54.0,44.77,32.98
2017,12,16,13,45,0.0,64.0,2.8,9.0,64.0,53.1,40.16
2017,12,16,14,0,0.0,74.0,2.7,9.0,74.0,61.43,47.37
2017,12,16,14,15,0.0,60.0,2.6,9.0,60.0,49.74,37.4
2017,12,16,14,30,0.0,46.0,2.5,9.0,46.0,38.07,27.41
2017,12,16,14,45,0.0,81.5,2.4,9.0,81.5,67.69,53.07
2017,12,16,15,0,0.0,117.0,2.3,9.0,117.0,103.74,84.12
2017,12,16,15,15,0.0,105.0,2.15,8.5,105.0,92.82,75.03
2017,12,16,15,30,0.0,93.0,2.0,8.0,93.0,81.89,65.89
2017,12,16,15,45,0.0,80.5,1.95,8.0,80.5,70.42,56.04
2017,12,16,16,0,0.0,68.0,1.9,8.0,68.0,58.93,46.03
2017,12,16,16,15,0.0,54.5,1.75,7.5,54.5,46.24,34.92
2017,12,16,16,30,0.0,41.0,1.6,7.0,41.0,33.91,23.98
2017,12,16,16,45,0.0,29.0,1.5,7.0,29.0,23.94,14.96
2017,12,16,17,0,0.0,17.0,1.4,7.0,17.0,14.0,5.7
2017,12,16,17,15,0.0,8.5,1.4,7.0,8.5,6.99,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,4.0,0.6,5.0,4.0,3.28,0.0
2017,12,17,8,0,0.0,8.0,0.6,5.0,8.0,6.56,0.15
2017,12,17,8,15,0.0,13.5,0.65,5.0,13.5,11.09,4.49
2017,12,17,8,30,0.0,19.0,0.7,5.0,19.0,15.63,8.22
2017,12,17,8,45,0.0,24.0,0.8,5.5,24.0,19.77,11.94
2017,12,17,9,0,0.0,29.0,0.9,6.0,29.0,23.91,15.61
2017,12,17,9,15,0.0,34.0,1.0,6.0,34.0,28.06,19.28
2017,12,17,9,30,0.0,39.0,1.1,6.0,39.0,32.21,22.9
2017,12,17,9,45,0.0,74.5,1.2,6.5,74.5,61.8,48.7
2017,12,17,10,0,0.0,110.0,1.3,7.0,110.0,91.72,74.3
2017,12,17,10,15,14.0,151.5,1.3,7.5,158.5,133.97,109.91
2017,12,17,10,30,28.0,193.0,1.3,8.0,207.0,178.94,147.22
2017,12,17,10,45,29.0,204.5,1.3,9.0,219.5,199.71,163.6
2017,12,17,11,0,30.0,216.0,1.3,10.0,232.0,214.39,174.83
2017,12,17,11,15,74.0,240.0,1.25,10.5,281.5,270.13,220.23
2017,12,17,11,30,118.0,264.0,1.2,11.0,331.0,342.99,278.1
2017,12,17,11,45,262.0,251.5,1.15,12.0,404.0,458.71,369.14
2017,12,17,12,0,406.0,239.0,1.1,13.0,477.0,571.8,454.46
2017,12,17,12,15,416.5,237.5,1.1,13.5,483.5,596.95,471.65
2017,12,17,12,30,427.0,236.0,1.1,14.0,490.0,637.61,500.4
2017,12,17,12,45,442.0,230.5,1.1,14.5,491.0,661.72,517.25
2017,12,17,13,0,457.0,225.0,1.1,15.0,492.0,684.64,533.31
2017,12,17,13,15,448.5,223.5,1.1,15.0,481.5,688.94,536.59
2017,12,17,13,30,440.0,222.0,1.1,15.0,471.0,690.98,538.53
2017,12,17,13,45,349.5,229.0,1.15,15.5,422.0,604.48,474.9
2017,12,17,14,0,259.0,236.0,1.2,16.0,373.0,534.52,422.25
2017,12,17,14,15,187.5,226.0,1.3,16.0,323.0,439.11,350.96
2017,12,17,14,30,116.0,216.0,1.4,16.0,273.0,363.22,292.04
2017,12,17,14,45,267.0,184.0,1.5,16.0,301.5,491.14,396.95
2017,12,17,15,0,418.0,152.0,1.6,16.0,330.0,616.59,495.57
2017,12,17,15,15,396.0,142.5,1.5,15.5,298.0,582.47,469.93
2017,12,17,15,30,374.0,133.0,1.4,15.0,266.0,547.22,444.37
2017,12,17,15,45,355.5,117.5,1.35,14.5,230.5,506.72,414.65
2017,12,17,16,0,337.0,102.0,1.3,14.0,195.0,465.37,383.23
2017,12,17,16,15,305.0,86.0,1.25,13.0,158.5,411.29,340.78
2017,12,17,16,30,273.0,70.0,1.2,12.0,122.0,357.86,296.82
2017,12,17,16,45,222.5,52.5,1.2,11.5,87.0,288.7,237.1
2017,12,17,17,0,172.0,35.0,1.2,11.0,52.0,222.51,172.81
2017,12,17,17,15,86.0,17.5,1.2,10.5,26.0,110.66,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,8.5,1.15,7.5,8.5,6.98,0.0
2017,12,18,8,0,0.0,17.0,1.3,8.0,17.0,14.0,6.52
2017,12,18,8,15,0.0,27.0,1.35,8.0,27.0,22.27,14.42
2017,12,18,8,30,0.0,37.0,1.4,8.0,37.0,30.56,21.07
2017,12,18,8,45,0.0,47.5,1.45,8.0,47.5,39.29,28.86
2017,12,18,9,0,0.0,58.0,1.5,8.0,58.0,48.04,36.58
2017,12,18,9,15,0.0,68.5,1.55,8.5,68.5,56.74,44.07
2017,12,18,9,30,0.0,79.0,1.6,9.0,79.0,65.49,51.48
2017,12,18,9,45,2.5,115.0,1.7,9.5,116.0,96.54,77.85
2017,12,18,10,0,5.0,151.0,1.8,10.0,153.0,128.66,104.7
2017,12,18,10,15,2.5,119.0,1.85,10.0,120.0,100.69,80.83
2017,12,18,10,30,0.0,87.0,1.9,10.0,87.0,72.31,56.59
2017,12,18,10,45,0.0,109.5,1.95,10.5,109.5,91.59,72.77
2017,12,18,11,0,0.0,132.0,2.0,11.0,132.0,111.29,89.04
2017,12,18,11,15,0.0,137.0,2.0,11.5,137.0,115.86,92.53
2017,12,18,11,30,0.0,142.0,2.0,12.0,142.0,120.49,96.1
2017,12,18,11,45,0.0,124.5,2.0,12.5,124.5,105.03,82.98
2017,12,18,12,0,0.0,107.0,2.0,13.0,107.0,89.64,69.98
2017,12,18,12,15,0.0,119.0,2.0,13.0,119.0,100.35,78.89
2017,12,18,12,30,0.0,131.0,2.0,13.0,131.0,111.31,87.97
2017,12,18,12,45,0.0,80.5,2.05,13.5,80.5,66.91,50.83
2017,12,18,13,0,0.0,30.0,2.1,14.0,30.0,24.84,15.4
2017,12,18,13,15,0.0,38.5,2.1,14.0,38.5,31.89,21.4
2017,12,18,13,30,0.0,47.0,2.1,14.0,47.0,38.95,27.39
2017,12,18,13,45,6.5,119.5,2.15,14.0,123.0,108.1,85.7
2017,12,18,14,0,13.0,192.0,2.2,14.0,199.0,188.18,151.96
2017,12,18,14,15,6.5,156.0,2.2,14.0,159.5,145.84,117.0
2017,12,18,14,30,0.0,120.0,2.2,14.0,120.0,104.21,82.42
2017,12,18,14,45,0.0,77.5,2.25,14.0,77.5,64.32,49.11
2017,12,18,15,0,0.0,35.0,2.3,14.0,35.0,28.91,19.13
2017,12,18,15,15,0.0,31.5,2.2,14.0,31.5,26.0,16.71
2017,12,18,15,30,0.0,28.0,2.1,14.0,28.0,23.1,14.25
2017,12,18,15,45,0.0,24.0,2.05,14.0,24.0,19.78,11.42
2017,12,18,16,0,0.0,20.0,2.0,14.0,20.0,16.47,8.56
2017,12,18,16,15,0.0,16.0,1.75,13.5,16.0,13.16,5.7
2017,12,18,16,30,0.0,12.0,1.5,13.0,12.0,9.86,2.81
2017,12,18,16,45,0.0,8.5,1.3,12.5,8.5,6.98,0.25
2017,12,18,17,0,0.0,5.0,1.1,12.0,5.0,4.1,0.0
2017,12,18,17,15,0.0,2.5,1.1,11.5,2.5,2.05,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,1.0,2.7,14.5,1.0,0.82,0.0
2017,12,19,8,0,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2017,12,19,8,15,0.0,4.0,2.95,15.0,4.0,3.28,0.0
2017,12,19,8,30,0.0,6.0,3.0,15.0,6.0,4.92,0.0
2017,12,19,8,45,0.0,7.5,3.1,15.5,7.5,6.16,0.0
2017,12,19,9,0,0.0,9.0,3.2,16.0,9.0,7.4,0.68
2017,12,19,9,15,0.0,10.5,3.2,16.5,10.5,8.64,1.73
2017,12,19,9,30,0.0,12.0,3.2,17.0,12.0,9.88,2.76
2017,12,19,9,45,0.0,13.5,3.25,17.5,13.5,11.12,3.79
2017,12,19,10,0,0.0,15.0,3.3,18.0,15.0,12.37,4.8
2017,12,19,10,15,0.0,79.0,3.35,18.0,79.0,65.58,49.42
2017,12,19,10,30,0.0,143.0,3.4,18.0,143.0,120.53,94.7
2017,12,19,10,45,0.0,137.5,3.45,18.5,137.5,115.94,90.52
2017,12,19,11,0,0.0,132.0,3.5,19.0,132.0,111.28,86.39
2017,12,19,11,15,0.0,75.0,3.6,19.5,75.0,62.28,45.97
2017,12,19,11,30,0.0,18.0,3.7,20.0,18.0,14.88,6.71
2017,12,19,11,45,0.0,18.0,3.8,20.5,18.0,14.89,6.68
2017,12,19,12,0,0.0,18.0,3.9,21.0,18.0,14.89,6.65
2017,12,19,12,15,0.0,15.5,4.0,21.0,15.5,12.82,4.94
2017,12,19,12,30,0.0,13.0,4.1,21.0,13.0,10.75,3.23
2017,12,19,12,45,0.0,13.0,4.25,21.0,13.0,10.75,3.23
2017,12,19,13,0,0.0,13.0,4.4,21.0,13.0,10.75,3.23
2017,12,19,13,15,0.0,83.0,4.35,21.0,83.0,68.99,51.13
2017,12,19,13,30,0.0,153.0,4.3,21.0,153.0,133.46,103.53
2017,12,19,13,45,0.0,81.0,4.3,21.0,81.0,67.29,49.79
2017,12,19,14,0,0.0,9.0,4.3,21.0,9.0,7.43,0.51
2017,12,19,14,15,0.0,45.0,4.2,20.5,45.0,37.25,25.32
2017,12,19,14,30,0.0,81.0,4.1,20.0,81.0,67.26,50.29
2017,12,19,14,45,0.0,74.5,4.0,20.0,74.5,61.81,45.88
2017,12,19,15,0,0.0,68.0,3.9,20.0,68.0,56.37,41.47
2017,12,19,15,15,0.0,61.0,3.8,19.5,61.0,50.53,36.78
2017,12,19,15,30,0.0,54.0,3.7,19.0,54.0,44.69,32.03
2017,12,19,15,45,0.0,46.5,3.6,19.0,46.5,38.44,26.83
2017,12,19,16,0,0.0,39.0,3.5,19.0,39.0,32.21,21.57
2017,12,19,16,15,0.0,31.5,3.45,18.5,31.5,25.98,16.31
2017,12,19,16,30,0.0,24.0,3.4,18.0,24.0,19.77,10.97
2017,12,19,16,45,0.0,17.0,3.35,18.0,17.0,13.99,5.93
2017,12,19,17,0,0.0,10.0,3.3,18.0,10.0,8.21,0.8
2017,12,19,17,15,0.0,5.0,3.3,17.5,5.0,4.1,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
