Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,241.0,15.0,3.9,8.5,40.0,13.22,0.0
2017,12,20,8,0,482.0,30.0,4.1,9.0,80.0,27.21,17.7
2017,12,20,8,15,571.0,37.0,4.0,9.5,127.5,33.14,23.91
2017,12,20,8,30,660.0,44.0,3.9,10.0,175.0,62.81,33.5
2017,12,20,8,45,712.5,48.5,3.85,10.5,223.0,114.82,63.35
2017,12,20,9,0,765.0,53.0,3.8,11.0,271.0,173.05,108.5
2017,12,20,9,15,799.0,56.5,3.8,11.5,316.5,232.22,160.51
2017,12,20,9,30,833.0,60.0,3.8,12.0,362.0,294.79,217.35
2017,12,20,9,45,857.0,62.0,3.85,13.0,402.5,355.98,272.92
2017,12,20,10,0,881.0,64.0,3.9,14.0,443.0,417.8,327.79
2017,12,20,10,15,897.5,66.0,3.85,14.5,478.0,477.5,379.95
2017,12,20,10,30,914.0,68.0,3.8,15.0,513.0,537.34,430.51
2017,12,20,10,45,925.5,69.0,3.75,16.0,541.0,593.23,475.47
2017,12,20,11,0,937.0,70.0,3.7,17.0,569.0,648.17,518.01
2017,12,20,11,15,944.5,71.0,3.55,17.5,589.5,699.31,556.86
2017,12,20,11,30,952.0,72.0,3.4,18.0,610.0,748.62,592.67
2017,12,20,11,45,956.0,72.5,3.3,19.0,622.5,792.75,621.09
2017,12,20,12,0,960.0,73.0,3.2,20.0,635.0,834.32,647.12
2017,12,20,12,15,961.0,73.0,3.1,20.0,639.0,870.13,671.19
2017,12,20,12,30,962.0,73.0,3.0,20.0,643.0,902.82,692.93
2017,12,20,12,45,959.5,73.5,2.9,20.5,638.0,929.82,709.28
2017,12,20,13,0,957.0,74.0,2.8,21.0,633.0,953.28,723.15
2017,12,20,13,15,952.5,73.5,2.65,21.0,620.5,970.06,733.43
2017,12,20,13,30,948.0,73.0,2.5,21.0,608.0,983.1,741.24
2017,12,20,13,45,939.5,72.0,2.4,21.5,586.5,987.94,742.74
2017,12,20,14,0,931.0,71.0,2.3,22.0,565.0,988.94,741.86
2017,12,20,14,15,919.5,69.5,2.15,21.5,536.5,982.63,738.57
2017,12,20,14,30,908.0,68.0,2.0,21.0,508.0,972.61,732.94
2017,12,20,14,45,891.0,66.5,1.85,21.0,473.0,953.79,720.06
2017,12,20,15,0,874.0,65.0,1.7,21.0,438.0,931.67,705.02
2017,12,20,15,15,850.0,62.5,1.5,20.5,396.5,908.64,689.9
2017,12,20,15,30,826.0,60.0,1.3,20.0,355.0,872.44,665.4
2017,12,20,15,45,789.5,56.5,1.1,20.0,309.5,821.05,628.68
2017,12,20,16,0,753.0,53.0,0.9,20.0,264.0,768.05,589.86
2017,12,20,16,15,698.5,48.0,0.95,19.0,216.0,696.41,541.6
2017,12,20,16,30,644.0,43.0,1.0,18.0,168.0,624.99,490.05
2017,12,20,16,45,550.0,36.0,1.05,17.0,121.5,520.59,409.59
2017,12,20,17,0,456.0,29.0,1.1,16.0,75.0,420.12,320.31
2017,12,20,17,15,228.0,14.5,1.15,15.0,37.5,213.91,30.64
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,15.0,3.15,11.0,38.0,12.14,0.0
2017,12,21,8,0,449.0,30.0,3.4,12.0,76.0,27.14,17.33
2017,12,21,8,15,539.0,37.5,3.45,12.5,122.0,33.49,23.89
2017,12,21,8,30,629.0,45.0,3.5,13.0,168.0,61.17,33.04
2017,12,21,8,45,679.5,50.5,3.55,14.0,215.0,111.9,61.58
2017,12,21,9,0,730.0,56.0,3.6,15.0,262.0,168.66,104.67
2017,12,21,9,15,763.5,59.5,3.55,15.5,306.5,225.62,153.83
2017,12,21,9,30,797.0,63.0,3.5,16.0,351.0,285.97,207.72
2017,12,21,9,45,637.5,103.0,3.5,17.0,349.5,317.65,242.43
2017,12,21,10,0,478.0,143.0,3.5,18.0,348.0,327.16,256.0
2017,12,21,10,15,473.5,158.5,3.75,18.5,375.0,369.96,292.62
2017,12,21,10,30,469.0,174.0,4.0,19.0,402.0,411.83,327.38
2017,12,21,10,45,674.0,127.0,4.25,19.5,474.5,514.66,409.62
2017,12,21,11,0,879.0,80.0,4.5,20.0,547.0,622.31,495.08
2017,12,21,11,15,884.5,81.0,4.6,20.5,566.5,669.69,531.83
2017,12,21,11,30,890.0,82.0,4.7,21.0,586.0,715.23,566.61
2017,12,21,11,45,872.0,91.0,4.85,21.5,593.0,756.34,596.0
2017,12,21,12,0,854.0,100.0,5.0,22.0,600.0,788.38,618.41
2017,12,21,12,15,854.0,100.5,5.0,22.0,603.0,821.58,642.12
2017,12,21,12,30,854.0,101.0,5.0,22.0,606.0,851.9,663.73
2017,12,21,12,45,837.0,106.0,5.0,22.5,598.5,869.57,674.98
2017,12,21,13,0,820.0,111.0,5.0,23.0,591.0,883.29,683.56
2017,12,21,13,15,613.0,169.0,4.9,23.0,524.0,784.74,612.51
2017,12,21,13,30,406.0,227.0,4.8,23.0,457.0,644.54,506.4
2017,12,21,13,45,577.0,173.0,4.7,23.0,487.0,773.07,605.54
2017,12,21,14,0,748.0,119.0,4.6,23.0,517.0,890.87,689.62
2017,12,21,14,15,732.5,116.5,4.35,22.5,489.0,879.61,681.75
2017,12,21,14,30,717.0,114.0,4.1,22.0,461.0,865.1,672.87
2017,12,21,14,45,687.0,112.0,3.95,22.0,426.5,834.24,651.51
2017,12,21,15,0,657.0,110.0,3.8,22.0,392.0,800.58,628.13
2017,12,21,15,15,626.5,105.0,3.45,21.5,353.0,760.4,600.05
2017,12,21,15,30,596.0,100.0,3.1,21.0,314.0,718.11,569.93
2017,12,21,15,45,532.5,97.0,2.8,21.0,270.0,646.1,516.17
2017,12,21,16,0,469.0,94.0,2.5,21.0,226.0,571.81,459.52
2017,12,21,16,15,409.5,82.5,2.3,20.5,183.0,496.64,401.6
2017,12,21,16,30,350.0,71.0,2.1,20.0,140.0,423.59,342.7
2017,12,21,16,45,253.5,56.0,1.95,19.5,98.5,318.98,255.88
2017,12,21,17,0,157.0,41.0,1.8,19.0,57.0,205.65,157.65
2017,12,21,17,15,78.5,20.5,1.8,18.5,28.5,100.21,18.31
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,6.0,1.0,17.5,6.0,4.92,0.0
2017,12,22,8,0,0.0,12.0,1.1,18.0,12.0,9.86,2.52
2017,12,22,8,15,0.0,21.5,1.25,18.0,21.5,17.71,9.71
2017,12,22,8,30,0.0,31.0,1.4,18.0,31.0,25.58,15.9
2017,12,22,8,45,0.0,41.5,1.55,18.5,41.5,34.29,23.35
2017,12,22,9,0,0.0,52.0,1.7,19.0,52.0,43.03,30.71
2017,12,22,9,15,0.0,61.5,1.6,19.0,61.5,50.95,37.36
2017,12,22,9,30,0.0,71.0,1.5,19.0,71.0,58.87,43.93
2017,12,22,9,45,0.0,76.0,1.45,19.5,76.0,63.05,47.22
2017,12,22,10,0,0.0,81.0,1.4,20.0,81.0,67.25,50.47
2017,12,22,10,15,0.0,88.0,1.25,20.0,88.0,73.16,55.22
2017,12,22,10,30,0.0,95.0,1.1,20.0,95.0,79.12,59.98
2017,12,22,10,45,0.0,58.0,1.0,20.5,58.0,48.07,34.25
2017,12,22,11,0,0.0,21.0,0.9,21.0,21.0,17.36,8.77
2017,12,22,11,15,0.0,24.0,1.05,21.0,24.0,19.85,10.83
2017,12,22,11,30,0.0,27.0,1.2,21.0,27.0,22.34,12.87
2017,12,22,11,45,0.0,26.0,1.4,21.5,26.0,21.51,12.13
2017,12,22,12,0,0.0,25.0,1.6,22.0,25.0,20.69,11.4
2017,12,22,12,15,0.0,73.5,2.05,21.5,73.5,61.06,44.51
2017,12,22,12,30,0.0,122.0,2.5,21.0,122.0,103.15,78.76
2017,12,22,12,45,0.0,107.5,3.0,21.0,107.5,90.25,68.3
2017,12,22,13,0,0.0,93.0,3.5,21.0,93.0,77.43,57.93
2017,12,22,13,15,48.5,176.5,3.95,20.5,204.0,213.07,169.52
2017,12,22,13,30,97.0,260.0,4.4,20.0,315.0,357.16,285.08
2017,12,22,13,45,54.5,225.0,4.85,19.5,256.0,279.98,223.8
2017,12,22,14,0,12.0,190.0,5.3,19.0,197.0,184.83,146.78
2017,12,22,14,15,10.0,181.0,5.45,18.0,186.5,175.45,140.01
2017,12,22,14,30,8.0,172.0,5.6,17.0,176.0,166.14,133.12
2017,12,22,14,45,4.0,97.0,5.85,16.5,99.0,86.14,67.08
2017,12,22,15,0,0.0,22.0,6.1,16.0,22.0,18.15,9.78
2017,12,22,15,15,245.5,73.0,6.2,15.0,161.5,347.07,295.29
2017,12,22,15,30,491.0,124.0,6.3,14.0,301.0,644.53,541.49
2017,12,22,15,45,450.5,114.0,6.4,13.0,260.5,588.99,498.49
2017,12,22,16,0,410.0,104.0,6.5,12.0,220.0,533.37,454.86
2017,12,22,16,15,352.5,91.0,6.55,11.0,178.0,459.66,393.84
2017,12,22,16,30,295.0,78.0,6.6,10.0,136.0,388.05,332.16
2017,12,22,16,45,225.0,60.0,6.65,9.0,97.0,286.99,243.49
2017,12,22,17,0,155.0,42.0,6.7,8.0,58.0,205.87,166.82
2017,12,22,17,15,77.5,21.0,6.7,7.5,29.0,100.81,27.11
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,175.0,16.5,2.85,1.5,34.0,13.4,0.0
2017,12,23,8,0,350.0,33.0,3.0,2.0,68.0,27.32,18.16
2017,12,23,8,15,431.5,43.0,2.95,2.5,110.5,35.03,26.32
2017,12,23,8,30,513.0,53.0,2.9,3.0,153.0,58.6,35.91
2017,12,23,8,45,567.5,59.5,2.9,4.0,196.5,103.79,62.06
2017,12,23,9,0,622.0,66.0,2.9,5.0,240.0,155.55,102.13
2017,12,23,9,15,666.5,67.0,2.8,5.5,281.5,206.57,146.8
2017,12,23,9,30,711.0,68.0,2.7,6.0,323.0,263.92,198.93
2017,12,23,9,45,686.0,83.5,2.65,7.0,352.0,313.06,245.74
2017,12,23,10,0,661.0,99.0,2.6,8.0,381.0,360.47,289.4
2017,12,23,10,15,782.0,86.5,2.4,8.0,446.5,442.64,358.95
2017,12,23,10,30,903.0,74.0,2.2,8.0,512.0,533.1,433.72
2017,12,23,10,45,916.0,75.5,2.0,8.5,540.5,590.03,479.62
2017,12,23,11,0,929.0,77.0,1.8,9.0,569.0,646.23,523.1
2017,12,23,11,15,936.5,78.0,1.6,9.5,590.5,697.34,560.78
2017,12,23,11,30,944.0,79.0,1.4,10.0,612.0,746.66,595.36
2017,12,23,11,45,942.0,82.0,1.25,10.5,623.5,789.23,622.09
2017,12,23,12,0,940.0,85.0,1.1,11.0,635.0,828.9,645.93
2017,12,23,12,15,942.0,85.0,1.05,11.0,639.5,865.36,669.65
2017,12,23,12,30,944.0,85.0,1.0,11.0,644.0,898.84,691.12
2017,12,23,12,45,944.0,84.5,0.95,11.5,640.5,926.87,707.49
2017,12,23,13,0,944.0,84.0,0.9,12.0,637.0,951.52,721.53
2017,12,23,13,15,939.5,83.5,0.95,12.0,624.5,968.6,733.92
2017,12,23,13,30,935.0,83.0,1.0,12.0,612.0,981.98,744.15
2017,12,23,13,45,837.5,97.5,1.1,12.0,559.5,932.89,713.83
2017,12,23,14,0,740.0,112.0,1.2,12.0,507.0,874.11,676.99
2017,12,23,14,15,720.0,110.0,1.2,12.0,478.5,859.29,668.58
2017,12,23,14,30,700.0,108.0,1.2,12.0,450.0,841.27,657.41
2017,12,23,14,45,499.0,141.5,1.25,12.0,376.5,680.77,544.39
2017,12,23,15,0,298.0,175.0,1.3,12.0,303.0,511.29,416.3
2017,12,23,15,15,287.0,161.0,1.15,12.0,275.0,484.28,397.01
2017,12,23,15,30,276.0,147.0,1.0,12.0,247.0,456.39,375.48
2017,12,23,15,45,267.0,129.0,0.9,12.0,215.5,423.78,350.29
2017,12,23,16,0,258.0,111.0,0.8,12.0,184.0,390.26,323.76
2017,12,23,16,15,237.0,93.0,0.8,11.5,151.0,345.65,288.17
2017,12,23,16,30,216.0,75.0,0.8,11.0,118.0,301.11,251.13
2017,12,23,16,45,184.5,56.5,0.85,10.5,86.0,247.46,204.76
2017,12,23,17,0,153.0,38.0,0.9,10.0,54.0,194.44,154.92
2017,12,23,17,15,76.5,19.0,0.95,9.5,27.0,95.45,30.92
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,5.0,35.5,11.75,0.0
2017,12,24,8,0,425.0,29.0,3.7,6.0,71.0,24.03,14.93
2017,12,24,8,15,519.5,37.0,3.8,6.5,117.0,33.03,24.05
2017,12,24,8,30,614.0,45.0,3.9,7.0,163.0,56.63,32.36
2017,12,24,8,45,670.5,50.0,4.0,8.0,210.5,106.23,59.24
2017,12,24,9,0,727.0,55.0,4.1,9.0,258.0,162.63,102.01
2017,12,24,9,15,650.5,74.5,4.7,9.5,278.5,208.49,147.24
2017,12,24,9,30,574.0,94.0,5.3,10.0,299.0,247.31,187.5
2017,12,24,9,45,542.5,114.0,5.9,11.0,325.5,288.19,226.83
2017,12,24,10,0,511.0,134.0,6.5,12.0,352.0,328.76,264.62
2017,12,24,10,15,328.0,176.0,6.65,12.5,320.5,311.36,254.44
2017,12,24,10,30,145.0,218.0,6.8,13.0,289.0,273.31,224.14
2017,12,24,10,45,344.5,194.5,7.0,13.5,374.5,379.52,312.87
2017,12,24,11,0,544.0,171.0,7.2,14.0,460.0,507.59,418.68
2017,12,24,11,15,729.0,124.0,7.2,13.5,526.5,616.38,509.9
2017,12,24,11,30,914.0,77.0,7.2,13.0,593.0,722.46,598.77
2017,12,24,11,45,660.0,157.5,7.25,13.0,534.0,670.75,554.63
2017,12,24,12,0,406.0,238.0,7.3,13.0,475.0,566.3,467.96
2017,12,24,12,15,474.0,218.5,7.25,13.0,497.5,634.78,524.3
2017,12,24,12,30,542.0,199.0,7.2,13.0,520.0,691.18,570.56
2017,12,24,12,45,718.5,144.0,7.15,13.0,567.0,812.42,667.48
2017,12,24,13,0,895.0,89.0,7.1,13.0,614.0,913.15,744.23
2017,12,24,13,15,890.5,88.5,6.95,12.5,602.0,929.41,757.32
2017,12,24,13,30,886.0,88.0,6.8,12.0,590.0,952.29,775.92
2017,12,24,13,45,872.5,89.0,6.7,12.0,569.5,955.18,778.33
2017,12,24,14,0,859.0,90.0,6.6,12.0,549.0,954.28,778.15
2017,12,24,14,15,547.0,152.5,6.45,11.5,439.5,734.43,610.65
2017,12,24,14,30,235.0,215.0,6.3,11.0,330.0,474.78,398.4
2017,12,24,14,45,515.0,148.5,6.2,11.0,377.5,704.84,591.73
2017,12,24,15,0,795.0,82.0,6.1,11.0,425.0,890.26,736.58
2017,12,24,15,15,769.5,79.0,5.85,10.5,385.5,855.89,710.78
2017,12,24,15,30,744.0,76.0,5.6,10.0,346.0,818.81,683.57
2017,12,24,15,45,705.0,71.5,5.45,9.5,302.0,772.98,649.3
2017,12,24,16,0,666.0,67.0,5.3,9.0,258.0,718.89,607.34
2017,12,24,16,15,610.0,60.5,4.95,8.5,211.5,646.66,548.33
2017,12,24,16,30,554.0,54.0,4.6,8.0,165.0,575.08,487.48
2017,12,24,16,45,461.5,45.0,4.35,7.5,120.0,472.5,398.62
2017,12,24,17,0,369.0,36.0,4.1,7.0,75.0,374.53,306.52
2017,12,24,17,15,184.5,18.0,3.85,6.5,37.5,192.28,79.95
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,183.0,16.0,2.6,0.0,34.0,13.03,0.0
2017,12,25,8,0,366.0,32.0,2.9,0.0,68.0,26.55,17.49
2017,12,25,8,15,461.0,41.0,3.05,0.5,112.5,33.5,25.1
2017,12,25,8,30,556.0,50.0,3.2,1.0,157.0,54.93,33.44
2017,12,25,8,45,608.0,57.5,3.4,2.0,203.0,103.13,60.72
2017,12,25,9,0,660.0,65.0,3.6,3.0,249.0,157.63,102.95
2017,12,25,9,15,699.0,70.0,3.55,3.5,293.5,213.24,152.12
2017,12,25,9,30,738.0,75.0,3.5,4.0,338.0,273.04,207.14
2017,12,25,9,45,759.5,79.5,3.45,4.5,377.5,331.89,262.14
2017,12,25,10,0,781.0,84.0,3.4,5.0,417.0,390.61,316.11
2017,12,25,10,15,800.0,87.0,3.35,5.5,451.5,448.09,367.71
2017,12,25,10,30,819.0,90.0,3.3,6.0,486.0,506.28,418.27
2017,12,25,10,45,827.0,94.0,3.25,6.5,513.5,559.88,463.57
2017,12,25,11,0,835.0,98.0,3.2,7.0,541.0,612.53,506.62
2017,12,25,11,15,844.0,99.5,3.2,7.5,561.5,662.09,546.19
2017,12,25,11,30,853.0,101.0,3.2,8.0,582.0,710.25,583.63
2017,12,25,11,45,488.0,188.0,3.2,8.5,464.5,568.63,468.71
2017,12,25,12,0,123.0,275.0,3.2,9.0,347.0,372.94,306.35
2017,12,25,12,15,124.0,277.0,3.25,9.0,350.0,384.14,316.34
2017,12,25,12,30,125.0,279.0,3.3,9.0,353.0,395.17,325.37
2017,12,25,12,45,122.5,278.5,3.4,9.5,351.0,400.18,329.0
2017,12,25,13,0,120.0,278.0,3.5,10.0,349.0,404.78,332.34
2017,12,25,13,15,287.0,249.5,3.55,10.0,414.0,549.68,452.24
2017,12,25,13,30,454.0,221.0,3.6,10.0,479.0,700.07,572.09
2017,12,25,13,45,460.0,208.5,3.65,10.5,462.5,702.18,573.08
2017,12,25,14,0,466.0,196.0,3.7,11.0,446.0,702.01,573.43
2017,12,25,14,15,423.0,194.0,3.65,11.0,412.5,664.71,544.9
2017,12,25,14,30,380.0,192.0,3.6,11.0,379.0,604.92,499.42
2017,12,25,14,45,362.0,180.5,3.6,11.0,348.5,576.56,478.5
2017,12,25,15,0,344.0,169.0,3.6,11.0,318.0,546.82,456.08
2017,12,25,15,15,523.5,126.5,3.4,11.0,329.5,682.75,566.01
2017,12,25,15,30,703.0,84.0,3.2,11.0,341.0,799.08,653.97
2017,12,25,15,45,658.0,80.0,3.05,11.0,296.5,742.08,609.99
2017,12,25,16,0,613.0,76.0,2.9,11.0,252.0,683.95,565.33
2017,12,25,16,15,554.5,68.5,2.45,10.0,206.5,609.29,506.68
2017,12,25,16,30,496.0,61.0,2.0,9.0,161.0,535.24,446.01
2017,12,25,16,45,397.5,50.5,1.6,8.0,116.5,427.28,355.47
2017,12,25,17,0,299.0,40.0,1.2,7.0,72.0,327.36,265.07
2017,12,25,17,15,149.5,20.0,1.2,6.5,36.0,166.35,76.49
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,86.5,19.5,2.15,4.0,28.0,15.13,0.0
2017,12,26,8,0,173.0,39.0,2.3,4.0,56.0,29.94,20.0
2017,12,26,8,15,262.0,54.5,2.25,4.0,96.5,41.46,31.91
2017,12,26,8,30,351.0,70.0,2.2,4.0,137.0,62.03,43.26
2017,12,26,8,45,392.5,85.0,2.2,4.5,178.5,103.07,69.09
2017,12,26,9,0,434.0,100.0,2.2,5.0,220.0,149.34,105.23
2017,12,26,9,15,478.5,109.0,2.2,5.0,262.5,196.4,145.53
2017,12,26,9,30,523.0,118.0,2.2,5.0,305.0,248.52,191.91
2017,12,26,9,45,541.5,129.0,2.25,5.5,341.5,298.78,237.55
2017,12,26,10,0,560.0,140.0,2.3,6.0,378.0,350.76,283.95
2017,12,26,10,15,583.5,146.0,2.35,6.0,411.5,401.89,329.2
2017,12,26,10,30,607.0,152.0,2.4,6.0,445.0,454.68,374.88
2017,12,26,10,45,303.5,120.0,2.45,6.5,266.5,293.57,245.56
2017,12,26,11,0,0.0,88.0,2.5,7.0,88.0,73.14,57.6
2017,12,26,11,15,0.0,91.5,2.55,7.0,91.5,76.13,60.3
2017,12,26,11,30,0.0,95.0,2.6,7.0,95.0,79.14,62.8
2017,12,26,11,45,0.0,97.0,2.65,7.5,97.0,80.88,64.1
2017,12,26,12,0,0.0,99.0,2.7,8.0,99.0,82.63,65.43
2017,12,26,12,15,0.0,77.0,2.75,8.0,77.0,63.98,49.48
2017,12,26,12,30,0.0,55.0,2.8,8.0,55.0,45.63,33.75
2017,12,26,12,45,0.0,91.5,2.85,8.0,91.5,76.11,59.88
2017,12,26,13,0,0.0,128.0,2.9,8.0,128.0,108.91,87.76
2017,12,26,13,15,0.0,125.5,2.95,8.0,125.5,106.85,86.03
2017,12,26,13,30,0.0,123.0,3.0,8.0,123.0,104.81,84.37
2017,12,26,13,45,0.0,77.0,3.05,8.5,77.0,63.95,49.49
2017,12,26,14,0,0.0,31.0,3.1,9.0,31.0,25.64,16.55
2017,12,26,14,15,0.0,51.5,3.15,8.5,51.5,42.66,31.36
2017,12,26,14,30,0.0,72.0,3.2,8.0,72.0,59.74,46.26
2017,12,26,14,45,0.0,39.5,3.25,8.0,39.5,32.66,22.86
2017,12,26,15,0,0.0,7.0,3.3,8.0,7.0,5.77,0.0
2017,12,26,15,15,0.0,6.0,3.3,8.0,6.0,4.94,0.0
2017,12,26,15,30,0.0,5.0,3.3,8.0,5.0,4.11,0.0
2017,12,26,15,45,191.0,61.5,3.35,8.0,117.0,278.42,242.32
2017,12,26,16,0,382.0,118.0,3.4,8.0,229.0,527.45,450.33
2017,12,26,16,15,326.0,103.0,3.45,7.5,186.0,438.38,375.8
2017,12,26,16,30,270.0,88.0,3.5,7.0,143.0,368.39,315.81
2017,12,26,16,45,199.0,68.0,3.55,7.0,102.5,280.47,237.85
2017,12,26,17,0,128.0,48.0,3.6,7.0,62.0,196.44,160.23
2017,12,26,17,15,64.0,24.0,3.7,6.5,31.0,98.73,47.96
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,2.5,5.15,3.0,2.5,2.05,0.0
2017,12,27,8,0,0.0,5.0,5.2,3.0,5.0,4.1,0.0
2017,12,27,8,15,0.0,9.5,5.25,3.0,9.5,7.8,1.43
2017,12,27,8,30,0.0,14.0,5.3,3.0,14.0,11.51,4.54
2017,12,27,8,45,0.0,19.0,5.35,3.5,19.0,15.63,8.28
2017,12,27,9,0,0.0,24.0,5.4,4.0,24.0,19.77,11.98
2017,12,27,9,15,0.0,28.5,5.3,4.0,28.5,23.5,15.31
2017,12,27,9,30,0.0,33.0,5.2,4.0,33.0,27.24,18.61
2017,12,27,9,45,0.0,73.5,5.15,4.0,73.5,60.97,48.42
2017,12,27,10,0,0.0,114.0,5.1,4.0,114.0,95.03,78.18
2017,12,27,10,15,0.0,123.0,5.0,4.0,123.0,102.91,84.85
2017,12,27,10,30,0.0,132.0,4.9,4.0,132.0,110.87,91.57
2017,12,27,10,45,0.0,137.0,4.85,4.5,137.0,115.43,95.16
2017,12,27,11,0,0.0,142.0,4.8,5.0,142.0,120.02,98.76
2017,12,27,11,15,0.0,115.0,4.7,5.0,115.0,96.46,78.32
2017,12,27,11,30,0.0,88.0,4.6,5.0,88.0,73.16,58.12
2017,12,27,11,45,0.0,118.5,4.55,5.0,118.5,99.68,80.95
2017,12,27,12,0,0.0,149.0,4.5,5.0,149.0,127.15,104.43
2017,12,27,12,15,0.5,162.5,4.45,5.0,163.0,140.24,115.54
2017,12,27,12,30,1.0,176.0,4.4,5.0,177.0,153.75,127.02
2017,12,27,12,45,2.0,179.5,4.35,5.0,181.0,158.56,131.14
2017,12,27,13,0,3.0,183.0,4.3,5.0,185.0,163.59,135.49
2017,12,27,13,15,1.5,170.5,4.2,5.0,171.5,150.88,124.68
2017,12,27,13,30,0.0,158.0,4.1,5.0,158.0,138.08,113.81
2017,12,27,13,45,0.0,142.0,4.1,5.0,142.0,123.23,101.25
2017,12,27,14,0,0.0,126.0,4.1,5.0,126.0,108.41,88.67
2017,12,27,14,15,0.0,115.0,4.0,5.0,115.0,98.39,80.19
2017,12,27,14,30,0.0,104.0,3.9,5.0,104.0,88.38,71.67
2017,12,27,14,45,0.0,123.0,3.85,5.0,123.0,107.92,88.78
2017,12,27,15,0,0.0,142.0,3.8,5.0,142.0,129.98,108.03
2017,12,27,15,15,0.0,128.5,3.75,4.5,128.5,117.68,97.78
2017,12,27,15,30,0.0,115.0,3.7,4.0,115.0,105.41,87.47
2017,12,27,15,45,0.0,100.5,3.65,4.0,100.5,92.0,75.86
2017,12,27,16,0,0.0,86.0,3.6,4.0,86.0,78.56,64.08
2017,12,27,16,15,0.0,70.0,3.45,3.5,70.0,63.21,50.55
2017,12,27,16,30,0.0,54.0,3.3,3.0,54.0,47.64,36.61
2017,12,27,16,45,0.0,39.5,3.2,3.0,39.5,33.58,23.81
2017,12,27,17,0,0.0,25.0,3.1,3.0,25.0,20.64,11.92
2017,12,27,17,15,0.0,12.5,3.0,3.0,12.5,10.29,0.33
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,2.5,30.0,14.04,0.0
2017,12,28,8,0,253.0,36.0,1.9,3.0,60.0,27.91,18.19
2017,12,28,8,15,347.5,48.5,1.9,3.0,102.5,37.38,28.32
2017,12,28,8,30,442.0,61.0,1.9,3.0,145.0,58.08,39.74
2017,12,28,8,45,503.0,70.5,1.95,3.5,190.0,101.49,63.89
2017,12,28,9,0,564.0,80.0,2.0,4.0,235.0,152.5,102.33
2017,12,28,9,15,606.5,86.5,1.95,4.5,279.0,204.47,147.0
2017,12,28,9,30,649.0,93.0,1.9,5.0,323.0,261.24,197.83
2017,12,28,9,45,680.0,97.5,1.85,5.5,363.0,317.01,248.5
2017,12,28,10,0,711.0,102.0,1.8,6.0,403.0,375.6,300.73
2017,12,28,10,15,364.0,142.5,1.7,6.0,297.0,300.74,247.08
2017,12,28,10,30,17.0,183.0,1.6,6.0,191.0,163.82,135.19
2017,12,28,10,45,19.0,193.0,1.55,6.5,203.0,175.35,144.88
2017,12,28,11,0,21.0,203.0,1.5,7.0,215.0,187.19,154.33
2017,12,28,11,15,21.5,211.0,1.4,7.0,223.5,196.54,161.87
2017,12,28,11,30,22.0,219.0,1.3,7.0,232.0,206.04,169.51
2017,12,28,11,45,72.5,247.0,1.25,7.5,290.0,284.55,234.36
2017,12,28,12,0,123.0,275.0,1.2,8.0,348.0,371.96,304.19
2017,12,28,12,15,254.5,261.5,1.1,8.0,412.5,486.55,395.68
2017,12,28,12,30,386.0,248.0,1.0,8.0,477.0,594.26,478.68
2017,12,28,12,45,605.0,182.5,0.95,8.5,540.0,745.2,591.7
2017,12,28,13,0,824.0,117.0,0.9,9.0,603.0,889.22,689.74
2017,12,28,13,15,819.5,116.0,0.9,9.0,591.5,904.68,698.5
2017,12,28,13,30,815.0,115.0,0.9,9.0,580.0,916.72,707.02
2017,12,28,13,45,809.0,112.5,0.95,9.5,561.5,922.21,710.99
2017,12,28,14,0,803.0,110.0,1.0,10.0,543.0,924.18,712.82
2017,12,28,14,15,513.5,164.5,1.05,10.0,436.5,716.58,568.75
2017,12,28,14,30,224.0,219.0,1.1,10.0,330.0,468.59,380.58
2017,12,28,14,45,455.0,167.0,1.15,10.0,372.5,670.11,542.3
2017,12,28,15,0,686.0,115.0,1.2,10.0,415.0,835.71,663.16
2017,12,28,15,15,658.0,109.5,1.2,9.5,376.5,797.55,636.23
2017,12,28,15,30,630.0,104.0,1.2,9.0,338.0,757.03,609.68
2017,12,28,15,45,589.5,97.5,1.3,9.0,295.0,701.89,571.49
2017,12,28,16,0,549.0,91.0,1.4,9.0,252.0,645.38,530.72
2017,12,28,16,15,492.0,81.5,1.25,8.5,207.0,568.36,471.08
2017,12,28,16,30,435.0,72.0,1.1,8.0,162.0,497.54,413.94
2017,12,28,16,45,351.0,58.5,1.0,7.5,118.5,401.58,334.11
2017,12,28,17,0,267.0,45.0,0.9,7.0,75.0,311.2,253.19
2017,12,28,17,15,154.0,27.0,0.95,6.5,42.5,186.74,109.0
2017,12,28,17,30,41.0,9.0,1.0,6.0,10.0,36.07,0.0
2017,12,28,17,45,20.5,4.5,1.1,5.5,5.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,137.0,17.5,1.15,2.5,30.5,13.67,0.0
2017,12,29,8,0,274.0,35.0,1.3,3.0,61.0,29.18,19.21
2017,12,29,8,15,371.5,47.5,1.25,3.5,104.5,38.98,29.71
2017,12,29,8,30,469.0,60.0,1.2,4.0,148.0,56.71,38.76
2017,12,29,8,45,536.0,67.5,1.2,4.5,194.5,100.43,61.63
2017,12,29,9,0,603.0,75.0,1.2,5.0,241.0,152.45,99.94
2017,12,29,9,15,645.0,81.0,1.2,5.5,285.5,206.11,145.7
2017,12,29,9,30,687.0,87.0,1.2,6.0,330.0,264.46,197.59
2017,12,29,9,45,718.0,91.0,1.2,6.5,371.0,321.85,249.32
2017,12,29,10,0,749.0,95.0,1.2,7.0,412.0,382.01,302.47
2017,12,29,10,15,374.5,102.5,1.2,7.5,261.0,266.98,217.4
2017,12,29,10,30,0.0,110.0,1.2,8.0,110.0,91.91,73.49
2017,12,29,10,45,0.0,116.5,1.25,8.5,116.5,97.59,78.39
2017,12,29,11,0,0.0,123.0,1.3,9.0,123.0,103.33,82.95
2017,12,29,11,15,0.0,123.5,1.4,9.0,123.5,103.88,83.28
2017,12,29,11,30,0.0,124.0,1.5,9.0,124.0,104.42,83.64
2017,12,29,11,45,0.0,103.0,1.65,9.5,103.0,86.08,67.96
2017,12,29,12,0,0.0,82.0,1.8,10.0,82.0,68.16,52.64
2017,12,29,12,15,0.0,123.5,1.95,10.5,123.5,104.3,82.99
2017,12,29,12,30,0.0,165.0,2.1,11.0,165.0,142.5,114.58
2017,12,29,12,45,2.0,175.0,2.25,11.5,176.5,154.16,124.05
2017,12,29,13,0,4.0,185.0,2.4,12.0,188.0,166.31,133.95
2017,12,29,13,15,18.5,209.0,2.55,12.0,220.0,204.5,165.98
2017,12,29,13,30,33.0,233.0,2.7,12.0,252.0,264.1,215.09
2017,12,29,13,45,42.5,232.0,2.85,12.5,256.0,275.71,224.65
2017,12,29,14,0,52.0,231.0,3.0,13.0,260.0,287.91,234.85
2017,12,29,14,15,433.0,164.0,3.05,13.0,380.5,638.79,522.82
2017,12,29,14,30,814.0,97.0,3.1,13.0,501.0,930.74,739.34
2017,12,29,14,45,797.5,94.0,3.2,13.0,467.5,911.77,725.19
2017,12,29,15,0,781.0,91.0,3.3,13.0,434.0,889.48,711.42
2017,12,29,15,15,755.5,87.0,3.2,12.5,394.5,861.89,693.6
2017,12,29,15,30,730.0,83.0,3.1,12.0,355.0,824.73,668.39
2017,12,29,15,45,694.5,78.0,3.05,12.0,311.0,774.88,632.17
2017,12,29,16,0,659.0,73.0,3.0,12.0,267.0,723.54,593.79
2017,12,29,16,15,604.0,66.0,2.7,11.0,220.5,651.64,538.82
2017,12,29,16,30,549.0,59.0,2.4,10.0,174.0,580.15,481.68
2017,12,29,16,45,464.0,49.0,2.1,9.5,129.0,482.07,399.58
2017,12,29,17,0,379.0,39.0,1.8,9.0,84.0,388.01,315.59
2017,12,29,17,15,236.5,25.0,1.9,8.5,48.5,245.19,151.9
2017,12,29,17,30,94.0,11.0,2.0,8.0,13.0,74.6,0.0
2017,12,29,17,45,47.0,5.5,2.1,7.5,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,151.5,16.5,0.95,7.5,30.5,13.53,0.0
2017,12,30,8,0,303.0,33.0,1.1,8.0,61.0,27.45,17.27
2017,12,30,8,15,402.5,44.0,1.25,8.5,105.0,36.02,26.46
2017,12,30,8,30,502.0,55.0,1.4,9.0,149.0,51.86,34.21
2017,12,30,8,45,561.0,63.5,1.6,9.5,195.5,97.74,57.48
2017,12,30,9,0,620.0,72.0,1.8,10.0,242.0,150.88,96.15
2017,12,30,9,15,662.0,77.5,1.85,10.5,286.5,205.03,141.67
2017,12,30,9,30,704.0,83.0,1.9,11.0,331.0,263.84,193.48
2017,12,30,9,45,358.5,119.5,2.0,11.5,246.0,227.47,177.75
2017,12,30,10,0,13.0,156.0,2.1,12.0,161.0,135.49,109.35
2017,12,30,10,15,30.0,178.5,2.1,12.5,192.5,168.48,136.54
2017,12,30,10,30,47.0,201.0,2.1,13.0,224.0,200.51,162.5
2017,12,30,10,45,177.0,214.5,2.15,14.0,308.0,295.6,239.57
2017,12,30,11,0,307.0,228.0,2.2,15.0,392.0,406.73,327.5
2017,12,30,11,15,321.5,235.5,2.25,15.0,412.5,442.23,355.44
2017,12,30,11,30,336.0,243.0,2.3,15.0,433.0,478.47,384.01
2017,12,30,11,45,352.5,245.5,2.35,15.5,449.5,511.55,409.23
2017,12,30,12,0,369.0,248.0,2.4,16.0,466.0,544.97,434.42
2017,12,30,12,15,621.5,176.0,2.45,16.0,546.0,711.37,563.33
2017,12,30,12,30,874.0,104.0,2.5,16.0,626.0,864.62,674.04
2017,12,30,12,45,873.0,104.0,2.65,16.5,623.0,892.1,691.85
2017,12,30,13,0,872.0,104.0,2.8,17.0,620.0,916.35,708.62
2017,12,30,13,15,550.0,184.5,2.85,17.0,508.0,733.26,577.76
2017,12,30,13,30,228.0,265.0,2.9,17.0,396.0,501.89,399.81
2017,12,30,13,45,204.0,258.0,2.95,17.0,372.5,478.82,383.51
2017,12,30,14,0,180.0,251.0,3.0,17.0,349.0,454.45,364.94
2017,12,30,14,15,94.0,212.5,3.05,16.5,263.5,309.6,250.7
2017,12,30,14,30,8.0,174.0,3.1,16.0,178.0,167.33,133.81
2017,12,30,14,45,4.0,128.0,3.15,16.0,130.0,116.65,92.42
2017,12,30,15,0,0.0,82.0,3.2,16.0,82.0,68.3,52.11
2017,12,30,15,15,0.0,74.5,3.2,15.5,74.5,61.8,46.89
2017,12,30,15,30,0.0,67.0,3.2,15.0,67.0,55.53,41.78
2017,12,30,15,45,306.0,75.5,3.25,15.0,166.0,404.88,341.85
2017,12,30,16,0,612.0,84.0,3.3,15.0,265.0,695.51,570.03
2017,12,30,16,15,556.0,75.5,3.1,14.0,219.0,621.66,511.79
2017,12,30,16,30,500.0,67.0,2.9,13.0,173.0,548.1,453.63
2017,12,30,16,45,402.5,56.0,2.75,12.0,127.5,439.5,364.52
2017,12,30,17,0,305.0,45.0,2.6,11.0,82.0,340.38,277.58
2017,12,30,17,15,152.5,29.0,2.75,10.5,47.5,191.54,122.36
2017,12,30,17,30,0.0,13.0,2.9,10.0,13.0,11.1,0.0
2017,12,30,17,45,0.0,6.5,3.1,9.5,6.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,89.5,19.0,4.2,3.0,27.5,14.76,0.0
2017,12,31,8,0,179.0,38.0,4.4,3.0,55.0,29.23,19.04
2017,12,31,8,15,270.0,55.0,4.5,3.0,97.0,41.91,32.31
2017,12,31,8,30,361.0,72.0,4.6,3.0,139.0,59.2,43.43
2017,12,31,8,45,419.0,85.0,4.75,3.0,184.0,100.29,67.01
2017,12,31,9,0,477.0,98.0,4.9,3.0,229.0,148.52,103.6
2017,12,31,9,15,238.5,88.5,5.0,3.0,154.0,123.96,93.93
2017,12,31,9,30,0.0,79.0,5.1,3.0,79.0,65.44,52.62
2017,12,31,9,45,0.0,89.0,5.25,3.0,89.0,73.85,59.98
2017,12,31,10,0,0.0,99.0,5.4,3.0,99.0,82.34,67.32
2017,12,31,10,15,0.0,96.0,5.5,3.0,96.0,79.9,65.02
2017,12,31,10,30,0.0,93.0,5.6,3.0,93.0,77.4,62.68
2017,12,31,10,45,0.0,78.5,5.7,3.0,78.5,65.18,51.84
2017,12,31,11,0,0.0,64.0,5.8,3.0,64.0,53.08,41.15
2017,12,31,11,15,0.0,63.0,5.8,3.0,63.0,52.26,40.36
2017,12,31,11,30,0.0,62.0,5.8,3.0,62.0,51.44,39.59
2017,12,31,11,45,0.0,115.0,5.85,3.0,115.5,96.57,78.89
2017,12,31,12,0,0.0,168.0,5.9,3.0,169.0,144.42,120.15
2017,12,31,12,15,0.0,148.5,5.85,3.0,149.0,126.86,104.92
2017,12,31,12,30,0.0,129.0,5.8,3.0,129.0,109.36,89.8
2017,12,31,12,45,0.0,98.0,5.8,3.5,98.0,81.8,65.8
2017,12,31,13,0,0.0,67.0,5.8,4.0,67.0,55.63,42.99
2017,12,31,13,15,0.5,120.0,5.8,4.0,120.5,102.17,83.42
2017,12,31,13,30,1.0,173.0,5.8,4.0,174.0,153.48,127.65
2017,12,31,13,45,0.5,128.0,5.8,4.0,128.5,110.19,90.46
2017,12,31,14,0,0.0,83.0,5.8,4.0,83.0,68.96,54.78
2017,12,31,14,15,0.0,83.5,5.8,3.5,83.5,69.37,55.35
2017,12,31,14,30,0.0,84.0,5.8,3.0,84.0,69.77,55.92
2017,12,31,14,45,0.0,91.0,5.8,3.0,91.0,76.38,61.84
2017,12,31,15,0,0.0,98.0,5.8,3.0,98.0,83.65,68.38
2017,12,31,15,15,0.0,89.0,5.75,3.0,89.0,75.59,61.43
2017,12,31,15,30,0.0,80.0,5.7,3.0,80.0,67.54,54.45
2017,12,31,15,45,276.5,89.0,5.7,3.0,172.0,397.7,352.57
2017,12,31,16,0,553.0,98.0,5.7,3.0,264.0,657.83,573.9
2017,12,31,16,15,496.0,88.0,5.6,2.5,218.0,582.17,509.78
2017,12,31,16,30,439.0,78.0,5.5,2.0,172.0,510.5,447.97
2017,12,31,16,45,371.5,62.5,5.4,1.5,128.0,424.76,371.37
2017,12,31,17,0,304.0,47.0,5.3,1.0,84.0,342.9,293.46
2017,12,31,17,15,152.0,30.0,5.3,1.0,48.5,194.24,134.39
2017,12,31,17,30,0.0,13.0,5.3,1.0,13.0,11.1,0.0
2017,12,31,17,45,0.0,6.5,3.25,8.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
